Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,186.0,16.0,1.4,0.5,34.0,12.04,0.0
2016,1,1,8,0,372.0,32.0,1.6,1.0,68.0,47.92,22.91
2016,1,1,8,15,464.5,40.5,1.6,1.5,108.0,85.94,48.69
2016,1,1,8,30,557.0,49.0,1.6,2.0,148.0,132.89,85.18
2016,1,1,8,45,614.0,54.5,1.6,2.5,188.5,178.25,124.72
2016,1,1,9,0,671.0,60.0,1.6,3.0,229.0,228.16,169.65
2016,1,1,9,15,708.5,64.0,1.6,3.5,267.0,274.98,212.94
2016,1,1,9,30,746.0,68.0,1.6,4.0,305.0,323.88,257.51
2016,1,1,9,45,765.0,72.5,1.65,5.0,338.0,367.62,296.87
2016,1,1,10,0,784.0,77.0,1.7,6.0,371.0,411.12,334.86
2016,1,1,10,15,802.0,79.0,1.6,6.5,398.5,451.07,369.03
2016,1,1,10,30,820.0,81.0,1.5,7.0,426.0,490.13,401.37
2016,1,1,10,45,830.0,83.0,1.45,7.5,447.0,523.89,428.79
2016,1,1,11,0,840.0,85.0,1.4,8.0,468.0,555.79,453.96
2016,1,1,11,15,847.0,86.0,1.3,8.0,482.0,582.86,475.24
2016,1,1,11,30,854.0,87.0,1.2,8.0,496.0,607.53,494.15
2016,1,1,11,45,856.5,88.0,1.15,8.5,502.5,626.93,508.13
2016,1,1,12,0,859.0,89.0,1.1,9.0,509.0,643.51,519.7
2016,1,1,12,15,858.5,89.0,1.05,9.0,508.0,654.2,527.62
2016,1,1,12,30,858.0,89.0,1.0,9.0,507.0,661.86,533.19
2016,1,1,12,45,856.5,87.0,1.0,9.5,498.5,663.6,533.96
2016,1,1,13,0,855.0,85.0,1.0,10.0,490.0,662.26,532.44
2016,1,1,13,15,846.5,84.0,1.0,10.0,473.5,654.41,526.96
2016,1,1,13,30,838.0,83.0,1.0,10.0,457.0,643.6,519.24
2016,1,1,13,45,824.5,81.5,1.0,10.0,434.0,626.2,506.48
2016,1,1,14,0,811.0,80.0,1.0,10.0,411.0,606.18,491.57
2016,1,1,14,15,791.0,77.5,0.95,9.5,381.0,578.67,471.1
2016,1,1,14,30,771.0,75.0,0.9,9.0,351.0,549.14,448.66
2016,1,1,14,45,743.0,71.0,0.9,9.0,316.5,511.69,419.13
2016,1,1,15,0,715.0,67.0,0.9,9.0,282.0,476.22,390.27
2016,1,1,15,15,672.5,62.5,0.85,8.0,243.0,429.28,352.44
2016,1,1,15,30,630.0,58.0,0.8,7.0,204.0,382.92,313.72
2016,1,1,15,45,564.5,51.5,0.75,6.5,163.0,325.11,263.93
2016,1,1,16,0,499.0,45.0,0.7,6.0,122.0,270.46,215.36
2016,1,1,16,15,392.5,35.5,0.75,5.5,84.0,201.47,153.77
2016,1,1,16,30,286.0,26.0,0.8,5.0,46.0,136.72,77.69
2016,1,1,16,45,143.0,13.0,0.9,4.5,23.0,53.16,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,67.5,17.0,1.35,2.5,23.5,14.46,0.0
2016,1,2,8,0,135.0,34.0,1.5,3.0,47.0,37.75,21.31
2016,1,2,8,15,168.0,50.0,1.5,3.5,74.5,64.26,42.47
2016,1,2,8,30,201.0,66.0,1.5,4.0,102.0,94.18,67.25
2016,1,2,8,45,221.5,81.5,1.5,4.5,130.0,124.32,93.67
2016,1,2,9,0,242.0,97.0,1.5,5.0,158.0,156.26,122.03
2016,1,2,9,15,253.5,111.5,1.5,5.5,184.5,186.22,148.94
2016,1,2,9,30,265.0,126.0,1.5,6.0,211.0,216.88,176.09
2016,1,2,9,45,281.5,136.5,1.55,7.0,235.0,245.91,201.07
2016,1,2,10,0,298.0,147.0,1.6,8.0,259.0,275.72,226.21
2016,1,2,10,15,195.0,164.5,1.75,8.5,240.0,256.02,210.98
2016,1,2,10,30,92.0,182.0,1.9,9.0,221.0,228.08,187.87
2016,1,2,10,45,64.5,183.0,2.1,10.0,211.0,218.2,179.15
2016,1,2,11,0,37.0,184.0,2.3,11.0,201.0,206.52,168.66
2016,1,2,11,15,75.5,199.0,2.4,11.5,235.0,245.92,201.23
2016,1,2,11,30,114.0,214.0,2.5,12.0,269.0,292.45,239.09
2016,1,2,11,45,57.0,166.5,2.6,12.5,194.0,203.92,165.97
2016,1,2,12,0,0.0,119.0,2.7,13.0,119.0,116.26,92.34
2016,1,2,12,15,16.0,157.0,2.7,13.0,165.0,165.49,133.65
2016,1,2,12,30,32.0,195.0,2.7,13.0,211.0,222.54,180.65
2016,1,2,12,45,16.0,167.5,2.7,13.0,175.5,177.32,143.25
2016,1,2,13,0,0.0,140.0,2.7,13.0,140.0,138.42,110.9
2016,1,2,13,15,15.5,159.0,2.6,13.0,166.0,168.96,136.73
2016,1,2,13,30,31.0,178.0,2.5,13.0,192.0,206.96,168.38
2016,1,2,13,45,49.0,175.5,2.45,13.5,196.0,216.71,176.54
2016,1,2,14,0,67.0,173.0,2.4,14.0,200.0,226.17,184.46
2016,1,2,14,15,96.0,163.0,2.15,13.5,199.0,232.93,190.94
2016,1,2,14,30,125.0,153.0,1.9,13.0,198.0,245.43,201.88
2016,1,2,14,45,118.0,139.0,1.65,13.0,178.5,224.09,184.06
2016,1,2,15,0,111.0,125.0,1.4,13.0,159.0,202.75,166.14
2016,1,2,15,15,103.5,109.0,1.2,12.0,137.0,178.71,146.31
2016,1,2,15,30,96.0,93.0,1.0,11.0,115.0,154.8,126.12
2016,1,2,15,45,83.0,75.5,0.85,10.5,92.0,126.63,101.71
2016,1,2,16,0,70.0,58.0,0.7,10.0,69.0,98.94,77.35
2016,1,2,16,15,43.5,41.5,0.75,9.0,48.0,68.16,50.2
2016,1,2,16,30,17.0,25.0,0.8,8.0,27.0,33.17,16.42
2016,1,2,16,45,8.5,12.5,0.9,7.5,13.5,14.7,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,37.5,17.0,1.8,6.0,20.5,15.42,0.0
2016,1,3,8,0,75.0,34.0,1.9,7.0,41.0,34.68,20.15
2016,1,3,8,15,99.0,51.0,1.9,7.5,65.5,58.28,39.66
2016,1,3,8,30,123.0,68.0,1.9,8.0,90.0,83.96,61.0
2016,1,3,8,45,136.0,85.0,1.95,8.5,115.0,109.88,83.52
2016,1,3,9,0,149.0,102.0,2.0,9.0,140.0,137.05,107.26
2016,1,3,9,15,157.0,118.0,1.9,9.0,163.5,162.9,130.14
2016,1,3,9,30,165.0,134.0,1.8,9.0,187.0,189.33,153.28
2016,1,3,9,45,173.5,146.5,1.7,9.5,207.0,212.91,173.41
2016,1,3,10,0,182.0,159.0,1.6,10.0,227.0,236.88,193.5
2016,1,3,10,15,167.0,171.5,1.55,10.0,238.0,250.54,205.24
2016,1,3,10,30,152.0,184.0,1.5,10.0,249.0,262.85,215.54
2016,1,3,10,45,236.5,185.0,1.5,10.5,291.0,317.47,260.15
2016,1,3,11,0,321.0,186.0,1.5,11.0,333.0,372.71,304.6
2016,1,3,11,15,178.0,190.0,1.6,11.0,272.0,299.64,245.16
2016,1,3,11,30,35.0,194.0,1.7,11.0,211.0,218.71,177.84
2016,1,3,11,45,63.5,206.5,1.85,11.5,237.5,250.96,204.66
2016,1,3,12,0,92.0,219.0,2.0,12.0,264.0,284.29,231.75
2016,1,3,12,15,110.0,220.0,2.1,12.0,274.0,298.93,243.96
2016,1,3,12,30,128.0,221.0,2.2,12.0,284.0,320.23,261.55
2016,1,3,12,45,191.5,213.5,2.35,12.5,306.0,355.25,290.7
2016,1,3,13,0,255.0,206.0,2.5,13.0,328.0,397.2,324.91
2016,1,3,13,15,397.5,172.5,2.45,13.0,355.0,460.79,377.68
2016,1,3,13,30,540.0,139.0,2.4,13.0,382.0,514.74,422.03
2016,1,3,13,45,360.5,158.5,2.35,13.0,317.5,410.36,337.36
2016,1,3,14,0,181.0,178.0,2.3,13.0,253.0,310.45,254.98
2016,1,3,14,15,327.5,146.5,1.95,12.5,270.0,368.95,305.04
2016,1,3,14,30,474.0,115.0,1.6,12.0,287.0,421.93,348.32
2016,1,3,14,45,440.0,110.0,1.3,12.0,257.5,387.22,318.67
2016,1,3,15,0,406.0,105.0,1.0,12.0,228.0,352.77,289.39
2016,1,3,15,15,379.5,93.5,0.85,11.5,196.5,315.22,258.27
2016,1,3,15,30,353.0,82.0,0.7,11.0,165.0,278.14,226.75
2016,1,3,15,45,306.0,69.5,0.6,10.5,131.5,231.51,186.85
2016,1,3,16,0,259.0,57.0,0.5,10.0,98.0,187.53,148.41
2016,1,3,16,15,195.5,42.5,0.5,9.5,68.0,138.07,104.83
2016,1,3,16,30,132.0,28.0,0.5,9.0,38.0,90.93,54.91
2016,1,3,16,45,66.0,14.0,0.55,9.0,19.0,32.68,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,8.0,16.5,2.65,8.5,17.0,15.74,0.0
2016,1,4,8,0,16.0,33.0,2.7,9.0,34.0,31.92,19.38
2016,1,4,8,15,31.0,49.5,2.8,9.0,54.5,50.2,35.46
2016,1,4,8,30,46.0,66.0,2.9,9.0,75.0,70.25,52.53
2016,1,4,8,45,54.5,83.0,3.0,9.5,95.5,91.11,70.57
2016,1,4,9,0,63.0,100.0,3.1,10.0,116.0,112.9,89.39
2016,1,4,9,15,68.0,115.5,3.15,10.5,135.0,133.03,106.79
2016,1,4,9,30,73.0,131.0,3.2,11.0,154.0,153.63,124.37
2016,1,4,9,45,75.0,144.5,3.3,11.5,170.5,171.49,139.48
2016,1,4,10,0,77.0,158.0,3.4,12.0,187.0,189.48,154.46
2016,1,4,10,15,141.5,170.0,3.5,12.5,228.5,237.38,193.96
2016,1,4,10,30,206.0,182.0,3.6,13.0,270.0,287.01,234.71
2016,1,4,10,45,340.0,169.5,3.75,13.5,322.5,354.8,290.53
2016,1,4,11,0,474.0,157.0,3.9,14.0,375.0,430.75,352.39
2016,1,4,11,15,468.0,164.0,3.95,14.0,384.5,448.28,366.76
2016,1,4,11,30,462.0,171.0,4.0,14.0,394.0,464.08,379.74
2016,1,4,11,45,423.0,182.5,4.05,14.0,388.5,462.68,378.54
2016,1,4,12,0,384.0,194.0,4.1,14.0,383.0,452.51,370.42
2016,1,4,12,15,302.5,206.5,4.05,14.0,355.5,420.06,343.61
2016,1,4,12,30,221.0,219.0,4.0,14.0,328.0,378.37,309.25
2016,1,4,12,45,237.5,213.5,4.0,14.5,328.5,385.46,315.08
2016,1,4,13,0,254.0,208.0,4.0,15.0,329.0,399.04,325.75
2016,1,4,13,15,334.5,187.5,3.9,14.5,341.5,429.46,352.32
2016,1,4,13,30,415.0,167.0,3.8,14.0,354.0,465.65,383.05
2016,1,4,13,45,207.5,91.0,3.75,14.0,184.5,235.7,195.89
2016,1,4,14,0,0.0,15.0,3.7,14.0,15.0,14.47,6.7
2016,1,4,14,15,0.0,14.0,3.4,13.5,14.0,13.51,5.94
2016,1,4,14,30,0.0,13.0,3.1,13.0,13.0,12.54,5.15
2016,1,4,14,45,0.0,11.5,2.85,13.0,11.5,11.09,3.91
2016,1,4,15,0,0.0,10.0,2.6,13.0,10.0,9.64,2.67
2016,1,4,15,15,0.0,8.5,2.35,12.5,8.5,8.19,1.42
2016,1,4,15,30,0.0,7.0,2.1,12.0,7.0,6.75,0.17
2016,1,4,15,45,0.0,5.5,1.85,11.5,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,1.6,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,1.65,11.0,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,1.7,11.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,1.75,11.0,0.5,0.49,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,1.0,16.0,1.7,9.5,16.0,15.45,0.0
2016,1,5,8,0,2.0,32.0,1.8,10.0,32.0,30.56,18.62
2016,1,5,8,15,17.0,49.0,2.0,10.0,51.5,48.33,34.35
2016,1,5,8,30,32.0,66.0,2.2,10.0,71.0,68.13,51.14
2016,1,5,8,45,41.5,82.5,2.45,10.5,91.5,88.02,68.18
2016,1,5,9,0,51.0,99.0,2.7,11.0,112.0,108.93,86.07
2016,1,5,9,15,56.0,114.5,2.8,11.0,131.0,128.5,103.04
2016,1,5,9,30,61.0,130.0,2.9,11.0,150.0,148.56,120.27
2016,1,5,9,45,65.0,143.5,3.0,11.5,166.5,166.66,135.49
2016,1,5,10,0,69.0,157.0,3.1,12.0,183.0,185.07,150.77
2016,1,5,10,15,119.5,171.0,3.2,12.0,220.5,228.41,186.8
2016,1,5,10,30,170.0,185.0,3.3,12.0,258.0,272.59,223.47
2016,1,5,10,45,118.0,191.0,3.4,12.0,243.0,258.2,211.56
2016,1,5,11,0,66.0,197.0,3.5,12.0,228.0,236.02,192.96
2016,1,5,11,15,33.0,165.0,3.55,12.0,180.5,185.4,150.93
2016,1,5,11,30,0.0,133.0,3.6,12.0,133.0,130.23,104.52
2016,1,5,11,45,0.0,74.0,3.65,12.0,74.0,71.56,55.27
2016,1,5,12,0,0.0,15.0,3.7,12.0,15.0,14.48,6.75
2016,1,5,12,15,0.0,34.0,3.65,11.5,34.0,32.84,22.5
2016,1,5,12,30,0.0,53.0,3.6,11.0,53.0,51.22,38.25
2016,1,5,12,45,0.0,41.5,3.6,11.0,41.5,40.09,28.75
2016,1,5,13,0,0.0,30.0,3.6,11.0,30.0,28.97,19.25
2016,1,5,13,15,13.0,103.5,3.45,11.0,110.0,109.49,88.18
2016,1,5,13,30,26.0,177.0,3.3,11.0,190.0,195.65,160.48
2016,1,5,13,45,13.0,150.5,3.2,11.0,157.0,159.22,129.84
2016,1,5,14,0,0.0,124.0,3.1,11.0,124.0,123.19,99.49
2016,1,5,14,15,0.0,117.5,2.95,10.5,117.5,116.9,94.55
2016,1,5,14,30,0.0,111.0,2.8,10.0,111.0,110.68,89.57
2016,1,5,14,45,0.0,100.5,2.7,10.0,100.5,100.18,80.74
2016,1,5,15,0,0.0,90.0,2.6,10.0,90.0,89.71,71.85
2016,1,5,15,15,0.0,77.5,2.35,9.5,77.5,77.06,61.11
2016,1,5,15,30,0.0,65.0,2.1,9.0,65.0,64.39,50.2
2016,1,5,15,45,0.0,52.5,1.9,9.0,52.5,51.7,39.02
2016,1,5,16,0,0.0,40.0,1.7,9.0,40.0,38.94,27.7
2016,1,5,16,15,0.0,28.0,1.6,8.5,28.0,27.04,17.06
2016,1,5,16,30,0.0,16.0,1.5,8.0,16.0,15.44,5.76
2016,1,5,16,45,0.0,8.0,1.45,8.0,8.0,7.86,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,15.5,3.3,9.5,15.5,14.96,0.0
2016,1,6,8,0,0.0,31.0,3.3,10.0,31.0,29.57,17.87
2016,1,6,8,15,12.0,50.0,3.15,10.0,52.0,48.84,34.97
2016,1,6,8,30,24.0,69.0,3.0,10.0,73.0,69.71,52.84
2016,1,6,8,45,39.5,87.0,2.95,10.0,96.0,91.89,71.7
2016,1,6,9,0,55.0,105.0,2.9,10.0,119.0,115.71,92.03
2016,1,6,9,15,65.0,122.0,2.95,10.0,141.0,138.49,111.66
2016,1,6,9,30,75.0,139.0,3.0,10.0,163.0,162.22,131.99
2016,1,6,9,45,89.0,150.0,3.05,10.0,181.5,182.25,149.06
2016,1,6,10,0,103.0,161.0,3.1,10.0,200.0,205.89,169.09
2016,1,6,10,15,128.0,173.5,3.15,10.0,226.0,234.81,193.41
2016,1,6,10,30,153.0,186.0,3.2,10.0,252.0,265.33,218.98
2016,1,6,10,45,76.5,155.5,3.25,10.0,188.5,195.55,160.98
2016,1,6,11,0,0.0,125.0,3.3,10.0,125.0,122.06,98.57
2016,1,6,11,15,5.5,149.5,3.4,10.0,152.5,150.02,122.16
2016,1,6,11,30,11.0,174.0,3.5,10.0,180.0,178.63,146.04
2016,1,6,11,45,49.5,197.5,3.6,10.0,222.5,232.49,191.41
2016,1,6,12,0,88.0,221.0,3.7,10.0,265.0,283.92,234.33
2016,1,6,12,15,181.5,217.5,3.65,10.0,308.0,348.41,288.76
2016,1,6,12,30,275.0,214.0,3.6,10.0,351.0,415.08,344.19
2016,1,6,12,45,142.5,193.5,3.55,10.0,264.5,301.03,249.52
2016,1,6,13,0,10.0,173.0,3.5,10.0,178.0,179.54,146.59
2016,1,6,13,15,151.5,181.5,3.35,10.0,251.0,295.83,246.55
2016,1,6,13,30,293.0,190.0,3.2,10.0,324.0,405.85,338.13
2016,1,6,13,45,146.5,98.5,3.1,10.0,165.5,205.69,172.26
2016,1,6,14,0,0.0,7.0,3.0,10.0,7.0,6.75,0.19
2016,1,6,14,15,0.0,42.5,2.85,9.5,42.5,41.05,30.01
2016,1,6,14,30,0.0,78.0,2.7,9.0,78.0,75.79,60.12
2016,1,6,14,45,0.0,71.0,2.55,9.0,71.0,68.85,54.17
2016,1,6,15,0,0.0,64.0,2.4,9.0,64.0,61.92,48.23
2016,1,6,15,15,0.0,55.0,2.2,8.5,55.0,53.14,40.71
2016,1,6,15,30,0.0,46.0,2.0,8.0,46.0,44.43,33.14
2016,1,6,15,45,0.0,37.5,1.8,8.0,37.5,36.21,25.84
2016,1,6,16,0,0.0,29.0,1.6,8.0,29.0,27.99,18.47
2016,1,6,16,15,0.0,20.0,1.55,7.5,20.0,19.29,10.67
2016,1,6,16,30,0.0,11.0,1.5,7.0,11.0,10.6,2.39
2016,1,6,16,45,0.0,5.5,1.45,7.0,5.5,5.3,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,103.0,19.5,0.55,6.5,29.5,15.23,0.0
2016,1,7,8,0,206.0,39.0,0.5,7.0,59.0,44.27,24.48
2016,1,7,8,15,298.0,51.0,0.5,7.0,96.0,77.04,47.32
2016,1,7,8,30,390.0,63.0,0.5,7.0,133.0,118.87,78.91
2016,1,7,8,45,474.5,67.5,0.5,7.5,174.0,161.62,113.43
2016,1,7,9,0,559.0,72.0,0.5,8.0,215.0,210.94,154.8
2016,1,7,9,15,600.0,77.5,0.6,8.5,252.0,255.57,194.37
2016,1,7,9,30,641.0,83.0,0.7,9.0,289.0,302.78,235.8
2016,1,7,9,45,714.0,76.0,0.8,9.5,328.5,351.44,277.49
2016,1,7,10,0,787.0,69.0,0.9,10.0,368.0,404.04,321.86
2016,1,7,10,15,616.5,108.5,1.0,10.0,353.0,398.26,321.03
2016,1,7,10,30,446.0,148.0,1.1,10.0,338.0,376.49,305.99
2016,1,7,10,45,429.0,160.0,1.2,10.5,350.5,395.84,322.23
2016,1,7,11,0,412.0,172.0,1.3,11.0,363.0,413.0,335.96
2016,1,7,11,15,295.5,195.5,1.35,11.0,334.5,378.16,308.0
2016,1,7,11,30,179.0,219.0,1.4,11.0,306.0,336.57,274.05
2016,1,7,11,45,176.0,223.5,1.5,11.0,310.0,344.2,280.66
2016,1,7,12,0,173.0,228.0,1.6,11.0,314.0,351.25,286.48
2016,1,7,12,15,173.0,228.0,1.65,11.0,314.0,354.69,289.44
2016,1,7,12,30,173.0,228.0,1.7,11.0,314.0,357.59,292.0
2016,1,7,12,45,86.5,143.0,1.75,11.0,186.0,208.52,171.06
2016,1,7,13,0,0.0,58.0,1.8,11.0,58.0,56.06,42.26
2016,1,7,13,15,0.0,56.0,1.85,11.0,56.0,54.12,40.79
2016,1,7,13,30,0.0,54.0,1.9,11.0,54.0,52.18,39.18
2016,1,7,13,45,0.0,40.0,1.95,11.0,40.0,38.63,27.64
2016,1,7,14,0,0.0,26.0,2.0,11.0,26.0,25.1,16.04
2016,1,7,14,15,7.5,82.5,1.95,10.5,85.0,84.79,67.55
2016,1,7,14,30,15.0,139.0,1.9,10.0,144.0,150.25,123.27
2016,1,7,14,45,11.5,126.5,1.85,10.0,130.5,135.41,110.66
2016,1,7,15,0,8.0,114.0,1.8,10.0,117.0,120.75,98.28
2016,1,7,15,15,321.0,86.0,1.55,9.5,165.5,278.93,233.71
2016,1,7,15,30,634.0,58.0,1.3,9.0,214.0,393.23,324.4
2016,1,7,15,45,578.0,52.0,1.05,8.5,174.0,339.52,276.41
2016,1,7,16,0,522.0,46.0,0.8,8.0,134.0,288.25,230.42
2016,1,7,16,15,427.0,37.5,0.8,7.5,95.5,222.36,172.37
2016,1,7,16,30,332.0,29.0,0.8,7.0,57.0,163.49,112.61
2016,1,7,16,45,166.0,14.5,0.85,7.0,28.5,74.54,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,2.5,16.5,0.85,4.0,16.5,15.93,0.0
2016,1,8,8,0,5.0,33.0,0.9,4.0,33.0,31.58,19.99
2016,1,8,8,15,19.5,49.5,0.95,4.0,52.5,48.97,35.71
2016,1,8,8,30,34.0,66.0,1.0,4.0,72.0,68.34,52.48
2016,1,8,8,45,42.5,83.0,1.05,4.5,92.5,88.59,70.19
2016,1,8,9,0,51.0,100.0,1.1,5.0,113.0,109.78,88.65
2016,1,8,9,15,55.5,115.5,1.0,5.5,132.0,129.22,105.51
2016,1,8,9,30,60.0,131.0,0.9,6.0,151.0,149.1,122.48
2016,1,8,9,45,61.0,144.0,0.85,6.5,166.0,165.54,136.34
2016,1,8,10,0,62.0,157.0,0.8,7.0,181.0,182.04,149.98
2016,1,8,10,15,61.5,169.5,0.7,7.5,194.5,197.4,162.37
2016,1,8,10,30,61.0,182.0,0.6,8.0,208.0,212.71,174.46
2016,1,8,10,45,215.5,184.0,0.55,8.5,283.0,301.55,247.14
2016,1,8,11,0,370.0,186.0,0.5,9.0,358.0,400.21,325.02
2016,1,8,11,15,381.0,187.5,0.45,9.5,369.0,418.99,338.31
2016,1,8,11,30,392.0,189.0,0.4,10.0,380.0,437.09,351.61
2016,1,8,11,45,361.0,198.0,0.35,10.5,376.0,436.58,349.92
2016,1,8,12,0,330.0,207.0,0.3,11.0,372.0,433.89,346.64
2016,1,8,12,15,248.5,216.5,0.3,11.0,341.0,397.3,317.72
2016,1,8,12,30,167.0,226.0,0.3,11.0,310.0,351.54,281.64
2016,1,8,12,45,98.0,209.5,0.35,11.5,258.5,282.96,227.41
2016,1,8,13,0,29.0,193.0,0.4,12.0,207.0,220.05,176.44
2016,1,8,13,15,164.0,192.0,0.45,12.0,268.0,316.29,256.59
2016,1,8,13,30,299.0,191.0,0.5,12.0,329.0,411.77,332.57
2016,1,8,13,45,174.0,183.0,0.6,12.0,262.5,313.12,253.79
2016,1,8,14,0,49.0,175.0,0.7,12.0,196.0,216.81,175.6
2016,1,8,14,15,171.5,161.0,0.65,11.5,227.0,284.5,233.63
2016,1,8,14,30,294.0,147.0,0.6,11.0,258.0,347.59,285.47
2016,1,8,14,45,272.0,137.5,0.55,11.0,233.0,318.9,261.56
2016,1,8,15,0,250.0,128.0,0.5,11.0,208.0,290.48,238.29
2016,1,8,15,15,234.5,113.0,0.5,10.5,180.5,259.23,212.98
2016,1,8,15,30,219.0,98.0,0.5,10.0,153.0,228.18,187.15
2016,1,8,15,45,192.5,82.0,0.55,10.0,124.0,191.21,155.47
2016,1,8,16,0,166.0,66.0,0.6,10.0,95.0,155.55,124.24
2016,1,8,16,15,127.0,49.5,0.65,9.5,67.5,115.95,89.42
2016,1,8,16,30,88.0,33.0,0.7,9.0,40.0,78.93,53.95
2016,1,8,16,45,44.0,16.5,0.75,8.5,20.0,35.93,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.5,3.25,6.5,33.0,10.68,0.0
2016,1,9,8,0,381.0,29.0,3.4,7.0,66.0,43.19,18.98
2016,1,9,8,15,469.0,36.5,3.35,7.0,105.5,80.11,42.84
2016,1,9,8,30,557.0,44.0,3.3,7.0,145.0,125.59,77.56
2016,1,9,8,45,610.5,49.5,3.25,7.5,185.0,170.43,116.25
2016,1,9,9,0,664.0,55.0,3.2,8.0,225.0,220.09,160.68
2016,1,9,9,15,366.0,93.5,3.1,8.0,190.0,202.12,158.49
2016,1,9,9,30,68.0,132.0,3.0,8.0,155.0,152.75,124.94
2016,1,9,9,45,67.5,145.5,2.95,8.0,169.5,169.48,139.59
2016,1,9,10,0,67.0,159.0,2.9,8.0,184.0,186.14,153.84
2016,1,9,10,15,71.5,171.0,2.8,8.0,200.0,203.46,168.46
2016,1,9,10,30,76.0,183.0,2.7,8.0,216.0,221.05,183.18
2016,1,9,10,45,93.0,194.5,2.65,8.5,237.0,244.89,202.74
2016,1,9,11,0,110.0,206.0,2.6,9.0,258.0,269.65,222.89
2016,1,9,11,15,84.0,207.5,2.45,9.0,248.0,259.71,214.22
2016,1,9,11,30,58.0,209.0,2.3,9.0,238.0,248.28,204.31
2016,1,9,11,45,112.0,218.5,2.2,9.0,274.5,299.37,246.98
2016,1,9,12,0,166.0,228.0,2.1,9.0,311.0,347.01,286.18
2016,1,9,12,15,112.5,221.5,1.95,9.0,278.0,308.57,253.86
2016,1,9,12,30,59.0,215.0,1.8,9.0,245.0,261.96,215.0
2016,1,9,12,45,96.0,217.5,1.65,9.0,265.0,290.63,239.31
2016,1,9,13,0,133.0,220.0,1.5,9.0,285.0,326.49,268.75
2016,1,9,13,15,126.0,213.0,1.45,9.0,273.0,315.24,259.52
2016,1,9,13,30,119.0,206.0,1.4,9.0,261.0,303.61,250.24
2016,1,9,13,45,88.5,192.0,1.35,9.0,232.0,261.0,215.35
2016,1,9,14,0,58.0,178.0,1.3,9.0,203.0,225.97,186.38
2016,1,9,14,15,29.0,136.0,1.2,9.0,148.5,160.04,131.46
2016,1,9,14,30,0.0,94.0,1.1,9.0,94.0,92.33,73.99
2016,1,9,14,45,0.0,85.0,1.0,9.0,85.0,83.35,66.55
2016,1,9,15,0,0.0,76.0,0.9,9.0,76.0,74.37,58.93
2016,1,9,15,15,0.0,66.0,0.85,9.0,66.0,64.35,50.32
2016,1,9,15,30,0.0,56.0,0.8,9.0,56.0,54.34,41.61
2016,1,9,15,45,0.0,45.5,0.8,9.0,45.5,43.96,32.48
2016,1,9,16,0,0.0,35.0,0.8,9.0,35.0,33.8,23.46
2016,1,9,16,15,0.0,25.0,0.8,8.5,25.0,24.13,14.83
2016,1,9,16,30,0.0,15.0,0.8,8.0,15.0,14.47,5.82
2016,1,9,16,45,0.0,7.5,0.8,8.0,7.5,7.23,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,174.5,16.5,1.6,6.5,33.5,12.47,0.0
2016,1,10,8,0,349.0,33.0,1.8,7.0,67.0,45.55,21.84
2016,1,10,8,15,439.5,41.5,1.85,7.5,106.5,82.04,45.62
2016,1,10,8,30,530.0,50.0,1.9,8.0,146.0,127.44,79.93
2016,1,10,8,45,596.0,54.5,2.0,8.5,187.5,172.53,117.94
2016,1,10,9,0,662.0,59.0,2.1,9.0,229.0,223.17,162.32
2016,1,10,9,15,331.0,60.0,2.1,9.5,145.0,158.36,121.57
2016,1,10,9,30,0.0,61.0,2.1,10.0,61.0,58.95,45.4
2016,1,10,9,45,0.0,68.0,2.15,10.5,68.0,65.73,51.17
2016,1,10,10,0,0.0,75.0,2.2,11.0,75.0,72.53,56.8
2016,1,10,10,15,0.0,67.5,2.1,11.0,67.5,65.25,50.49
2016,1,10,10,30,0.0,60.0,2.0,11.0,60.0,57.99,44.22
2016,1,10,10,45,0.0,71.5,1.95,11.5,71.5,69.13,53.54
2016,1,10,11,0,0.0,83.0,1.9,12.0,83.0,80.28,62.78
2016,1,10,11,15,0.0,91.5,1.8,12.0,91.5,88.65,69.74
2016,1,10,11,30,0.0,100.0,1.7,12.0,100.0,97.08,76.73
2016,1,10,11,45,0.0,101.5,1.6,12.5,101.5,98.58,77.77
2016,1,10,12,0,0.0,103.0,1.5,13.0,103.0,100.09,78.84
2016,1,10,12,15,0.0,125.0,1.45,13.0,125.0,122.27,97.23
2016,1,10,12,30,0.0,147.0,1.4,13.0,147.0,144.87,115.81
2016,1,10,12,45,0.0,145.0,1.35,13.5,145.0,143.03,114.05
2016,1,10,13,0,0.0,143.0,1.3,14.0,143.0,141.22,112.4
2016,1,10,13,15,0.0,138.5,1.25,14.0,138.5,136.85,108.9
2016,1,10,13,30,0.0,134.0,1.2,14.0,134.0,132.51,105.44
2016,1,10,13,45,0.0,127.5,1.15,14.0,127.5,126.11,100.3
2016,1,10,14,0,0.0,121.0,1.1,14.0,121.0,119.73,95.17
2016,1,10,14,15,0.0,113.0,1.05,13.5,113.0,111.8,88.91
2016,1,10,14,30,0.0,105.0,1.0,13.0,105.0,103.9,82.63
2016,1,10,14,45,0.0,95.5,1.0,13.0,95.5,94.43,74.81
2016,1,10,15,0,0.0,86.0,1.0,13.0,86.0,84.98,66.94
2016,1,10,15,15,0.0,75.0,0.9,12.5,75.0,73.93,57.74
2016,1,10,15,30,0.0,64.0,0.8,12.0,64.0,62.88,48.39
2016,1,10,15,45,0.0,52.5,0.75,11.5,52.5,51.28,38.41
2016,1,10,16,0,0.0,41.0,0.7,11.0,41.0,39.65,28.25
2016,1,10,16,15,0.0,29.5,0.75,10.5,29.5,28.48,18.38
2016,1,10,16,30,0.0,18.0,0.8,10.0,18.0,17.37,8.17
2016,1,10,16,45,0.0,9.0,0.9,9.5,9.0,8.68,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,71.0,17.0,1.05,7.5,24.0,14.47,0.0
2016,1,11,8,0,142.0,34.0,1.1,8.0,48.0,36.43,20.0
2016,1,11,8,15,176.0,50.0,1.25,8.5,76.5,64.1,41.33
2016,1,11,8,30,210.0,66.0,1.4,9.0,105.0,94.55,65.95
2016,1,11,8,45,231.5,81.5,1.55,9.5,134.0,125.4,92.47
2016,1,11,9,0,253.0,97.0,1.7,10.0,163.0,158.18,121.1
2016,1,11,9,15,264.0,112.0,1.7,10.0,190.0,189.17,148.79
2016,1,11,9,30,275.0,127.0,1.7,10.0,217.0,220.81,176.75
2016,1,11,9,45,285.0,139.0,1.7,10.5,241.0,249.59,201.62
2016,1,11,10,0,295.0,151.0,1.7,11.0,265.0,278.65,226.24
2016,1,11,10,15,210.0,170.0,1.65,11.5,254.0,268.59,218.69
2016,1,11,10,30,125.0,189.0,1.6,12.0,243.0,254.78,207.24
2016,1,11,10,45,218.0,191.0,1.55,12.5,291.0,310.52,252.64
2016,1,11,11,0,311.0,193.0,1.5,13.0,339.0,375.86,304.67
2016,1,11,11,15,293.0,202.5,1.45,13.0,343.5,385.06,311.52
2016,1,11,11,30,275.0,212.0,1.4,13.0,348.0,392.57,317.18
2016,1,11,11,45,296.5,212.0,1.4,13.5,360.5,412.81,332.86
2016,1,11,12,0,318.0,212.0,1.4,14.0,373.0,432.82,348.13
2016,1,11,12,15,347.5,206.5,1.4,14.0,382.5,451.53,363.18
2016,1,11,12,30,377.0,201.0,1.4,14.0,392.0,469.6,377.69
2016,1,11,12,45,420.5,188.0,1.4,14.5,398.5,494.94,397.16
2016,1,11,13,0,464.0,175.0,1.4,15.0,405.0,512.27,410.5
2016,1,11,13,15,381.5,185.0,1.4,15.0,370.0,461.42,370.82
2016,1,11,13,30,299.0,195.0,1.4,15.0,335.0,417.8,336.45
2016,1,11,13,45,279.5,188.0,1.4,15.0,314.0,396.12,319.98
2016,1,11,14,0,260.0,181.0,1.4,15.0,293.0,373.86,302.74
2016,1,11,14,15,244.5,170.0,1.3,14.5,270.0,349.08,283.73
2016,1,11,14,30,229.0,159.0,1.2,14.0,247.0,323.97,264.21
2016,1,11,14,45,222.5,145.5,1.1,14.0,225.0,301.02,245.81
2016,1,11,15,0,216.0,132.0,1.0,14.0,203.0,277.62,226.74
2016,1,11,15,15,445.5,92.5,0.95,13.5,215.0,355.74,290.77
2016,1,11,15,30,675.0,53.0,0.9,13.0,227.0,411.62,333.24
2016,1,11,15,45,627.5,47.5,0.85,12.5,187.0,360.41,289.36
2016,1,11,16,0,580.0,42.0,0.8,12.0,147.0,310.81,246.14
2016,1,11,16,15,494.0,35.0,0.85,11.5,107.5,246.65,190.49
2016,1,11,16,30,408.0,28.0,0.9,11.0,68.0,192.37,138.28
2016,1,11,16,45,204.0,14.0,0.95,10.5,34.0,89.03,14.08
