Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,217.5,14.5,2.0,6.5,36.0,10.63,0.0
2016,1,12,8,0,435.0,29.0,2.1,7.0,72.0,45.35,19.5
2016,1,12,8,15,520.0,35.5,2.05,7.5,112.5,84.84,44.69
2016,1,12,8,30,605.0,42.0,2.0,8.0,153.0,131.46,80.09
2016,1,12,8,45,656.5,47.0,1.95,8.5,194.0,177.82,120.01
2016,1,12,9,0,708.0,52.0,1.9,9.0,235.0,228.27,165.0
2016,1,12,9,15,741.5,55.5,1.75,9.5,274.0,275.62,208.24
2016,1,12,9,30,775.0,59.0,1.6,10.0,313.0,324.6,252.17
2016,1,12,9,45,563.0,101.5,1.45,10.5,296.5,321.43,256.05
2016,1,12,10,0,351.0,144.0,1.3,11.0,280.0,295.14,238.35
2016,1,12,10,15,452.5,136.0,1.35,11.5,324.5,351.3,284.48
2016,1,12,10,30,554.0,128.0,1.4,12.0,369.0,410.42,332.19
2016,1,12,10,45,431.5,161.5,1.5,12.5,354.5,400.27,324.13
2016,1,12,11,0,309.0,195.0,1.6,13.0,340.0,377.14,305.33
2016,1,12,11,15,304.5,202.5,1.6,13.0,349.5,392.01,317.48
2016,1,12,11,30,300.0,210.0,1.6,13.0,359.0,405.78,328.37
2016,1,12,11,45,409.5,190.0,1.6,13.5,396.5,465.71,376.04
2016,1,12,12,0,519.0,170.0,1.6,14.0,434.0,522.86,420.62
2016,1,12,12,15,495.5,175.5,1.6,14.0,427.5,521.69,419.3
2016,1,12,12,30,472.0,181.0,1.6,14.0,421.0,518.26,416.65
2016,1,12,12,45,388.0,195.0,1.6,14.5,390.5,474.49,381.64
2016,1,12,13,0,304.0,209.0,1.6,15.0,360.0,436.23,350.59
2016,1,12,13,15,375.5,189.0,1.55,15.0,370.0,462.63,372.73
2016,1,12,13,30,447.0,169.0,1.5,15.0,380.0,495.1,398.65
2016,1,12,13,45,465.0,156.5,1.45,15.0,367.0,490.52,395.4
2016,1,12,14,0,483.0,144.0,1.4,15.0,354.0,483.73,390.66
2016,1,12,14,15,397.0,147.5,1.3,14.5,312.5,427.29,346.47
2016,1,12,14,30,311.0,151.0,1.2,14.0,271.0,364.93,297.34
2016,1,12,14,45,298.0,139.5,1.1,14.0,246.5,338.62,276.5
2016,1,12,15,0,285.0,128.0,1.0,14.0,222.0,311.97,254.79
2016,1,12,15,15,273.0,113.0,1.0,13.5,194.0,281.42,230.26
2016,1,12,15,30,261.0,98.0,1.0,13.0,166.0,250.72,204.91
2016,1,12,15,45,236.5,83.0,1.0,12.5,136.5,214.17,173.94
2016,1,12,16,0,212.0,68.0,1.0,12.0,107.0,178.7,143.11
2016,1,12,16,15,178.0,51.5,1.0,11.5,78.5,138.74,107.94
2016,1,12,16,30,144.0,35.0,1.0,11.0,50.0,107.74,78.13
2016,1,12,16,45,72.0,17.5,1.05,11.0,25.0,46.8,10.15
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,187.5,15.5,2.9,10.5,34.5,11.49,0.0
2016,1,13,8,0,375.0,31.0,3.1,11.0,69.0,44.55,20.13
2016,1,13,8,15,465.5,39.0,3.2,11.5,109.0,82.03,43.9
2016,1,13,8,30,556.0,47.0,3.3,12.0,149.0,128.42,78.59
2016,1,13,8,45,606.0,53.5,3.45,12.5,189.5,173.8,117.22
2016,1,13,9,0,656.0,60.0,3.6,13.0,230.0,223.22,160.85
2016,1,13,9,15,381.0,99.0,3.8,13.0,202.0,212.28,163.9
2016,1,13,9,30,106.0,138.0,4.0,13.0,174.0,173.15,139.14
2016,1,13,9,45,109.0,152.0,4.25,13.5,191.5,193.82,156.75
2016,1,13,10,0,112.0,166.0,4.5,14.0,209.0,214.64,174.13
2016,1,13,10,15,90.0,175.5,4.55,14.0,212.0,216.5,175.96
2016,1,13,10,30,68.0,185.0,4.6,14.0,215.0,219.13,178.14
2016,1,13,10,45,57.5,190.5,4.7,14.0,217.0,222.05,180.47
2016,1,13,11,0,47.0,196.0,4.8,14.0,219.0,224.2,182.07
2016,1,13,11,15,435.0,145.0,4.85,14.0,361.5,412.79,340.77
2016,1,13,11,30,823.0,94.0,4.9,14.0,504.0,606.13,498.21
2016,1,13,11,45,668.0,133.5,4.95,14.0,469.5,570.62,468.47
2016,1,13,12,0,513.0,173.0,5.0,14.0,435.0,523.06,429.5
2016,1,13,12,15,363.0,201.5,4.95,13.5,387.0,457.21,376.08
2016,1,13,12,30,213.0,230.0,4.9,13.0,339.0,387.25,318.13
2016,1,13,12,45,343.0,203.0,4.9,13.0,376.0,453.94,374.76
2016,1,13,13,0,473.0,176.0,4.9,13.0,413.0,521.23,430.78
2016,1,13,13,15,379.5,188.0,4.8,13.0,374.5,464.9,384.32
2016,1,13,13,30,286.0,200.0,4.7,13.0,336.0,415.92,343.54
2016,1,13,13,45,143.0,109.0,4.6,13.0,177.0,217.11,180.2
2016,1,13,14,0,0.0,18.0,4.5,13.0,18.0,17.37,9.2
2016,1,13,14,15,65.0,92.5,4.3,12.5,118.0,140.29,115.33
2016,1,13,14,30,130.0,167.0,4.1,12.0,218.0,266.18,221.21
2016,1,13,14,45,122.0,154.0,3.95,12.0,198.5,245.34,203.56
2016,1,13,15,0,114.0,141.0,3.8,12.0,179.0,224.56,186.16
2016,1,13,15,15,369.0,104.0,3.25,11.5,205.0,330.38,276.09
2016,1,13,15,30,624.0,67.0,2.7,11.0,231.0,408.48,338.53
2016,1,13,15,45,586.5,58.5,2.2,10.5,192.0,360.17,295.45
2016,1,13,16,0,549.0,50.0,1.7,10.0,153.0,312.92,252.64
2016,1,13,16,15,458.0,42.0,1.55,9.5,113.0,246.52,194.16
2016,1,13,16,30,367.0,34.0,1.4,9.0,73.0,186.47,138.27
2016,1,13,16,45,183.5,17.0,1.25,8.5,36.5,88.8,31.89
2016,1,13,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,94.5,17.5,1.15,6.5,27.0,13.5,0.0
2016,1,14,8,0,189.0,35.0,1.2,7.0,54.0,39.39,21.4
2016,1,14,8,15,226.5,50.5,1.35,7.5,84.5,69.19,43.75
2016,1,14,8,30,264.0,66.0,1.5,8.0,115.0,102.8,70.89
2016,1,14,8,45,292.5,79.5,1.7,8.5,146.0,136.31,99.7
2016,1,14,9,0,321.0,93.0,1.9,9.0,177.0,172.31,131.31
2016,1,14,9,15,333.5,107.0,1.95,9.0,206.5,206.4,162.14
2016,1,14,9,30,346.0,121.0,2.0,9.0,236.0,241.14,193.22
2016,1,14,9,45,358.0,132.0,2.15,9.5,261.5,273.19,221.37
2016,1,14,10,0,370.0,143.0,2.3,10.0,287.0,305.52,249.24
2016,1,14,10,15,265.5,167.5,2.3,10.0,275.0,295.0,242.07
2016,1,14,10,30,161.0,192.0,2.3,10.0,263.0,275.81,226.7
2016,1,14,10,45,155.5,202.5,2.35,10.5,273.5,290.12,238.27
2016,1,14,11,0,150.0,213.0,2.4,11.0,284.0,303.78,248.96
2016,1,14,11,15,140.0,220.0,2.45,11.0,288.0,310.46,254.32
2016,1,14,11,30,130.0,227.0,2.5,11.0,292.0,316.31,258.94
2016,1,14,11,45,127.5,231.0,2.55,11.0,295.5,322.87,264.26
2016,1,14,12,0,125.0,235.0,2.6,11.0,299.0,328.99,269.21
2016,1,14,12,15,101.5,231.0,2.65,11.0,283.5,305.81,250.27
2016,1,14,12,30,78.0,227.0,2.7,11.0,268.0,287.73,235.37
2016,1,14,12,45,45.0,204.0,2.8,11.0,227.5,241.52,197.34
2016,1,14,13,0,12.0,181.0,2.9,11.0,187.0,188.88,153.57
2016,1,14,13,15,65.0,197.0,2.9,11.0,228.5,249.32,204.93
2016,1,14,13,30,118.0,213.0,2.9,11.0,270.0,311.42,256.64
2016,1,14,13,45,59.0,171.0,2.95,11.0,199.5,217.57,178.89
2016,1,14,14,0,0.0,129.0,3.0,11.0,129.0,127.92,103.19
2016,1,14,14,15,0.0,103.5,2.85,11.0,103.5,101.62,81.3
2016,1,14,14,30,0.0,78.0,2.7,11.0,78.0,75.6,59.35
2016,1,14,14,45,0.0,70.5,2.55,11.0,70.5,68.16,53.1
2016,1,14,15,0,0.0,63.0,2.4,11.0,63.0,60.89,46.95
2016,1,14,15,15,0.0,55.0,2.15,10.5,55.0,53.14,40.4
2016,1,14,15,30,0.0,47.0,1.9,10.0,47.0,45.4,33.77
2016,1,14,15,45,0.0,38.5,1.7,10.0,38.5,37.17,26.57
2016,1,14,16,0,0.0,30.0,1.5,10.0,30.0,28.96,19.3
2016,1,14,16,15,0.0,22.0,1.65,10.0,22.0,21.22,12.4
2016,1,14,16,30,0.0,14.0,1.8,10.0,14.0,13.5,5.42
2016,1,14,16,45,0.0,8.0,1.95,10.0,8.0,7.71,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,183.0,16.5,0.25,8.5,35.0,12.31,0.0
2016,1,15,8,0,366.0,33.0,0.2,9.0,70.0,46.16,22.05
2016,1,15,8,15,454.5,41.0,0.3,9.0,110.0,83.1,45.69
2016,1,15,8,30,543.0,49.0,0.4,9.0,150.0,128.79,80.05
2016,1,15,8,45,596.0,54.5,0.5,9.5,190.5,173.3,117.65
2016,1,15,9,0,649.0,60.0,0.6,10.0,231.0,222.17,160.33
2016,1,15,9,15,685.5,64.5,0.7,10.0,269.5,269.15,202.68
2016,1,15,9,30,722.0,69.0,0.8,10.0,308.0,318.45,246.67
2016,1,15,9,45,736.0,74.5,0.9,10.5,340.5,361.46,284.81
2016,1,15,10,0,750.0,80.0,1.0,11.0,373.0,403.97,321.58
2016,1,15,10,15,768.0,82.5,1.05,11.0,402.0,444.5,356.25
2016,1,15,10,30,786.0,85.0,1.1,11.0,431.0,484.32,389.57
2016,1,15,10,45,799.5,86.0,1.2,11.5,453.5,519.21,417.98
2016,1,15,11,0,813.0,87.0,1.3,12.0,476.0,552.56,444.61
2016,1,15,11,15,820.5,88.5,1.3,12.0,491.0,581.19,467.29
2016,1,15,11,30,828.0,90.0,1.3,12.0,506.0,607.56,487.88
2016,1,15,11,45,833.5,90.0,1.35,12.0,514.5,628.66,504.66
2016,1,15,12,0,839.0,90.0,1.4,12.0,523.0,647.12,519.33
2016,1,15,12,15,609.5,148.0,1.3,12.0,463.0,572.6,459.89
2016,1,15,12,30,380.0,206.0,1.2,12.0,403.0,479.66,386.07
2016,1,15,12,45,332.0,211.5,1.15,12.5,382.0,457.21,368.18
2016,1,15,13,0,284.0,217.0,1.1,13.0,361.0,433.28,348.46
2016,1,15,13,15,298.0,208.0,1.0,13.0,355.0,433.92,349.33
2016,1,15,13,30,312.0,199.0,0.9,13.0,349.0,433.33,349.0
2016,1,15,13,45,561.0,138.5,0.8,13.0,393.5,537.24,431.92
2016,1,15,14,0,810.0,78.0,0.7,13.0,438.0,627.02,500.2
2016,1,15,14,15,792.0,76.0,0.65,13.0,409.5,601.72,479.83
2016,1,15,14,30,774.0,74.0,0.6,13.0,381.0,574.26,458.99
2016,1,15,14,45,757.0,69.5,0.6,13.0,348.0,542.64,435.23
2016,1,15,15,0,740.0,65.0,0.6,13.0,315.0,509.3,409.53
2016,1,15,15,15,704.5,61.0,0.5,12.5,276.5,465.02,374.48
2016,1,15,15,30,669.0,57.0,0.4,12.0,238.0,420.63,338.38
2016,1,15,15,45,622.5,51.5,0.35,12.0,198.0,372.44,297.88
2016,1,15,16,0,576.0,46.0,0.3,12.0,158.0,323.27,255.4
2016,1,15,16,15,493.5,39.0,0.35,11.5,117.5,259.98,201.62
2016,1,15,16,30,411.0,32.0,0.4,11.0,77.0,202.38,149.78
2016,1,15,16,45,270.5,21.5,0.45,10.5,45.5,124.2,61.58
2016,1,15,17,0,130.0,11.0,0.5,10.0,14.0,46.47,0.0
2016,1,15,17,15,65.0,5.5,0.55,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,140.0,18.5,2.85,9.5,33.0,14.3,0.54
2016,1,16,8,0,280.0,37.0,2.9,10.0,66.0,45.44,23.6
2016,1,16,8,15,368.5,47.5,2.85,10.0,104.5,81.18,47.5
2016,1,16,8,30,457.0,58.0,2.8,10.0,143.0,125.01,80.73
2016,1,16,8,45,523.0,63.5,2.8,10.5,184.0,167.94,116.58
2016,1,16,9,0,589.0,69.0,2.8,11.0,225.0,216.67,158.81
2016,1,16,9,15,312.5,100.0,2.75,11.5,184.0,193.7,150.95
2016,1,16,9,30,36.0,131.0,2.7,12.0,143.0,140.82,113.63
2016,1,16,9,45,22.5,136.5,2.7,12.5,144.5,141.57,114.4
2016,1,16,10,0,9.0,142.0,2.7,13.0,146.0,142.38,114.86
2016,1,16,10,15,33.5,164.0,2.65,13.0,179.0,178.7,144.88
2016,1,16,10,30,58.0,186.0,2.6,13.0,212.0,215.18,174.83
2016,1,16,10,45,42.0,186.5,2.6,13.5,206.0,209.62,169.67
2016,1,16,11,0,26.0,187.0,2.6,14.0,200.0,199.06,160.45
2016,1,16,11,15,13.0,122.0,2.55,14.0,128.5,126.53,100.72
2016,1,16,11,30,0.0,57.0,2.5,14.0,57.0,55.09,40.94
2016,1,16,11,45,59.0,146.5,2.5,14.5,177.0,184.39,149.3
2016,1,16,12,0,118.0,236.0,2.5,15.0,297.0,325.74,262.92
2016,1,16,12,15,98.5,233.0,2.4,15.0,284.5,306.12,246.45
2016,1,16,12,30,79.0,230.0,2.3,15.0,272.0,291.72,234.65
2016,1,16,12,45,77.0,228.5,2.25,15.0,268.5,290.31,233.61
2016,1,16,13,0,75.0,227.0,2.2,15.0,265.0,288.71,232.4
2016,1,16,13,15,37.5,192.0,2.1,15.0,211.0,225.07,180.82
2016,1,16,13,30,0.0,157.0,2.0,15.0,157.0,156.29,124.36
2016,1,16,13,45,64.0,177.0,1.95,15.0,206.0,227.68,184.41
2016,1,16,14,0,128.0,197.0,1.9,15.0,255.0,300.9,244.32
2016,1,16,14,15,68.0,170.0,1.8,15.0,200.5,223.52,180.95
2016,1,16,14,30,8.0,143.0,1.7,15.0,146.0,149.42,119.57
2016,1,16,14,45,5.0,131.5,1.6,15.0,133.5,136.04,108.8
2016,1,16,15,0,2.0,120.0,1.5,15.0,121.0,122.83,97.94
2016,1,16,15,15,1.0,105.5,1.3,14.5,106.0,107.55,85.43
2016,1,16,15,30,0.0,91.0,1.1,14.0,91.0,92.32,72.79
2016,1,16,15,45,0.0,75.5,0.9,13.5,75.5,76.46,59.42
2016,1,16,16,0,0.0,60.0,0.7,13.0,60.0,60.53,45.78
2016,1,16,16,15,0.0,44.5,0.75,12.5,44.5,44.46,31.83
2016,1,16,16,30,0.0,29.0,0.8,12.0,29.0,28.13,17.47
2016,1,16,16,45,0.0,17.0,0.85,12.0,17.0,16.41,4.66
2016,1,16,17,0,0.0,5.0,0.9,12.0,5.0,4.91,0.0
2016,1,16,17,15,0.0,2.5,0.9,11.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,12.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,2.7,12.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,9.5,2.75,12.0,9.5,9.15,2.07
2016,1,17,8,30,0.0,13.0,2.8,12.0,13.0,12.53,5.07
2016,1,17,8,45,0.0,17.0,2.85,12.5,17.0,16.39,8.45
2016,1,17,9,0,0.0,21.0,2.9,13.0,21.0,20.26,11.8
2016,1,17,9,15,0.0,24.5,2.95,13.0,24.5,23.64,14.72
2016,1,17,9,30,0.0,28.0,3.0,13.0,28.0,27.02,17.62
2016,1,17,9,45,0.0,19.5,3.1,13.5,19.5,18.81,10.51
2016,1,17,10,0,0.0,11.0,3.2,14.0,11.0,10.61,3.44
2016,1,17,10,15,0.0,53.5,3.2,14.0,53.5,51.69,38.41
2016,1,17,10,30,0.0,96.0,3.2,14.0,96.0,93.08,73.17
2016,1,17,10,45,57.0,156.0,3.2,14.0,183.5,186.02,150.77
2016,1,17,11,0,114.0,216.0,3.2,14.0,271.0,287.08,233.26
2016,1,17,11,15,57.0,160.0,3.2,14.0,187.5,194.07,156.99
2016,1,17,11,30,0.0,104.0,3.2,14.0,104.0,100.99,79.25
2016,1,17,11,45,0.0,114.0,3.2,14.5,114.0,110.97,87.42
2016,1,17,12,0,0.0,124.0,3.2,15.0,124.0,121.03,95.51
2016,1,17,12,15,0.0,114.5,3.1,15.0,114.5,111.55,87.65
2016,1,17,12,30,0.0,105.0,3.0,15.0,105.0,102.08,79.84
2016,1,17,12,45,6.0,144.5,2.95,15.0,147.5,146.28,116.48
2016,1,17,13,0,12.0,184.0,2.9,15.0,190.0,191.86,153.81
2016,1,17,13,15,6.0,155.5,2.85,14.5,158.5,158.27,126.52
2016,1,17,13,30,0.0,127.0,2.8,14.0,127.0,124.9,99.25
2016,1,17,13,45,0.0,96.0,2.75,14.0,96.0,93.38,73.19
2016,1,17,14,0,0.0,65.0,2.7,14.0,65.0,62.83,47.68
2016,1,17,14,15,0.0,75.5,2.65,14.0,75.5,73.0,56.36
2016,1,17,14,30,0.0,86.0,2.6,14.0,86.0,83.72,65.48
2016,1,17,14,45,0.0,78.5,2.55,14.0,78.5,76.27,59.29
2016,1,17,15,0,0.0,71.0,2.5,14.0,71.0,68.82,53.08
2016,1,17,15,15,0.0,62.5,2.3,13.5,62.5,60.41,46.08
2016,1,17,15,30,0.0,54.0,2.1,13.0,54.0,52.18,39.15
2016,1,17,15,45,0.0,44.5,1.95,13.0,44.5,42.98,31.21
2016,1,17,16,0,0.0,35.0,1.8,13.0,35.0,33.79,23.19
2016,1,17,16,15,0.0,26.5,1.75,12.5,26.5,25.57,15.98
2016,1,17,16,30,0.0,18.0,1.7,12.0,18.0,17.36,8.68
2016,1,17,16,45,0.0,10.5,1.65,12.0,10.5,10.12,1.1
2016,1,17,17,0,0.0,3.0,1.6,12.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.65,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.5,0.5,10.5,37.0,11.3,0.07
2016,1,18,8,0,409.0,31.0,0.6,11.0,74.0,46.55,20.97
2016,1,18,8,15,494.5,38.5,0.65,11.5,115.0,85.22,45.36
2016,1,18,8,30,580.0,46.0,0.7,12.0,156.0,132.31,80.68
2016,1,18,8,45,637.0,50.5,0.8,13.0,198.5,179.47,120.03
2016,1,18,9,0,694.0,55.0,0.9,14.0,241.0,230.47,163.9
2016,1,18,9,15,729.0,58.5,1.0,14.0,280.5,278.23,206.77
2016,1,18,9,30,764.0,62.0,1.1,14.0,320.0,327.83,250.83
2016,1,18,9,45,786.0,65.0,1.2,14.5,355.0,373.39,290.67
2016,1,18,10,0,808.0,68.0,1.3,15.0,390.0,418.99,329.54
2016,1,18,10,15,824.0,70.0,1.45,15.0,419.0,460.5,365.17
2016,1,18,10,30,840.0,72.0,1.6,15.0,448.0,501.01,399.28
2016,1,18,10,45,848.5,74.0,1.8,15.5,470.0,536.27,428.16
2016,1,18,11,0,857.0,76.0,2.0,16.0,492.0,569.56,454.93
2016,1,18,11,15,862.5,77.0,2.15,16.0,507.0,597.86,478.1
2016,1,18,11,30,868.0,78.0,2.3,16.0,522.0,623.67,499.08
2016,1,18,11,45,865.5,80.5,2.45,16.5,529.0,643.44,514.25
2016,1,18,12,0,863.0,83.0,2.6,17.0,536.0,660.21,526.97
2016,1,18,12,15,489.5,161.5,2.55,17.0,418.5,508.32,407.48
2016,1,18,12,30,116.0,240.0,2.5,17.0,301.0,334.44,266.52
2016,1,18,12,45,58.0,124.5,2.45,17.0,155.0,164.85,131.7
2016,1,18,13,0,0.0,9.0,2.4,17.0,9.0,8.69,1.63
2016,1,18,13,15,0.0,33.5,2.3,16.5,33.5,32.36,21.59
2016,1,18,13,30,0.0,58.0,2.2,16.0,58.0,56.06,41.54
2016,1,18,13,45,0.0,56.5,2.15,16.0,56.5,54.6,40.36
2016,1,18,14,0,0.0,55.0,2.1,16.0,55.0,53.15,39.2
2016,1,18,14,15,0.0,77.5,1.9,16.0,77.5,74.94,57.52
2016,1,18,14,30,0.0,100.0,1.7,16.0,100.0,98.17,76.95
2016,1,18,14,45,0.0,91.0,1.55,16.0,91.0,89.2,69.56
2016,1,18,15,0,0.0,82.0,1.4,16.0,82.0,80.23,62.17
2016,1,18,15,15,0.0,72.5,1.2,15.5,72.5,70.75,54.4
2016,1,18,15,30,0.0,63.0,1.0,15.0,63.0,61.28,46.52
2016,1,18,15,45,0.0,52.5,0.8,14.5,52.5,50.75,37.62
2016,1,18,16,0,0.0,42.0,0.6,14.0,42.0,40.57,28.88
2016,1,18,16,15,0.0,31.5,0.6,13.5,31.5,30.41,20.04
2016,1,18,16,30,0.0,21.0,0.6,13.0,21.0,20.26,11.1
2016,1,18,16,45,0.0,12.5,0.65,13.0,12.5,12.05,2.76
2016,1,18,17,0,0.0,4.0,0.7,13.0,4.0,3.93,0.0
2016,1,18,17,15,0.0,2.0,0.7,13.0,2.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,4.3,12.0,1.0,0.98,0.0
2016,1,19,7,45,0.0,4.5,4.4,12.0,4.5,4.33,0.0
2016,1,19,8,0,0.0,8.0,4.5,12.0,8.0,7.71,0.61
2016,1,19,8,15,0.0,12.0,4.65,12.0,12.0,11.57,4.1
2016,1,19,8,30,0.0,16.0,4.8,12.0,16.0,15.43,7.54
2016,1,19,8,45,0.0,21.0,5.0,12.5,21.0,20.26,11.75
2016,1,19,9,0,0.0,26.0,5.2,13.0,26.0,25.09,15.92
2016,1,19,9,15,0.0,30.0,5.2,13.0,30.0,28.95,19.26
2016,1,19,9,30,0.0,34.0,5.2,13.0,34.0,32.82,22.57
2016,1,19,9,45,0.0,44.0,5.25,13.5,44.0,42.49,30.74
2016,1,19,10,0,0.0,54.0,5.3,14.0,54.0,52.17,38.85
2016,1,19,10,15,4.0,106.5,5.3,14.0,108.0,105.27,83.57
2016,1,19,10,30,8.0,159.0,5.3,14.0,162.0,159.7,128.82
2016,1,19,10,45,4.0,136.5,5.3,14.5,138.0,135.38,108.17
2016,1,19,11,0,0.0,114.0,5.3,15.0,114.0,110.87,87.45
2016,1,19,11,15,0.0,128.0,5.35,15.0,128.0,124.85,98.97
2016,1,19,11,30,0.0,142.0,5.4,15.0,142.0,138.96,110.53
2016,1,19,11,45,0.0,150.0,5.5,15.5,150.0,147.14,116.97
2016,1,19,12,0,0.0,158.0,5.6,16.0,158.0,155.4,123.48
2016,1,19,12,15,405.5,131.0,5.45,16.0,345.5,420.07,346.94
2016,1,19,12,30,811.0,104.0,5.3,16.0,533.0,672.26,549.33
2016,1,19,12,45,406.0,134.0,5.2,16.0,348.5,432.89,355.9
2016,1,19,13,0,1.0,164.0,5.1,16.0,164.0,163.23,129.63
2016,1,19,13,15,231.5,170.0,4.9,15.5,284.0,348.14,286.43
2016,1,19,13,30,462.0,176.0,4.7,15.0,404.0,520.5,427.27
2016,1,19,13,45,231.0,159.5,4.55,15.0,273.5,335.54,276.08
2016,1,19,14,0,0.0,143.0,4.4,15.0,143.0,142.35,113.46
2016,1,19,14,15,0.0,134.0,4.25,14.5,134.0,133.43,106.67
2016,1,19,14,30,0.0,125.0,4.1,14.0,125.0,124.54,99.64
2016,1,19,14,45,0.0,113.5,4.0,14.0,113.5,113.0,90.15
2016,1,19,15,0,0.0,102.0,3.9,14.0,102.0,101.47,80.6
2016,1,19,15,15,0.0,90.0,3.55,13.5,90.0,89.41,70.65
2016,1,19,15,30,0.0,78.0,3.2,13.0,78.0,77.35,60.56
2016,1,19,15,45,0.0,65.0,2.9,13.0,65.0,64.19,49.27
2016,1,19,16,0,0.0,52.0,2.6,13.0,52.0,51.0,37.82
2016,1,19,16,15,0.0,39.0,2.25,12.5,39.0,37.74,26.29
2016,1,19,16,30,0.0,26.0,1.9,12.0,26.0,25.1,15.18
2016,1,19,16,45,0.0,16.0,1.6,12.0,16.0,15.44,5.53
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.9,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.95,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,8.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,8.85,0.0
2016,1,20,7,45,73.5,24.0,0.85,8.5,32.0,20.11,6.02
2016,1,20,8,0,147.0,39.0,0.9,9.0,55.0,42.19,24.94
2016,1,20,8,15,174.0,56.5,1.0,9.5,84.0,70.31,46.66
2016,1,20,8,30,201.0,74.0,1.1,10.0,113.0,101.37,72.08
2016,1,20,8,45,224.0,89.5,1.25,10.5,142.5,132.44,98.6
2016,1,20,9,0,247.0,105.0,1.4,11.0,172.0,165.62,127.3
2016,1,20,9,15,260.5,119.0,1.35,11.5,199.5,196.44,154.18
2016,1,20,9,30,274.0,133.0,1.3,12.0,227.0,228.14,181.41
2016,1,20,9,45,420.5,122.5,1.3,12.5,283.5,290.1,231.35
2016,1,20,10,0,567.0,112.0,1.3,13.0,340.0,362.96,289.99
2016,1,20,10,15,385.5,154.5,1.25,13.5,314.5,342.88,275.26
2016,1,20,10,30,204.0,197.0,1.2,14.0,289.0,303.47,243.84
2016,1,20,10,45,294.5,194.0,1.2,14.5,334.5,360.75,289.7
2016,1,20,11,0,385.0,191.0,1.2,15.0,380.0,419.23,335.37
2016,1,20,11,15,627.5,136.5,1.15,15.0,456.0,525.82,419.07
2016,1,20,11,30,870.0,82.0,1.1,15.0,532.0,632.86,500.61
2016,1,20,11,45,715.5,123.5,1.1,15.5,497.5,599.34,472.75
2016,1,20,12,0,561.0,165.0,1.1,16.0,463.0,552.97,436.37
2016,1,20,12,15,476.5,188.0,1.0,16.0,441.5,530.28,418.21
2016,1,20,12,30,392.0,211.0,0.9,16.0,420.0,497.19,392.01
2016,1,20,12,45,642.0,142.5,0.8,16.0,479.0,608.88,478.33
2016,1,20,13,0,892.0,74.0,0.7,16.0,538.0,702.66,546.28
2016,1,20,13,15,885.5,73.0,0.6,16.0,523.5,697.19,540.2
2016,1,20,13,30,879.0,72.0,0.5,16.0,509.0,688.55,533.28
2016,1,20,13,45,869.5,70.5,0.45,16.5,487.0,674.24,522.25
2016,1,20,14,0,860.0,69.0,0.4,17.0,465.0,657.03,509.35
2016,1,20,14,15,669.5,102.0,0.35,16.5,399.0,565.32,441.98
2016,1,20,14,30,479.0,135.0,0.3,16.0,333.0,467.05,368.7
2016,1,20,14,45,479.0,122.5,0.3,16.0,306.5,443.43,352.26
2016,1,20,15,0,479.0,110.0,0.3,16.0,280.0,418.1,333.2
2016,1,20,15,15,459.0,100.0,0.25,15.5,248.0,382.91,306.08
2016,1,20,15,30,439.0,90.0,0.2,15.0,216.0,347.47,278.06
2016,1,20,15,45,409.0,79.0,0.15,15.0,182.0,305.94,243.89
2016,1,20,16,0,379.0,68.0,0.1,15.0,148.0,265.44,209.62
2016,1,20,16,15,337.0,54.5,0.15,14.5,113.5,218.21,169.76
2016,1,20,16,30,295.0,41.0,0.2,14.0,79.0,173.64,130.63
2016,1,20,16,45,147.5,30.0,0.3,13.5,49.0,100.62,65.43
2016,1,20,17,0,0.0,19.0,0.4,13.0,19.0,18.68,0.0
2016,1,20,17,15,0.0,9.5,0.35,12.5,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,21,7,45,191.0,24.0,2.45,9.5,45.5,18.72,5.74
2016,1,21,8,0,382.0,35.0,2.6,10.0,78.0,49.87,24.38
2016,1,21,8,15,466.5,43.0,2.65,10.5,118.5,87.82,48.9
2016,1,21,8,30,551.0,51.0,2.7,11.0,159.0,134.22,84.3
2016,1,21,8,45,610.0,55.5,2.75,11.5,201.5,179.98,123.22
2016,1,21,9,0,669.0,60.0,2.8,12.0,244.0,230.74,167.85
2016,1,21,9,15,704.0,64.0,2.75,12.5,283.0,278.84,211.33
2016,1,21,9,30,739.0,68.0,2.7,13.0,322.0,328.23,255.36
2016,1,21,9,45,767.0,69.5,2.7,14.0,357.5,373.89,295.18
2016,1,21,10,0,795.0,71.0,2.7,15.0,393.0,420.13,334.31
2016,1,21,10,15,811.0,73.0,2.75,15.5,422.0,461.49,369.28
2016,1,21,10,30,827.0,75.0,2.8,16.0,451.0,501.9,402.58
2016,1,21,10,45,736.0,100.0,2.9,16.5,447.0,508.3,408.3
2016,1,21,11,0,645.0,125.0,3.0,17.0,443.0,506.46,406.92
2016,1,21,11,15,752.0,103.0,3.0,17.0,485.0,566.0,454.73
2016,1,21,11,30,859.0,81.0,3.0,17.0,527.0,626.86,502.65
2016,1,21,11,45,854.0,84.0,3.0,17.5,533.5,645.64,516.16
2016,1,21,12,0,849.0,87.0,3.0,18.0,540.0,661.35,527.36
2016,1,21,12,15,649.0,143.5,2.85,18.0,490.0,602.68,480.11
2016,1,21,12,30,449.0,200.0,2.7,18.0,440.0,531.97,423.42
2016,1,21,12,45,412.5,205.5,2.55,18.0,424.0,517.3,411.96
2016,1,21,13,0,376.0,211.0,2.4,18.0,408.0,493.77,393.52
2016,1,21,13,15,354.5,208.5,2.1,17.5,390.5,477.41,381.05
2016,1,21,13,30,333.0,206.0,1.8,17.0,373.0,459.88,367.5
2016,1,21,13,45,326.5,197.5,1.5,17.0,355.5,444.79,355.39
2016,1,21,14,0,320.0,189.0,1.2,17.0,338.0,428.62,342.28
2016,1,21,14,15,255.5,184.0,1.15,16.5,298.5,377.61,302.89
2016,1,21,14,30,191.0,179.0,1.1,16.0,259.0,320.27,258.15
2016,1,21,14,45,95.5,94.5,1.05,16.0,134.5,160.92,130.09
2016,1,21,15,0,0.0,10.0,1.0,16.0,10.0,9.64,2.55
2016,1,21,15,15,0.0,9.0,1.0,15.5,9.0,8.68,1.78
2016,1,21,15,30,0.0,8.0,1.0,15.0,8.0,7.71,0.97
2016,1,21,15,45,0.0,6.5,1.05,14.5,6.5,6.26,0.0
2016,1,21,16,0,0.0,5.0,1.1,14.0,5.0,4.82,0.0
2016,1,21,16,15,0.0,3.5,1.15,13.5,3.5,3.37,0.0
2016,1,21,16,30,0.0,2.0,1.2,13.0,2.0,1.93,0.0
2016,1,21,16,45,0.0,1.0,1.25,13.0,1.0,0.96,0.0
2016,1,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
