Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,12.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,12.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,20.5,3.5,12.0,20.5,19.7,6.81
2016,1,22,8,0,0.0,35.0,3.5,12.0,35.0,33.38,21.68
2016,1,22,8,15,3.5,53.0,3.45,12.0,53.5,50.87,37.1
2016,1,22,8,30,7.0,71.0,3.4,12.0,72.0,68.97,52.83
2016,1,22,8,45,15.0,88.0,3.4,12.5,91.5,87.57,68.58
2016,1,22,9,0,23.0,105.0,3.4,13.0,111.0,107.52,85.34
2016,1,22,9,15,28.5,120.0,3.4,13.0,129.0,125.5,100.55
2016,1,22,9,30,34.0,135.0,3.4,13.0,147.0,144.05,116.13
2016,1,22,9,45,92.5,155.5,3.4,13.5,192.5,189.39,153.14
2016,1,22,10,0,151.0,176.0,3.4,14.0,238.0,242.21,196.23
2016,1,22,10,15,124.0,188.5,3.35,14.0,241.5,249.13,202.09
2016,1,22,10,30,97.0,201.0,3.3,14.0,245.0,250.47,203.15
2016,1,22,10,45,147.5,211.5,3.25,14.0,283.0,296.38,240.79
2016,1,22,11,0,198.0,222.0,3.2,14.0,321.0,341.84,277.76
2016,1,22,11,15,99.0,186.0,3.35,14.0,235.5,251.16,203.87
2016,1,22,11,30,0.0,150.0,3.5,14.0,150.0,146.92,117.06
2016,1,22,11,45,0.0,134.0,3.65,14.5,134.0,130.9,103.75
2016,1,22,12,0,0.0,118.0,3.8,15.0,118.0,114.92,90.38
2016,1,22,12,15,0.0,140.5,3.8,14.5,140.5,137.64,109.29
2016,1,22,12,30,0.0,163.0,3.8,14.0,163.0,160.75,128.47
2016,1,22,12,45,0.0,107.5,3.8,14.0,107.5,104.56,82.12
2016,1,22,13,0,0.0,52.0,3.8,14.0,52.0,50.26,36.82
2016,1,22,13,15,0.0,66.0,3.65,14.0,66.0,63.81,48.28
2016,1,22,13,30,0.0,80.0,3.5,14.0,80.0,77.37,59.7
2016,1,22,13,45,0.0,44.0,3.35,14.0,44.0,42.51,30.42
2016,1,22,14,0,0.0,8.0,3.2,14.0,8.0,7.72,0.92
2016,1,22,14,15,0.0,12.0,3.1,13.5,12.0,11.58,4.25
2016,1,22,14,30,0.0,16.0,3.0,13.0,16.0,15.44,7.6
2016,1,22,14,45,0.0,60.0,2.9,13.0,60.0,57.98,44.01
2016,1,22,15,0,0.0,104.0,2.8,13.0,104.0,103.32,82.47
2016,1,22,15,15,0.0,92.0,2.65,13.0,92.0,91.27,72.32
2016,1,22,15,30,0.0,80.0,2.5,13.0,80.0,79.22,62.15
2016,1,22,15,45,0.0,67.5,2.35,13.0,67.5,66.62,51.38
2016,1,22,16,0,0.0,55.0,2.2,13.0,55.0,54.0,40.45
2016,1,22,16,15,0.0,42.5,2.1,12.5,42.5,41.33,29.44
2016,1,22,16,30,0.0,30.0,2.0,12.0,30.0,28.97,18.58
2016,1,22,16,45,0.0,19.0,1.9,11.5,19.0,18.34,8.59
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,8.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,9.0,13.0,12.78,0.0
2016,1,23,7,45,109.0,30.0,2.7,9.5,43.0,24.83,10.91
2016,1,23,8,0,218.0,47.0,3.0,10.0,73.0,52.55,31.29
2016,1,23,8,15,307.5,59.5,3.2,10.0,112.0,87.11,55.11
2016,1,23,8,30,397.0,72.0,3.4,10.0,151.0,130.76,88.6
2016,1,23,8,45,423.0,86.5,3.6,10.5,189.0,171.96,124.58
2016,1,23,9,0,449.0,101.0,3.8,11.0,227.0,215.28,163.13
2016,1,23,9,15,259.0,122.0,3.85,11.0,197.5,199.84,158.32
2016,1,23,9,30,69.0,143.0,3.9,11.0,168.0,164.18,133.35
2016,1,23,9,45,353.5,129.5,4.0,11.5,272.5,272.58,221.15
2016,1,23,10,0,638.0,116.0,4.1,12.0,377.0,400.6,325.31
2016,1,23,10,15,424.0,158.5,4.0,12.0,337.5,367.03,300.1
2016,1,23,10,30,210.0,201.0,3.9,12.0,298.0,311.5,255.18
2016,1,23,10,45,243.5,208.0,3.85,12.0,325.5,349.06,286.38
2016,1,23,11,0,277.0,215.0,3.8,12.0,353.0,384.58,315.48
2016,1,23,11,15,138.5,125.0,3.8,12.0,194.0,215.45,177.4
2016,1,23,11,30,0.0,35.0,3.8,12.0,35.0,33.81,23.14
2016,1,23,11,45,224.5,118.5,3.8,12.0,240.0,271.91,226.86
2016,1,23,12,0,449.0,202.0,3.8,12.0,445.0,521.98,428.8
2016,1,23,12,15,229.5,196.5,3.8,12.0,320.5,368.6,303.03
2016,1,23,12,30,10.0,191.0,3.8,12.0,196.0,196.5,158.71
2016,1,23,12,45,398.0,152.5,3.8,12.0,364.0,451.92,375.25
2016,1,23,13,0,786.0,114.0,3.8,12.0,532.0,686.76,563.37
2016,1,23,13,15,482.5,172.0,3.8,12.0,426.5,536.08,440.68
2016,1,23,13,30,179.0,230.0,3.8,12.0,321.0,374.2,306.92
2016,1,23,13,45,278.5,206.5,3.85,12.0,341.0,423.77,349.86
2016,1,23,14,0,378.0,183.0,3.9,12.0,361.0,462.51,383.09
2016,1,23,14,15,207.5,176.5,3.8,12.0,273.0,330.53,274.07
2016,1,23,14,30,37.0,170.0,3.7,12.0,185.0,204.06,167.1
2016,1,23,14,45,33.5,157.0,3.65,12.0,170.5,187.88,154.08
2016,1,23,15,0,30.0,144.0,3.6,12.0,156.0,171.81,140.82
2016,1,23,15,15,26.0,129.0,3.35,11.5,138.0,153.21,125.49
2016,1,23,15,30,22.0,114.0,3.1,11.0,120.0,129.18,105.36
2016,1,23,15,45,283.5,88.0,2.9,10.5,151.5,257.11,214.64
2016,1,23,16,0,545.0,62.0,2.7,10.0,183.0,341.18,281.37
2016,1,23,16,15,466.0,54.0,2.5,9.5,141.0,277.02,224.4
2016,1,23,16,30,387.0,46.0,2.3,9.0,99.0,217.89,171.19
2016,1,23,16,45,259.0,33.5,2.1,8.5,63.5,144.0,103.29
2016,1,23,17,0,131.0,21.0,1.9,8.0,28.0,72.22,0.0
2016,1,23,17,15,65.5,10.5,1.85,8.0,14.0,26.9,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,45.5,6.5,1.1,5.5,7.5,0.0,0.0
2016,1,24,7,30,91.0,13.0,1.1,6.0,15.0,12.78,0.0
2016,1,24,7,45,214.0,26.5,1.1,6.5,47.5,21.24,9.27
2016,1,24,8,0,337.0,40.0,1.1,7.0,80.0,53.47,28.89
2016,1,24,8,15,420.5,49.5,1.2,7.0,120.5,90.74,53.98
2016,1,24,8,30,504.0,59.0,1.3,7.0,161.0,136.51,89.64
2016,1,24,8,45,380.5,85.0,1.4,7.5,172.0,162.21,119.01
2016,1,24,9,0,257.0,111.0,1.5,8.0,183.0,175.13,136.63
2016,1,24,9,15,282.5,122.5,1.55,8.0,212.5,207.86,165.56
2016,1,24,9,30,308.0,134.0,1.6,8.0,242.0,242.5,195.93
2016,1,24,9,45,276.0,153.0,1.7,8.5,257.5,263.67,215.1
2016,1,24,10,0,244.0,172.0,1.8,9.0,273.0,281.72,230.88
2016,1,24,10,15,308.0,175.5,1.75,9.0,312.5,326.68,268.27
2016,1,24,10,30,372.0,179.0,1.7,9.0,352.0,375.62,308.48
2016,1,24,10,45,305.0,200.5,1.65,9.5,346.5,375.23,307.34
2016,1,24,11,0,238.0,222.0,1.6,10.0,341.0,365.5,298.52
2016,1,24,11,15,259.5,226.5,1.6,10.0,360.5,395.84,323.05
2016,1,24,11,30,281.0,231.0,1.6,10.0,380.0,422.04,343.95
2016,1,24,11,45,324.0,227.0,1.6,10.5,401.5,453.15,368.38
2016,1,24,12,0,367.0,223.0,1.6,11.0,423.0,484.73,392.89
2016,1,24,12,15,466.0,196.5,1.65,11.5,450.5,536.9,434.26
2016,1,24,12,30,565.0,170.0,1.7,12.0,478.0,583.29,470.72
2016,1,24,12,45,724.5,124.5,1.8,12.5,514.5,653.96,526.27
2016,1,24,13,0,884.0,79.0,1.9,13.0,551.0,712.69,570.56
2016,1,24,13,15,878.0,78.0,2.05,13.0,537.0,707.75,567.86
2016,1,24,13,30,872.0,77.0,2.2,13.0,523.0,699.66,563.45
2016,1,24,13,45,859.0,76.5,2.35,13.0,501.0,688.33,556.64
2016,1,24,14,0,846.0,76.0,2.5,13.0,479.0,670.12,544.62
2016,1,24,14,15,831.0,74.5,2.5,12.5,450.5,646.75,528.43
2016,1,24,14,30,816.0,73.0,2.5,12.0,422.0,620.95,509.72
2016,1,24,14,45,787.5,72.0,2.55,12.0,387.0,585.07,481.97
2016,1,24,15,0,759.0,71.0,2.6,12.0,352.0,547.83,452.56
2016,1,24,15,15,728.0,67.0,2.25,11.5,313.0,504.75,417.35
2016,1,24,15,30,697.0,63.0,1.9,11.0,274.0,461.18,380.86
2016,1,24,15,45,654.5,58.0,1.6,10.5,232.5,413.37,340.03
2016,1,24,16,0,612.0,53.0,1.3,10.0,191.0,364.13,296.91
2016,1,24,16,15,540.5,46.0,1.2,9.5,148.5,301.69,242.6
2016,1,24,16,30,469.0,39.0,1.1,9.0,106.0,243.79,190.66
2016,1,24,16,45,353.5,29.0,1.05,8.5,68.5,172.68,125.03
2016,1,24,17,0,238.0,19.0,1.0,8.0,31.0,103.43,8.99
2016,1,24,17,15,119.0,9.5,1.0,7.5,15.5,39.78,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,95.5,6.0,0.75,7.0,9.0,0.0,0.0
2016,1,25,7,30,191.0,12.0,0.8,7.0,18.0,11.8,0.0
2016,1,25,7,45,330.5,22.0,0.85,7.5,53.5,16.73,6.47
2016,1,25,8,0,470.0,32.0,0.9,8.0,89.0,54.43,25.43
2016,1,25,8,15,548.0,38.5,1.0,8.5,131.5,95.22,51.98
2016,1,25,8,30,626.0,45.0,1.1,9.0,174.0,143.78,89.82
2016,1,25,8,45,674.0,49.5,1.25,9.5,217.0,191.39,131.25
2016,1,25,9,0,722.0,54.0,1.4,10.0,260.0,242.86,177.29
2016,1,25,9,15,754.0,57.5,1.5,10.5,300.0,291.87,221.88
2016,1,25,9,30,786.0,61.0,1.6,11.0,340.0,342.44,267.14
2016,1,25,9,45,778.0,71.5,1.75,11.5,371.0,385.56,306.01
2016,1,25,10,0,770.0,82.0,1.9,12.0,402.0,426.26,341.69
2016,1,25,10,15,497.5,142.5,1.95,12.5,355.0,387.54,313.25
2016,1,25,10,30,225.0,203.0,2.0,13.0,308.0,321.95,260.75
2016,1,25,10,45,221.0,216.0,2.1,13.5,323.5,341.9,276.87
2016,1,25,11,0,217.0,229.0,2.2,14.0,339.0,361.13,291.73
2016,1,25,11,15,114.5,210.0,2.2,14.0,268.5,286.18,231.09
2016,1,25,11,30,12.0,191.0,2.2,14.0,198.0,195.94,156.77
2016,1,25,11,45,12.5,194.0,2.25,14.0,201.0,199.82,160.11
2016,1,25,12,0,13.0,197.0,2.3,14.0,204.0,203.73,163.24
2016,1,25,12,15,13.0,197.5,2.3,14.0,204.5,204.73,164.03
2016,1,25,12,30,13.0,198.0,2.3,14.0,205.0,205.74,164.86
2016,1,25,12,45,12.5,196.0,2.35,14.5,203.0,203.81,163.05
2016,1,25,13,0,12.0,194.0,2.4,15.0,201.0,201.87,161.29
2016,1,25,13,15,181.0,204.0,2.35,15.0,298.0,346.22,281.22
2016,1,25,13,30,350.0,214.0,2.3,15.0,395.0,484.2,391.3
2016,1,25,13,45,348.5,205.0,2.3,15.0,378.5,471.92,381.45
2016,1,25,14,0,347.0,196.0,2.3,15.0,362.0,458.36,371.45
2016,1,25,14,15,351.5,181.0,2.25,14.5,341.0,440.64,358.9
2016,1,25,14,30,356.0,166.0,2.2,14.0,320.0,421.41,344.97
2016,1,25,14,45,342.0,156.0,2.15,14.0,294.0,394.96,324.06
2016,1,25,15,0,328.0,146.0,2.1,14.0,268.0,368.05,302.51
2016,1,25,15,15,317.5,131.0,1.85,13.5,239.0,336.89,277.46
2016,1,25,15,30,307.0,116.0,1.6,13.0,210.0,305.33,251.52
2016,1,25,15,45,287.5,100.5,1.35,12.5,178.0,268.31,220.43
2016,1,25,16,0,268.0,85.0,1.1,12.0,146.0,231.85,189.04
2016,1,25,16,15,237.0,68.5,1.05,11.0,114.0,189.86,152.88
2016,1,25,16,30,206.0,52.0,1.0,10.0,82.0,156.35,122.73
2016,1,25,16,45,143.5,36.5,1.0,9.5,53.5,102.07,74.03
2016,1,25,17,0,81.0,21.0,1.0,9.0,25.0,54.1,10.07
2016,1,25,17,15,40.5,10.5,1.0,9.0,12.5,20.79,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,6.0,19.0,18.68,0.0
2016,1,26,7,45,221.0,27.5,0.6,6.5,54.5,22.26,11.01
2016,1,26,8,0,442.0,36.0,0.6,7.0,90.0,56.0,27.59
2016,1,26,8,15,522.5,43.5,0.6,7.5,133.5,96.94,54.69
2016,1,26,8,30,603.0,51.0,0.6,8.0,177.0,145.91,92.87
2016,1,26,8,45,657.5,56.0,0.65,8.5,221.0,194.56,134.71
2016,1,26,9,0,712.0,61.0,0.7,9.0,265.0,248.45,182.1
2016,1,26,9,15,745.5,64.5,0.9,9.5,306.0,297.63,226.64
2016,1,26,9,30,779.0,68.0,1.1,10.0,347.0,348.54,272.08
2016,1,26,9,45,795.5,73.0,1.3,11.0,382.5,395.58,313.21
2016,1,26,10,0,812.0,78.0,1.5,12.0,418.0,442.23,352.84
2016,1,26,10,15,828.5,80.0,1.55,12.0,448.5,485.13,389.28
2016,1,26,10,30,845.0,82.0,1.6,12.0,479.0,527.07,424.1
2016,1,26,10,45,858.0,83.0,1.65,12.5,503.0,564.8,454.14
2016,1,26,11,0,871.0,84.0,1.7,13.0,527.0,600.82,482.15
2016,1,26,11,15,878.0,85.0,1.7,13.0,544.0,631.23,505.94
2016,1,26,11,30,885.0,86.0,1.7,13.0,561.0,659.19,527.5
2016,1,26,11,45,888.5,86.5,1.75,13.5,570.0,681.68,544.07
2016,1,26,12,0,892.0,87.0,1.8,14.0,579.0,701.26,558.28
2016,1,26,12,15,892.0,87.0,1.8,14.0,580.0,714.88,568.06
2016,1,26,12,30,892.0,87.0,1.8,14.0,581.0,725.31,575.55
2016,1,26,12,45,883.5,89.0,1.85,14.5,573.0,728.77,577.45
2016,1,26,13,0,875.0,91.0,1.9,15.0,565.0,728.92,577.15
2016,1,26,13,15,704.0,130.0,1.85,15.0,505.0,654.41,521.12
2016,1,26,13,30,533.0,169.0,1.8,15.0,445.0,571.89,457.49
2016,1,26,13,45,488.5,171.5,1.8,15.0,417.0,540.95,434.5
2016,1,26,14,0,444.0,174.0,1.8,15.0,389.0,509.0,410.07
2016,1,26,14,15,505.5,149.5,1.75,14.5,380.5,517.5,418.97
2016,1,26,14,30,567.0,125.0,1.7,14.0,372.0,524.9,426.44
2016,1,26,14,45,463.5,131.5,1.65,14.0,323.5,452.68,369.19
2016,1,26,15,0,360.0,138.0,1.6,14.0,275.0,386.85,316.38
2016,1,26,15,15,338.5,127.5,1.4,13.5,245.0,345.65,283.76
2016,1,26,15,30,317.0,117.0,1.2,13.0,215.0,312.79,256.85
2016,1,26,15,45,470.0,86.5,1.0,12.5,208.5,353.36,288.89
2016,1,26,16,0,623.0,56.0,0.8,12.0,202.0,376.8,304.08
2016,1,26,16,15,553.0,49.5,0.85,11.5,158.5,314.62,250.93
2016,1,26,16,30,483.0,43.0,0.9,11.0,115.0,256.71,200.14
2016,1,26,16,45,363.0,32.5,0.95,10.5,76.0,181.92,133.65
2016,1,26,17,0,243.0,22.0,1.0,10.0,37.0,111.04,37.68
2016,1,26,17,15,121.5,11.0,1.0,9.5,18.5,42.56,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,6.5,7.5,7.37,0.0
2016,1,27,7,30,0.0,15.0,1.3,7.0,15.0,14.74,0.0
2016,1,27,7,45,103.5,30.0,1.5,8.0,42.5,25.27,13.61
2016,1,27,8,0,207.0,45.0,1.7,9.0,70.0,51.16,30.6
2016,1,27,8,15,250.5,60.5,1.6,9.0,104.0,83.33,54.62
2016,1,27,8,30,294.0,76.0,1.5,9.0,138.0,119.98,84.44
2016,1,27,8,45,323.0,90.5,1.4,9.5,172.5,156.88,116.21
2016,1,27,9,0,352.0,105.0,1.3,10.0,207.0,196.37,150.56
2016,1,27,9,15,383.5,113.5,1.25,10.5,239.5,233.17,182.55
2016,1,27,9,30,415.0,122.0,1.2,11.0,272.0,272.24,216.07
2016,1,27,9,45,550.5,106.0,1.2,11.5,326.0,332.14,264.98
2016,1,27,10,0,686.0,90.0,1.2,12.0,380.0,400.45,320.37
2016,1,27,10,15,763.0,85.0,1.15,12.5,428.5,460.56,368.44
2016,1,27,10,30,840.0,80.0,1.1,13.0,477.0,524.33,418.11
2016,1,27,10,45,854.0,80.5,1.05,13.5,501.5,562.0,446.75
2016,1,27,11,0,868.0,81.0,1.0,14.0,526.0,598.03,473.49
2016,1,27,11,15,875.5,82.0,0.9,14.0,543.0,628.74,495.93
2016,1,27,11,30,883.0,83.0,0.8,14.0,560.0,654.58,514.3
2016,1,27,11,45,889.0,82.5,0.7,14.5,569.5,677.35,528.98
2016,1,27,12,0,895.0,82.0,0.6,15.0,579.0,697.3,540.85
2016,1,27,12,15,895.5,82.0,0.5,15.0,580.0,711.08,548.67
2016,1,27,12,30,896.0,82.0,0.4,15.0,581.0,721.69,554.33
2016,1,27,12,45,894.5,81.0,0.35,15.5,574.5,726.56,555.89
2016,1,27,13,0,893.0,80.0,0.3,16.0,568.0,728.17,555.39
2016,1,27,13,15,887.5,79.5,0.3,16.0,554.0,724.24,553.07
2016,1,27,13,30,882.0,79.0,0.3,16.0,540.0,717.12,548.75
2016,1,27,13,45,874.0,77.0,0.35,16.0,518.5,703.39,540.76
2016,1,27,14,0,866.0,75.0,0.4,16.0,497.0,690.81,533.68
2016,1,27,14,15,852.0,73.5,0.45,16.0,468.5,667.75,519.18
2016,1,27,14,30,838.0,72.0,0.5,16.0,440.0,642.14,502.13
2016,1,27,14,45,819.5,69.0,0.55,16.0,406.0,609.59,479.43
2016,1,27,15,0,801.0,66.0,0.6,16.0,372.0,575.13,454.72
2016,1,27,15,15,773.0,63.0,0.55,15.5,332.5,533.51,423.64
2016,1,27,15,30,745.0,60.0,0.5,15.0,293.0,491.1,391.0
2016,1,27,15,45,705.0,55.5,0.5,14.5,250.5,440.31,351.2
2016,1,27,16,0,665.0,51.0,0.5,14.0,208.0,390.29,310.39
2016,1,27,16,15,599.5,45.0,0.5,13.5,164.5,328.55,258.86
2016,1,27,16,30,534.0,39.0,0.5,13.0,121.0,274.03,211.24
2016,1,27,16,45,424.5,30.0,0.5,13.0,81.0,202.06,147.47
2016,1,27,17,0,315.0,21.0,0.5,13.0,41.0,133.92,56.5
2016,1,27,17,15,157.5,10.5,0.5,12.5,20.5,51.9,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,8.0,3.0,2.95,0.0
2016,1,28,7,30,0.0,6.0,0.5,8.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,17.0,0.5,8.5,17.0,16.4,7.16
2016,1,28,8,0,0.0,28.0,0.5,9.0,28.0,27.04,17.15
2016,1,28,8,15,0.0,40.5,0.6,9.5,40.5,39.09,27.92
2016,1,28,8,30,0.0,53.0,0.7,10.0,53.0,51.09,38.49
2016,1,28,8,45,0.0,66.0,0.85,10.5,66.0,63.63,49.35
2016,1,28,9,0,0.0,79.0,1.0,11.0,79.0,76.24,60.09
2016,1,28,9,15,0.0,91.0,0.95,11.0,91.0,87.94,70.01
2016,1,28,9,30,0.0,103.0,0.9,11.0,103.0,99.7,79.84
2016,1,28,9,45,54.5,143.5,0.85,11.5,167.0,162.83,131.82
2016,1,28,10,0,109.0,184.0,0.8,12.0,231.0,232.85,188.31
2016,1,28,10,15,237.5,185.0,0.85,12.0,296.0,304.54,246.03
2016,1,28,10,30,366.0,186.0,0.9,12.0,361.0,382.74,308.45
2016,1,28,10,45,603.0,134.5,1.0,12.5,438.5,481.67,386.9
2016,1,28,11,0,840.0,83.0,1.1,13.0,516.0,585.99,467.93
2016,1,28,11,15,713.5,122.0,1.35,13.5,498.0,575.21,459.29
2016,1,28,11,30,587.0,161.0,1.6,14.0,480.0,551.72,441.32
2016,1,28,11,45,586.0,164.5,1.85,14.5,487.5,568.82,455.29
2016,1,28,12,0,585.0,168.0,2.1,15.0,495.0,583.89,467.16
2016,1,28,12,15,292.5,162.0,2.0,15.0,325.5,377.52,305.43
2016,1,28,12,30,0.0,156.0,1.9,15.0,156.0,153.29,120.81
2016,1,28,12,45,0.0,117.5,1.8,15.5,117.5,114.49,89.5
2016,1,28,13,0,0.0,79.0,1.7,16.0,79.0,76.41,58.13
2016,1,28,13,15,21.5,149.0,1.65,16.0,160.5,166.74,132.82
2016,1,28,13,30,43.0,219.0,1.6,16.0,242.0,259.37,207.21
2016,1,28,13,45,173.5,212.0,1.6,16.0,298.5,351.88,283.18
2016,1,28,14,0,304.0,205.0,1.6,16.0,355.0,441.83,355.08
2016,1,28,14,15,199.5,199.0,1.5,15.5,295.0,353.51,284.93
2016,1,28,14,30,95.0,193.0,1.4,15.0,235.0,268.49,216.7
2016,1,28,14,45,158.0,176.5,1.3,15.0,240.0,296.89,241.18
2016,1,28,15,0,221.0,160.0,1.2,15.0,245.0,321.81,261.79
2016,1,28,15,15,213.0,144.0,1.0,14.5,219.0,293.95,239.42
2016,1,28,15,30,205.0,128.0,0.8,14.0,193.0,265.86,216.7
2016,1,28,15,45,194.5,110.5,0.65,14.0,165.0,234.48,190.56
2016,1,28,16,0,184.0,93.0,0.5,14.0,137.0,203.22,163.95
2016,1,28,16,15,165.0,75.0,0.45,13.5,108.5,167.76,133.74
2016,1,28,16,30,146.0,57.0,0.4,13.0,80.0,133.25,103.64
2016,1,28,16,45,105.5,40.0,0.4,13.0,54.0,93.45,68.38
2016,1,28,17,0,65.0,23.0,0.4,13.0,28.0,53.17,23.81
2016,1,28,17,15,32.5,11.5,0.35,12.5,14.0,19.98,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,12.5,2.0,1.97,0.0
2016,1,29,7,30,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,29,7,45,0.0,12.0,2.25,13.5,12.0,11.57,3.36
2016,1,29,8,0,0.0,20.0,2.5,14.0,20.0,19.29,10.32
2016,1,29,8,15,0.0,29.5,2.55,14.0,29.5,28.47,18.41
2016,1,29,8,30,0.0,39.0,2.6,14.0,39.0,37.66,26.45
2016,1,29,8,45,0.0,49.0,2.7,14.5,49.0,47.34,34.76
2016,1,29,9,0,0.0,59.0,2.8,15.0,59.0,57.02,42.95
2016,1,29,9,15,0.0,68.0,2.85,15.0,68.0,65.73,50.29
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,74.46,57.58
2016,1,29,9,45,163.0,123.0,3.0,15.5,193.0,190.27,152.47
2016,1,29,10,0,326.0,169.0,3.1,16.0,309.0,317.55,255.07
2016,1,29,10,15,178.5,180.0,3.15,16.0,257.5,268.22,215.92
2016,1,29,10,30,31.0,191.0,3.2,16.0,206.0,206.44,165.22
2016,1,29,10,45,26.0,194.5,3.25,16.5,208.0,205.5,164.09
2016,1,29,11,0,21.0,198.0,3.3,17.0,210.0,207.13,164.86
2016,1,29,11,15,10.5,180.5,3.35,17.0,186.5,183.74,145.7
2016,1,29,11,30,0.0,163.0,3.4,17.0,163.0,159.75,125.99
2016,1,29,11,45,8.0,184.5,3.45,17.0,189.0,186.99,148.17
2016,1,29,12,0,16.0,206.0,3.5,17.0,215.0,214.86,170.66
2016,1,29,12,15,11.5,197.5,3.55,17.0,204.0,203.51,161.38
2016,1,29,12,30,7.0,189.0,3.6,17.0,193.0,192.0,152.05
2016,1,29,12,45,4.0,180.0,3.65,17.0,182.5,180.93,143.12
2016,1,29,13,0,1.0,171.0,3.7,17.0,172.0,169.82,134.15
2016,1,29,13,15,0.5,90.0,3.7,17.0,90.5,87.46,67.05
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,8.69,1.63
2016,1,29,13,45,4.5,91.5,3.7,17.0,94.0,91.84,71.11
2016,1,29,14,0,9.0,174.0,3.7,17.0,179.0,180.55,143.88
2016,1,29,14,15,189.0,173.0,3.65,16.5,258.0,316.87,258.95
2016,1,29,14,30,369.0,172.0,3.6,16.0,337.0,441.04,360.97
2016,1,29,14,45,184.5,88.5,3.55,16.0,171.0,219.52,180.96
2016,1,29,15,0,0.0,5.0,3.5,16.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,3.35,15.5,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,3.2,15.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,3.1,15.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,3.0,15.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.0,3.0,14.5,2.0,1.93,0.0
2016,1,29,16,30,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,1,29,16,45,0.0,0.5,3.0,14.0,0.5,0.48,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.5,8.0,11.5,11.3,0.0
2016,1,30,7,30,0.0,23.0,1.8,8.0,23.0,20.81,0.0
2016,1,30,7,45,227.5,29.5,2.1,8.5,60.0,24.86,14.39
2016,1,30,8,0,455.0,36.0,2.4,9.0,97.0,59.29,29.01
2016,1,30,8,15,530.5,43.0,2.45,9.0,140.0,100.58,57.12
2016,1,30,8,30,606.0,50.0,2.5,9.0,183.0,149.41,96.22
2016,1,30,8,45,661.0,53.5,2.6,9.5,227.0,198.33,138.99
2016,1,30,9,0,716.0,57.0,2.7,10.0,271.0,250.83,186.05
2016,1,30,9,15,748.0,60.5,2.7,10.5,311.5,300.23,231.24
2016,1,30,9,30,780.0,64.0,2.7,11.0,352.0,351.24,277.03
2016,1,30,9,45,808.5,65.0,2.75,11.5,389.5,399.51,319.73
2016,1,30,10,0,837.0,66.0,2.8,12.0,427.0,448.34,361.79
2016,1,30,10,15,852.5,67.5,2.8,12.0,457.5,490.79,398.39
2016,1,30,10,30,868.0,69.0,2.8,12.0,488.0,532.58,433.57
2016,1,30,10,45,679.5,126.0,2.85,12.5,464.0,518.91,422.2
2016,1,30,11,0,491.0,183.0,2.9,13.0,440.0,486.7,395.33
2016,1,30,11,15,492.0,189.5,2.9,13.0,454.0,509.67,413.94
2016,1,30,11,30,493.0,196.0,2.9,13.0,468.0,531.12,430.82
2016,1,30,11,45,704.0,134.5,2.95,13.0,529.5,622.01,504.76
2016,1,30,12,0,915.0,73.0,3.0,13.0,591.0,708.97,573.11
2016,1,30,12,15,916.0,73.0,3.0,13.0,592.5,723.49,583.21
2016,1,30,12,30,917.0,73.0,3.0,13.0,594.0,734.78,591.54
2016,1,30,12,45,905.0,76.5,3.0,13.0,586.0,737.41,593.57
2016,1,30,13,0,893.0,80.0,3.0,13.0,578.0,736.66,593.29
2016,1,30,13,15,688.5,135.0,2.95,13.0,513.5,657.72,532.83
2016,1,30,13,30,484.0,190.0,2.9,13.0,449.0,566.58,460.0
2016,1,30,13,45,402.5,198.5,2.85,13.0,408.5,515.79,420.08
2016,1,30,14,0,321.0,207.0,2.8,13.0,368.0,457.67,373.81
2016,1,30,14,15,394.0,180.5,2.8,12.5,366.5,482.3,396.06
2016,1,30,14,30,467.0,154.0,2.8,12.0,365.0,495.36,408.77
2016,1,30,14,45,432.5,147.0,2.8,12.0,331.0,456.24,377.54
2016,1,30,15,0,398.0,140.0,2.8,12.0,297.0,417.19,346.18
2016,1,30,15,15,380.0,129.0,2.55,11.5,266.5,383.85,319.34
2016,1,30,15,30,362.0,118.0,2.3,11.0,236.0,350.32,291.73
2016,1,30,15,45,342.0,103.0,2.05,11.0,202.0,311.19,258.45
2016,1,30,16,0,322.0,88.0,1.8,11.0,168.0,272.43,224.74
2016,1,30,16,15,288.5,73.0,1.65,10.0,134.0,228.22,186.56
2016,1,30,16,30,255.0,58.0,1.5,9.0,100.0,186.05,149.06
2016,1,30,16,45,195.0,42.5,1.35,8.5,68.5,136.01,104.04
2016,1,30,17,0,135.0,27.0,1.2,8.0,37.0,88.22,51.87
2016,1,30,17,15,67.5,13.5,1.2,7.5,18.5,31.68,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,6.0,7.0,6.88,0.0
2016,1,31,7,30,0.0,14.0,0.9,6.0,14.0,13.52,0.0
2016,1,31,7,45,26.5,31.5,1.0,6.5,35.0,29.2,18.43
2016,1,31,8,0,53.0,49.0,1.1,7.0,56.0,48.21,33.53
2016,1,31,8,15,67.0,68.0,1.3,7.0,80.5,71.36,53.0
2016,1,31,8,30,81.0,87.0,1.5,7.0,105.0,96.25,74.36
2016,1,31,8,45,90.0,106.0,1.75,7.0,130.0,121.63,96.58
2016,1,31,9,0,99.0,125.0,2.0,7.0,155.0,148.02,119.67
2016,1,31,9,15,107.0,141.5,2.2,7.0,178.0,172.6,141.13
2016,1,31,9,30,115.0,158.0,2.4,7.0,201.0,197.89,163.01
2016,1,31,9,45,150.5,173.5,2.65,7.5,236.0,234.11,193.36
2016,1,31,10,0,186.0,189.0,2.9,8.0,271.0,273.22,225.98
2016,1,31,10,15,117.5,196.0,3.05,8.0,249.0,255.14,211.22
2016,1,31,10,30,49.0,203.0,3.2,8.0,227.0,228.19,188.43
2016,1,31,10,45,82.0,221.5,3.4,8.5,264.0,268.15,221.56
2016,1,31,11,0,115.0,240.0,3.6,9.0,301.0,310.32,256.07
2016,1,31,11,15,312.5,216.0,3.75,9.0,388.5,421.78,349.88
2016,1,31,11,30,510.0,192.0,3.9,9.0,476.0,539.36,446.73
2016,1,31,11,45,492.5,201.5,4.05,9.5,479.0,550.39,454.38
2016,1,31,12,0,475.0,211.0,4.2,10.0,482.0,559.09,460.7
2016,1,31,12,15,704.5,145.0,4.25,10.0,547.5,661.59,545.77
2016,1,31,12,30,934.0,79.0,4.3,10.0,613.0,756.5,620.77
2016,1,31,12,45,930.0,79.5,4.4,10.0,606.5,761.68,624.86
2016,1,31,13,0,926.0,80.0,4.5,10.0,600.0,763.44,627.05
2016,1,31,13,15,920.5,79.5,4.55,10.0,586.0,759.59,624.83
2016,1,31,13,30,915.0,79.0,4.6,10.0,572.0,752.39,620.21
2016,1,31,13,45,906.5,77.5,4.65,10.0,550.0,738.64,610.65
2016,1,31,14,0,898.0,76.0,4.7,10.0,528.0,721.77,598.76
2016,1,31,14,15,884.5,74.5,4.65,10.0,499.0,698.47,581.42
2016,1,31,14,30,871.0,73.0,4.6,10.0,470.0,676.67,565.26
2016,1,31,14,45,849.0,71.5,4.6,10.0,434.0,642.67,538.45
2016,1,31,15,0,827.0,70.0,4.6,10.0,398.0,606.79,509.58
2016,1,31,15,15,799.0,66.5,4.4,9.5,357.5,563.46,474.35
2016,1,31,15,30,771.0,63.0,4.2,9.0,317.0,519.24,437.52
2016,1,31,15,45,726.0,59.5,4.05,8.5,272.5,465.44,391.9
2016,1,31,16,0,681.0,56.0,3.9,8.0,228.0,412.62,345.75
2016,1,31,16,15,616.5,50.0,3.85,7.5,182.5,352.88,292.58
2016,1,31,16,30,552.0,44.0,3.8,7.0,137.0,294.0,238.7
2016,1,31,16,45,441.0,35.0,3.75,7.0,94.5,218.98,170.21
2016,1,31,17,0,330.0,26.0,3.7,7.0,52.0,151.65,96.38
2016,1,31,17,15,165.0,13.0,3.95,6.5,26.0,58.25,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,175.0,8.0,3.45,3.5,16.0,7.86,0.0
2016,2,1,7,30,350.0,16.0,3.7,4.0,32.0,13.44,0.0
2016,2,1,7,45,479.0,24.5,3.95,4.5,74.5,25.25,11.14
2016,2,1,8,0,608.0,33.0,4.2,5.0,117.0,69.17,32.16
2016,2,1,8,15,676.5,38.0,4.35,5.5,164.0,116.07,64.76
2016,2,1,8,30,745.0,43.0,4.5,6.0,211.0,169.67,109.12
2016,2,1,8,45,788.5,46.5,4.65,6.5,257.5,222.47,157.24
2016,2,1,9,0,832.0,50.0,4.8,7.0,304.0,279.14,209.97
2016,2,1,9,15,860.0,53.0,4.85,7.5,347.0,332.38,260.18
2016,2,1,9,30,888.0,56.0,4.9,8.0,390.0,386.6,310.37
2016,2,1,9,45,899.0,60.5,4.95,8.5,427.5,435.99,355.61
2016,2,1,10,0,910.0,65.0,5.0,9.0,465.0,484.27,398.62
2016,2,1,10,15,923.5,67.0,4.9,9.0,496.5,529.81,438.67
2016,2,1,10,30,937.0,69.0,4.8,9.0,528.0,573.92,476.49
2016,2,1,10,45,944.0,71.0,4.7,9.5,553.0,612.66,508.14
2016,2,1,11,0,951.0,73.0,4.6,10.0,578.0,649.06,537.01
2016,2,1,11,15,956.5,73.5,4.5,10.0,595.0,680.37,562.24
2016,2,1,11,30,962.0,74.0,4.4,10.0,612.0,708.87,584.78
2016,2,1,11,45,962.0,75.5,4.35,10.0,620.5,731.82,602.06
2016,2,1,12,0,962.0,77.0,4.3,10.0,629.0,751.48,616.41
2016,2,1,12,15,962.0,77.0,4.2,10.0,630.5,766.12,626.71
2016,2,1,12,30,962.0,77.0,4.1,10.0,632.0,777.33,634.48
2016,2,1,12,45,955.0,78.5,4.0,10.5,624.0,781.68,636.3
2016,2,1,13,0,948.0,80.0,3.9,11.0,616.0,782.49,635.61
2016,2,1,13,15,942.5,79.0,3.75,11.0,601.0,778.09,632.1
2016,2,1,13,30,937.0,78.0,3.6,11.0,586.0,770.24,626.17
