Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,925.5,77.5,3.45,11.0,563.5,755.32,615.04
2016,2,1,14,0,914.0,77.0,3.3,11.0,541.0,737.26,601.68
2016,2,1,14,15,900.0,75.0,3.15,10.5,511.0,712.78,584.57
2016,2,1,14,30,886.0,73.0,3.0,10.0,481.0,689.76,568.55
2016,2,1,14,45,870.5,69.5,2.85,10.0,445.5,657.25,543.32
2016,2,1,15,0,855.0,66.0,2.7,10.0,410.0,622.51,515.62
2016,2,1,15,15,827.5,63.5,2.35,9.5,368.5,579.77,481.05
2016,2,1,15,30,800.0,61.0,2.0,9.0,327.0,536.02,444.81
2016,2,1,15,45,762.0,56.5,1.65,8.5,282.5,483.7,400.75
2016,2,1,16,0,724.0,52.0,1.3,8.0,238.0,431.85,355.75
2016,2,1,16,15,663.0,46.5,1.2,7.5,191.5,369.25,301.7
2016,2,1,16,30,602.0,41.0,1.1,7.0,145.0,309.85,248.55
2016,2,1,16,45,505.0,33.0,1.05,6.5,101.5,238.26,184.24
2016,2,1,17,0,408.0,25.0,1.0,6.0,58.0,173.8,114.53
2016,2,1,17,15,204.0,12.5,1.0,5.5,29.0,69.11,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.5,10.0,1.4,5.0,13.5,9.83,0.0
2016,2,2,7,30,137.0,20.0,1.5,5.0,27.0,15.74,0.0
2016,2,2,7,45,259.5,33.0,1.6,5.5,63.5,30.22,16.55
2016,2,2,8,0,382.0,46.0,1.7,6.0,100.0,66.56,37.59
2016,2,2,8,15,460.0,55.0,1.75,6.0,143.5,106.67,66.09
2016,2,2,8,30,538.0,64.0,1.8,6.0,187.0,154.8,105.13
2016,2,2,8,45,407.0,92.5,1.85,6.0,197.0,181.28,136.09
2016,2,2,9,0,276.0,121.0,1.9,6.0,207.0,194.05,154.01
2016,2,2,9,15,300.5,132.5,1.9,6.0,237.5,228.11,184.35
2016,2,2,9,30,325.0,144.0,1.9,6.0,268.0,264.0,215.94
2016,2,2,9,45,175.5,158.0,1.9,6.5,226.0,229.75,189.72
2016,2,2,10,0,26.0,172.0,1.9,7.0,184.0,179.45,147.99
2016,2,2,10,15,75.5,197.0,1.8,7.0,234.0,232.84,192.71
2016,2,2,10,30,125.0,222.0,1.7,7.0,284.0,291.62,241.04
2016,2,2,10,45,157.5,233.0,1.65,7.5,315.0,327.0,269.34
2016,2,2,11,0,190.0,244.0,1.6,8.0,346.0,364.17,298.83
2016,2,2,11,15,110.0,234.5,1.45,8.0,294.0,310.62,254.28
2016,2,2,11,30,30.0,225.0,1.3,8.0,242.0,247.06,201.29
2016,2,2,11,45,225.0,226.5,1.2,8.0,356.5,393.14,322.57
2016,2,2,12,0,420.0,228.0,1.1,8.0,471.0,541.63,439.11
2016,2,2,12,15,400.0,233.5,1.0,8.0,465.5,535.02,431.86
2016,2,2,12,30,380.0,239.0,0.9,8.0,460.0,532.63,429.15
2016,2,2,12,45,379.5,238.5,0.85,8.5,457.0,536.14,430.92
2016,2,2,13,0,379.0,238.0,0.8,9.0,454.0,538.26,431.56
2016,2,2,13,15,189.5,130.5,0.85,9.0,238.5,282.31,232.36
2016,2,2,13,30,0.0,23.0,0.9,9.0,23.0,22.21,13.41
2016,2,2,13,45,0.0,22.0,0.95,9.5,22.0,21.25,12.71
2016,2,2,14,0,0.0,21.0,1.0,10.0,21.0,20.28,11.87
2016,2,2,14,15,0.0,20.0,1.1,10.0,20.0,19.31,11.05
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,18.34,10.24
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,16.89,9.01
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,15.44,7.78
2016,2,2,15,15,366.5,43.0,1.3,9.5,166.5,280.7,239.45
2016,2,2,15,30,733.0,70.0,1.2,9.0,317.0,510.71,423.44
2016,2,2,15,45,682.5,67.0,1.1,8.5,272.5,458.36,378.14
2016,2,2,16,0,632.0,64.0,1.0,8.0,228.0,404.9,333.32
2016,2,2,16,15,568.5,57.0,1.0,7.5,183.5,342.92,280.66
2016,2,2,16,30,505.0,50.0,1.0,7.0,139.0,284.62,229.3
2016,2,2,16,45,401.0,40.0,1.0,6.5,97.0,212.21,165.37
2016,2,2,17,0,297.0,30.0,1.0,6.0,55.0,148.68,101.49
2016,2,2,17,15,148.5,15.0,1.05,5.5,27.5,56.55,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,9.34,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,14.99,0.0
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,28.9,14.6
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,68.0,35.99
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,110.18,66.1
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,159.66,106.82
2016,2,3,8,45,656.0,60.0,2.15,5.5,240.0,208.28,150.42
2016,2,3,9,0,703.0,65.0,2.2,6.0,284.0,261.55,198.87
2016,2,3,9,15,734.5,68.5,2.15,6.5,325.5,310.78,244.12
2016,2,3,9,30,766.0,72.0,2.1,7.0,367.0,361.62,289.84
2016,2,3,9,45,783.5,76.5,2.1,8.0,402.5,408.89,331.12
2016,2,3,10,0,801.0,81.0,2.1,9.0,438.0,455.89,370.79
2016,2,3,10,15,817.0,83.0,2.0,9.5,469.0,499.03,406.51
2016,2,3,10,30,833.0,85.0,1.9,10.0,500.0,541.21,440.29
2016,2,3,10,45,845.5,86.5,1.85,10.5,525.0,579.65,470.36
2016,2,3,11,0,858.0,88.0,1.8,11.0,550.0,616.37,498.28
2016,2,3,11,15,866.0,89.0,1.7,11.5,567.5,647.79,521.14
2016,2,3,11,30,874.0,90.0,1.6,12.0,585.0,676.81,541.58
2016,2,3,11,45,877.5,91.0,1.55,12.5,594.5,700.21,557.74
2016,2,3,12,0,881.0,92.0,1.5,13.0,604.0,720.73,570.69
2016,2,3,12,15,882.5,92.0,1.45,13.0,606.5,735.72,580.69
2016,2,3,12,30,884.0,92.0,1.4,13.0,609.0,747.57,588.54
2016,2,3,12,45,875.0,94.5,1.4,13.0,602.0,751.32,591.24
2016,2,3,13,0,866.0,97.0,1.4,13.0,595.0,751.74,591.8
2016,2,3,13,15,484.5,174.0,1.35,13.0,451.5,556.21,444.21
2016,2,3,13,30,103.0,251.0,1.3,13.0,308.0,338.69,270.78
2016,2,3,13,45,217.0,232.0,1.3,13.0,346.0,408.32,329.54
2016,2,3,14,0,331.0,213.0,1.3,13.0,384.0,475.38,383.39
2016,2,3,14,15,176.5,196.0,1.2,13.0,286.5,336.79,272.8
2016,2,3,14,30,22.0,179.0,1.1,13.0,189.0,195.9,157.5
2016,2,3,14,45,11.0,149.0,1.05,13.0,154.0,156.73,126.07
2016,2,3,15,0,0.0,119.0,1.0,13.0,119.0,118.18,94.27
2016,2,3,15,15,0.0,106.5,0.85,12.5,106.5,105.65,84.23
2016,2,3,15,30,0.0,94.0,0.7,12.0,94.0,93.12,73.98
2016,2,3,15,45,0.0,81.0,0.6,11.5,81.0,80.05,63.13
2016,2,3,16,0,0.0,68.0,0.5,11.0,68.0,66.97,52.08
2016,2,3,16,15,0.0,54.5,0.55,10.5,54.5,53.32,40.34
2016,2,3,16,30,0.0,41.0,0.6,10.0,41.0,39.61,28.36
2016,2,3,16,45,0.0,29.0,0.7,9.5,29.0,28.0,18.02
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,16.4,7.12
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,8.2,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,128.5,10.0,1.15,4.5,17.0,9.83,0.0
2016,2,4,7,30,257.0,20.0,1.3,5.0,34.0,15.82,0.0
2016,2,4,7,45,377.5,30.0,1.5,5.5,73.5,30.05,14.72
2016,2,4,8,0,498.0,40.0,1.7,6.0,113.0,70.36,36.26
2016,2,4,8,15,569.0,46.5,1.75,6.5,158.0,113.93,67.35
2016,2,4,8,30,640.0,53.0,1.8,7.0,203.0,164.58,108.99
2016,2,4,8,45,683.0,58.0,1.85,7.5,247.5,214.98,154.08
2016,2,4,9,0,726.0,63.0,1.9,8.0,292.0,267.69,201.91
2016,2,4,9,15,756.5,67.0,1.9,8.0,334.0,318.35,248.51
2016,2,4,9,30,787.0,71.0,1.9,8.0,376.0,370.49,295.55
2016,2,4,9,45,797.5,76.5,1.95,8.5,411.0,416.87,336.62
2016,2,4,10,0,808.0,82.0,2.0,9.0,446.0,462.37,375.71
2016,2,4,10,15,823.5,84.5,1.95,9.0,477.0,506.17,412.71
2016,2,4,10,30,839.0,87.0,1.9,9.0,508.0,548.97,447.9
2016,2,4,10,45,848.5,89.0,1.9,9.5,532.5,586.52,477.55
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,622.17,504.97
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.0,653.06,528.82
2016,2,4,11,30,872.0,93.0,1.8,10.0,591.0,681.5,550.38
2016,2,4,11,45,878.0,93.0,1.75,10.5,601.0,705.57,567.2
2016,2,4,12,0,884.0,93.0,1.7,11.0,611.0,726.82,580.87
2016,2,4,12,15,884.5,93.0,1.65,11.0,612.5,741.2,590.58
2016,2,4,12,30,885.0,93.0,1.6,11.0,614.0,752.39,598.1
2016,2,4,12,45,887.5,90.5,1.6,11.5,608.5,755.19,599.07
2016,2,4,13,0,890.0,88.0,1.6,12.0,603.0,758.38,600.54
2016,2,4,13,15,884.5,87.5,1.6,12.0,589.0,754.61,598.22
2016,2,4,13,30,879.0,87.0,1.6,12.0,575.0,751.82,596.82
2016,2,4,13,45,867.0,86.5,1.65,12.5,552.5,736.99,586.19
2016,2,4,14,0,855.0,86.0,1.7,13.0,530.0,719.18,573.55
2016,2,4,14,15,681.5,119.5,1.7,13.0,462.0,626.32,504.34
2016,2,4,14,30,508.0,153.0,1.7,13.0,394.0,530.03,429.78
2016,2,4,14,45,506.5,140.5,1.75,13.0,366.0,504.99,411.95
2016,2,4,15,0,505.0,128.0,1.8,13.0,338.0,478.17,391.75
2016,2,4,15,15,479.5,121.0,1.6,12.5,304.5,441.39,362.66
2016,2,4,15,30,454.0,114.0,1.4,12.0,271.0,404.59,333.02
2016,2,4,15,45,433.5,101.0,1.25,11.5,235.0,363.85,299.82
2016,2,4,16,0,413.0,88.0,1.1,11.0,199.0,323.29,265.79
2016,2,4,16,15,374.0,75.0,1.05,10.0,161.0,274.54,224.67
2016,2,4,16,30,335.0,62.0,1.0,9.0,123.0,228.11,184.14
2016,2,4,16,45,278.0,47.0,1.0,8.5,87.5,175.08,136.95
2016,2,4,17,0,221.0,32.0,1.0,8.0,52.0,126.9,89.84
2016,2,4,17,15,110.5,16.0,1.0,7.5,26.0,57.44,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,10.81,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,17.64,1.23
2016,2,5,7,45,330.5,34.0,1.2,6.0,73.5,33.85,18.02
2016,2,5,8,0,447.0,46.0,1.3,7.0,113.0,73.5,40.48
2016,2,5,8,15,521.0,54.0,1.35,7.5,158.5,116.32,71.24
2016,2,5,8,30,595.0,62.0,1.4,8.0,204.0,166.67,112.3
2016,2,5,8,45,645.5,67.0,1.45,9.0,249.0,215.77,155.23
2016,2,5,9,0,696.0,72.0,1.5,10.0,294.0,269.12,202.29
2016,2,5,9,15,729.0,76.5,1.6,10.5,336.5,320.02,247.93
2016,2,5,9,30,762.0,81.0,1.7,11.0,379.0,373.19,294.59
2016,2,5,9,45,792.5,82.0,1.85,11.5,417.5,422.54,337.35
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,472.67,379.73
2016,2,5,10,15,839.0,85.0,1.95,12.5,488.0,516.92,415.81
2016,2,5,10,30,855.0,87.0,1.9,13.0,520.0,560.16,449.98
2016,2,5,10,45,866.5,88.5,1.9,13.5,545.0,598.98,480.05
2016,2,5,11,0,878.0,90.0,1.9,14.0,570.0,635.97,507.96
2016,2,5,11,15,885.5,91.0,1.85,14.0,587.5,667.81,532.06
2016,2,5,11,30,893.0,92.0,1.8,14.0,605.0,697.16,553.86
2016,2,5,11,45,895.5,93.0,1.8,14.5,615.0,720.43,569.81
2016,2,5,12,0,898.0,94.0,1.8,15.0,625.0,740.7,582.9
2016,2,5,12,15,898.0,94.0,1.65,15.0,626.0,754.97,591.5
2016,2,5,12,30,898.0,94.0,1.5,15.0,627.0,765.99,597.75
2016,2,5,12,45,668.0,159.5,1.4,15.5,553.5,677.76,530.89
2016,2,5,13,0,438.0,225.0,1.3,16.0,480.0,578.72,453.64
2016,2,5,13,15,555.0,182.0,1.1,16.0,498.0,620.48,486.68
2016,2,5,13,30,672.0,139.0,0.9,16.0,516.0,662.69,517.61
2016,2,5,13,45,764.5,114.5,0.7,16.0,527.5,699.16,542.19
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,728.17,559.86
2016,2,5,14,15,843.0,87.5,0.65,16.0,510.0,703.79,545.55
2016,2,5,14,30,829.0,85.0,0.8,16.0,481.0,676.82,529.71
2016,2,5,14,45,817.0,80.5,0.95,16.0,447.0,646.52,510.32
2016,2,5,15,0,805.0,76.0,1.1,16.0,413.0,613.95,488.17
2016,2,5,15,15,779.0,72.5,1.0,15.0,373.0,571.89,457.6
2016,2,5,15,30,753.0,69.0,0.9,14.0,333.0,528.84,425.38
2016,2,5,15,45,719.0,64.0,0.85,13.5,289.5,479.07,386.49
2016,2,5,16,0,685.0,59.0,0.8,13.0,246.0,429.56,346.41
2016,2,5,16,15,628.0,53.0,0.9,12.0,200.0,371.8,299.48
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,314.4,250.65
2016,2,5,16,45,470.5,39.0,1.1,10.5,110.0,241.64,187.54
2016,2,5,17,0,370.0,31.0,1.2,10.0,66.0,177.22,126.69
2016,2,5,17,15,185.0,15.5,1.15,9.5,33.0,80.78,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.0,10.5,1.1,5.0,19.0,10.32,0.0
2016,2,6,7,30,272.0,21.0,1.3,6.0,38.0,16.46,2.38
2016,2,6,7,45,388.0,31.0,1.55,7.0,78.5,32.75,15.89
2016,2,6,8,0,504.0,41.0,1.8,8.0,119.0,73.91,38.32
2016,2,6,8,15,572.5,48.0,1.75,8.5,164.5,118.38,70.5
2016,2,6,8,30,641.0,55.0,1.7,9.0,210.0,169.71,112.79
2016,2,6,8,45,689.0,59.0,1.7,9.5,255.0,220.72,157.96
2016,2,6,9,0,737.0,63.0,1.7,10.0,300.0,274.52,206.13
2016,2,6,9,15,766.5,66.0,1.75,10.5,342.0,324.65,251.52
2016,2,6,9,30,796.0,69.0,1.8,11.0,384.0,376.15,297.09
2016,2,6,9,45,812.5,73.0,1.85,12.0,420.0,424.14,338.2
2016,2,6,10,0,829.0,77.0,1.9,13.0,456.0,471.7,377.56
2016,2,6,10,15,843.5,79.0,1.8,13.0,487.5,515.48,413.67
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,558.12,447.78
2016,2,6,10,45,867.5,82.5,1.65,13.5,543.0,595.93,476.66
2016,2,6,11,0,877.0,84.0,1.6,14.0,567.0,629.96,501.95
2016,2,6,11,15,883.5,85.0,1.65,14.0,584.0,660.82,525.89
2016,2,6,11,30,890.0,86.0,1.7,14.0,601.0,689.15,547.63
2016,2,6,11,45,895.0,85.5,1.8,14.5,611.0,712.15,563.7
2016,2,6,12,0,900.0,85.0,1.9,15.0,621.0,732.24,577.5
2016,2,6,12,15,900.5,85.0,1.95,15.0,622.5,746.6,587.94
2016,2,6,12,30,901.0,85.0,2.0,15.0,624.0,757.74,596.22
2016,2,6,12,45,897.5,85.0,2.15,15.5,617.0,762.64,599.83
2016,2,6,13,0,894.0,85.0,2.3,16.0,610.0,764.21,601.17
2016,2,6,13,15,689.5,144.5,2.3,16.0,543.5,685.32,543.31
2016,2,6,13,30,485.0,204.0,2.3,16.0,477.0,593.93,472.33
2016,2,6,13,45,677.0,142.0,2.35,16.0,508.0,668.17,533.05
2016,2,6,14,0,869.0,80.0,2.4,16.0,539.0,724.15,576.05
2016,2,6,14,15,856.0,78.5,2.35,15.5,510.5,705.69,563.7
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,680.25,546.74
2016,2,6,14,45,826.0,74.0,2.3,15.0,447.5,647.95,523.67
2016,2,6,15,0,809.0,71.0,2.3,15.0,413.0,613.59,497.76
2016,2,6,15,15,783.5,68.0,2.05,14.5,373.0,572.21,465.58
2016,2,6,15,30,758.0,65.0,1.8,14.0,333.0,529.81,431.85
2016,2,6,15,45,724.0,60.5,1.55,13.5,290.0,480.33,391.66
2016,2,6,16,0,690.0,56.0,1.3,13.0,247.0,431.13,350.5
2016,2,6,16,15,633.5,50.5,1.2,12.0,201.5,370.8,300.32
2016,2,6,16,30,577.0,45.0,1.1,11.0,156.0,316.42,253.05
2016,2,6,16,45,489.0,37.0,1.05,10.0,112.5,247.92,193.25
2016,2,6,17,0,401.0,29.0,1.0,9.0,69.0,186.75,135.49
2016,2,6,17,15,200.5,14.5,1.0,9.0,34.5,85.16,8.56
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,173.5,10.0,1.1,7.0,21.5,9.83,0.0
2016,2,7,7,30,347.0,20.0,1.3,8.0,43.0,16.7,3.77
2016,2,7,7,45,462.5,28.0,1.5,9.0,85.5,33.97,15.16
2016,2,7,8,0,578.0,36.0,1.7,10.0,128.0,77.38,37.91
2016,2,7,8,15,642.5,41.5,1.75,10.5,174.5,123.9,71.56
2016,2,7,8,30,707.0,47.0,1.8,11.0,221.0,176.79,115.36
2016,2,7,8,45,749.5,50.5,1.85,11.5,266.5,228.43,161.43
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,283.33,210.85
2016,2,7,9,15,819.5,56.5,1.95,12.5,355.0,335.04,257.63
2016,2,7,9,30,847.0,59.0,2.0,13.0,398.0,388.02,304.4
2016,2,7,9,45,860.0,63.5,2.05,13.5,434.5,437.05,346.9
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,485.23,387.38
2016,2,7,10,15,887.0,69.5,2.1,14.5,503.0,529.7,423.65
2016,2,7,10,30,901.0,71.0,2.1,15.0,535.0,572.85,457.8
2016,2,7,10,45,910.5,72.5,2.1,15.5,560.0,611.81,487.81
2016,2,7,11,0,920.0,74.0,2.1,16.0,585.0,648.67,515.46
2016,2,7,11,15,926.0,74.5,2.1,16.0,602.0,679.89,539.32
2016,2,7,11,30,932.0,75.0,2.1,16.0,619.0,708.4,560.27
2016,2,7,11,45,935.0,75.5,2.15,16.5,629.0,731.99,576.02
2016,2,7,12,0,938.0,76.0,2.2,17.0,639.0,752.46,589.56
2016,2,7,12,15,938.5,76.0,2.2,17.0,640.5,767.36,599.92
2016,2,7,12,30,939.0,76.0,2.2,17.0,642.0,778.89,608.03
2016,2,7,12,45,938.0,75.5,2.25,17.5,635.5,785.33,611.88
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,788.3,613.45
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,784.43,611.11
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,777.13,606.53
2016,2,7,13,45,917.0,73.0,2.3,18.0,578.0,763.33,597.45
2016,2,7,14,0,908.0,72.0,2.3,18.0,556.0,746.34,586.19
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.5,723.59,569.84
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,698.06,551.51
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,665.32,528.52
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,630.51,503.19
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,593.56,474.65
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,551.29,441.49
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,500.31,400.78
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,449.67,359.12
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,389.67,310.39
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,332.28,261.66
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.5,261.17,200.59
2016,2,7,17,0,439.0,29.0,1.1,14.0,75.0,197.13,141.76
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.5,91.89,21.85
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,138.5,12.0,1.3,9.0,21.5,11.8,0.0
2016,2,8,7,30,277.0,24.0,1.4,10.0,43.0,19.05,6.24
2016,2,8,7,45,393.0,34.0,1.55,11.0,84.5,37.46,18.53
2016,2,8,8,0,509.0,44.0,1.7,12.0,126.0,79.51,41.78
2016,2,8,8,15,579.0,50.5,1.75,12.5,172.5,124.42,74.25
2016,2,8,8,30,649.0,57.0,1.8,13.0,219.0,176.36,116.7
2016,2,8,8,45,692.0,62.0,1.9,14.0,264.5,228.0,161.83
2016,2,8,9,0,735.0,67.0,2.0,15.0,310.0,281.88,209.19
2016,2,8,9,15,765.5,70.5,2.0,15.5,352.5,333.08,254.51
2016,2,8,9,30,796.0,74.0,2.0,16.0,395.0,385.75,300.0
2016,2,8,9,45,822.0,75.5,2.0,16.5,433.5,435.55,342.12
2016,2,8,10,0,848.0,77.0,2.0,17.0,472.0,485.71,383.25
2016,2,8,10,15,862.5,79.0,2.0,17.5,503.5,530.46,419.06
2016,2,8,10,30,877.0,81.0,2.0,18.0,535.0,574.01,452.9
2016,2,8,10,45,886.5,82.5,2.0,18.5,560.0,611.19,481.11
2016,2,8,11,0,896.0,84.0,2.0,19.0,585.0,647.44,507.88
2016,2,8,11,15,902.0,85.0,1.95,19.0,602.5,678.66,531.03
2016,2,8,11,30,908.0,86.0,1.9,19.0,620.0,707.25,551.64
2016,2,8,11,45,911.0,86.5,1.85,19.5,629.5,730.44,566.12
2016,2,8,12,0,914.0,87.0,1.8,20.0,639.0,750.6,578.41
2016,2,8,12,15,914.5,87.0,1.75,20.0,640.5,765.26,587.94
2016,2,8,12,30,915.0,87.0,1.7,20.0,642.0,776.62,595.29
2016,2,8,12,45,919.5,84.0,1.65,20.5,637.0,784.31,599.06
2016,2,8,13,0,924.0,81.0,1.6,21.0,632.0,788.62,600.62
2016,2,8,13,15,919.0,80.0,1.5,21.0,617.5,784.59,597.21
2016,2,8,13,30,914.0,79.0,1.4,21.0,603.0,777.17,591.65
2016,2,8,13,45,905.0,78.5,1.35,21.0,581.0,764.03,582.82
2016,2,8,14,0,896.0,78.0,1.3,21.0,559.0,747.75,571.97
2016,2,8,14,15,883.5,76.0,1.2,21.0,530.0,724.23,555.62
2016,2,8,14,30,871.0,74.0,1.1,21.0,501.0,697.97,537.41
2016,2,8,14,45,853.5,72.0,1.0,21.0,465.5,670.03,517.98
2016,2,8,15,0,836.0,70.0,0.9,21.0,430.0,635.67,493.05
2016,2,8,15,15,811.0,67.0,0.85,20.5,389.5,593.62,463.11
2016,2,8,15,30,786.0,64.0,0.8,20.0,349.0,550.44,431.51
2016,2,8,15,45,750.5,60.5,0.8,19.5,304.5,500.03,393.83
2016,2,8,16,0,715.0,57.0,0.8,19.0,260.0,449.92,354.89
2016,2,8,16,15,660.5,51.5,0.85,18.5,213.5,389.11,306.39
2016,2,8,16,30,606.0,46.0,0.9,18.0,167.0,330.98,257.96
2016,2,8,16,45,516.5,38.5,1.0,17.5,122.0,263.45,200.7
2016,2,8,17,0,427.0,31.0,1.1,17.0,77.0,200.32,143.99
2016,2,8,17,15,213.5,15.5,1.15,16.5,38.5,92.64,31.42
2016,2,8,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,161.5,12.0,1.3,10.0,23.5,11.8,0.0
2016,2,9,7,30,323.0,24.0,1.4,11.0,47.0,18.85,7.04
2016,2,9,7,45,435.5,33.0,1.5,12.0,90.0,38.57,18.14
2016,2,9,8,0,548.0,42.0,1.6,13.0,133.0,82.05,42.02
2016,2,9,8,15,614.5,48.5,1.7,13.5,180.0,130.19,77.27
2016,2,9,8,30,681.0,55.0,1.8,14.0,227.0,183.4,120.99
2016,2,9,8,45,723.0,59.5,1.9,14.5,273.5,234.94,166.43
2016,2,9,9,0,765.0,64.0,2.0,15.0,320.0,289.78,215.09
2016,2,9,9,15,794.5,67.5,2.0,15.5,363.0,342.23,261.54
2016,2,9,9,30,824.0,71.0,2.0,16.0,406.0,396.0,307.96
2016,2,9,9,45,846.5,73.0,2.05,16.5,444.5,446.17,350.49
2016,2,9,10,0,869.0,75.0,2.1,17.0,483.0,496.32,391.76
2016,2,9,10,15,803.0,91.0,2.05,17.5,487.5,514.72,407.21
2016,2,9,10,30,737.0,107.0,2.0,18.0,492.0,526.22,416.46
2016,2,9,10,45,639.0,145.5,1.95,19.0,490.0,535.15,421.35
2016,2,9,11,0,541.0,184.0,1.9,20.0,488.0,533.45,417.55
2016,2,9,11,15,529.0,194.5,1.85,20.0,499.5,553.85,432.65
2016,2,9,11,30,517.0,205.0,1.8,20.0,511.0,571.96,445.61
2016,2,9,11,45,556.5,194.5,1.75,20.5,528.5,601.85,467.21
2016,2,9,12,0,596.0,184.0,1.7,21.0,546.0,631.11,487.95
2016,2,9,12,15,599.0,183.5,1.6,21.0,548.5,645.98,497.98
2016,2,9,12,30,602.0,183.0,1.5,21.0,551.0,656.14,504.72
2016,2,9,12,45,766.5,132.5,1.4,21.5,596.0,732.07,559.26
2016,2,9,13,0,931.0,82.0,1.3,22.0,641.0,798.35,602.15
2016,2,9,13,15,925.0,81.5,1.15,22.0,626.0,794.13,597.13
2016,2,9,13,30,919.0,81.0,1.0,22.0,611.0,786.49,590.62
2016,2,9,13,45,907.5,80.5,0.9,22.5,588.0,771.43,578.74
2016,2,9,14,0,896.0,80.0,0.8,23.0,565.0,753.26,564.97
2016,2,9,14,15,840.0,83.0,0.8,22.5,519.0,708.55,536.65
2016,2,9,14,30,784.0,86.0,0.8,22.0,473.0,658.22,504.17
2016,2,9,14,45,614.0,118.0,0.8,22.0,408.0,565.24,436.99
2016,2,9,15,0,444.0,150.0,0.8,22.0,343.0,471.73,367.39
2016,2,9,15,15,432.5,136.5,0.8,21.0,310.0,437.6,344.32
2016,2,9,15,30,421.0,123.0,0.8,20.0,277.0,402.68,319.29
2016,2,9,15,45,391.0,112.0,0.8,19.5,241.5,359.64,286.36
2016,2,9,16,0,361.0,101.0,0.8,19.0,206.0,317.62,253.24
2016,2,9,16,15,330.0,86.5,0.85,18.0,169.0,272.38,217.06
2016,2,9,16,30,299.0,72.0,0.9,17.0,132.0,228.87,180.85
2016,2,9,16,45,251.5,55.5,1.0,16.5,97.0,178.45,137.74
2016,2,9,17,0,204.0,39.0,1.1,16.0,62.0,131.92,96.21
2016,2,9,17,15,102.0,19.5,1.1,15.5,31.0,63.34,25.68
2016,2,9,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,17.0,13.0,0.5,10.5,14.5,12.78,0.0
2016,2,10,7,30,34.0,26.0,0.5,11.0,29.0,23.0,10.82
2016,2,10,7,45,64.0,45.0,0.55,11.5,54.5,41.87,27.83
2016,2,10,8,0,94.0,64.0,0.6,12.0,80.0,66.47,46.88
2016,2,10,8,15,109.0,83.5,0.65,12.5,107.5,92.99,68.57
2016,2,10,8,30,124.0,103.0,0.7,13.0,135.0,121.28,92.2
2016,2,10,8,45,136.0,121.0,0.8,13.5,162.5,149.1,115.67
2016,2,10,9,0,148.0,139.0,0.9,14.0,190.0,178.12,140.02
2016,2,10,9,15,175.5,156.5,0.95,14.5,223.5,213.15,168.64
2016,2,10,9,30,203.0,174.0,1.0,15.0,257.0,250.66,198.99
2016,2,10,9,45,400.5,152.0,1.1,15.5,335.0,330.21,261.8
2016,2,10,10,0,598.0,130.0,1.2,16.0,413.0,424.2,335.61
2016,2,10,10,15,621.5,132.5,1.25,16.0,444.0,464.96,368.17
2016,2,10,10,30,645.0,135.0,1.3,16.0,475.0,505.88,400.62
2016,2,10,10,45,764.0,112.5,1.4,16.5,533.0,577.56,455.87
2016,2,10,11,0,883.0,90.0,1.5,17.0,591.0,653.52,513.0
2016,2,10,11,15,889.5,91.0,1.5,17.0,608.5,685.2,536.17
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,711.77,555.47
2016,2,10,11,45,899.0,92.5,1.55,17.5,636.0,734.83,570.62
2016,2,10,12,0,902.0,93.0,1.6,18.0,646.0,754.89,583.66
2016,2,10,12,15,903.0,93.0,1.6,18.0,647.5,769.83,593.82
2016,2,10,12,30,904.0,93.0,1.6,18.0,649.0,781.53,601.86
2016,2,10,12,45,752.5,136.5,1.6,18.5,596.5,728.64,563.61
2016,2,10,13,0,601.0,180.0,1.6,19.0,544.0,664.43,515.14
2016,2,10,13,15,747.0,134.5,1.6,19.0,576.5,727.93,563.9
2016,2,10,13,30,893.0,89.0,1.6,19.0,609.0,779.21,599.87
2016,2,10,13,45,887.5,86.5,1.6,19.0,587.5,766.57,591.19
2016,2,10,14,0,882.0,84.0,1.6,19.0,566.0,755.15,584.13
2016,2,10,14,15,870.0,82.5,1.55,19.0,537.0,732.69,568.86
2016,2,10,14,30,858.0,81.0,1.5,19.0,508.0,707.46,551.73
2016,2,10,14,45,808.0,79.0,1.5,19.0,459.0,653.13,513.9
2016,2,10,15,0,758.0,77.0,1.5,19.0,410.0,598.31,474.24
2016,2,10,15,15,672.0,86.0,1.3,18.0,361.0,536.07,427.6
2016,2,10,15,30,586.0,95.0,1.1,17.0,312.0,474.19,380.26
2016,2,10,15,45,544.0,90.5,0.95,16.5,272.5,425.39,342.02
2016,2,10,16,0,502.0,86.0,0.8,16.0,233.0,377.75,303.57
2016,2,10,16,15,458.5,75.5,0.85,15.0,192.0,322.81,259.62
2016,2,10,16,30,415.0,65.0,0.9,14.0,151.0,272.77,217.78
2016,2,10,16,45,353.0,51.5,0.95,13.5,111.5,214.6,167.66
2016,2,10,17,0,291.0,38.0,1.0,13.0,72.0,162.16,120.48
2016,2,10,17,15,145.5,24.5,1.0,13.0,41.5,84.56,41.65
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,13.5,1.1,10.5,19.5,13.27,0.0
2016,2,11,7,30,152.0,27.0,1.2,11.0,39.0,20.94,10.01
2016,2,11,7,45,204.5,44.0,1.35,12.0,72.0,42.98,25.68
2016,2,11,8,0,257.0,61.0,1.5,13.0,105.0,76.51,48.57
2016,2,11,8,15,288.5,77.0,1.45,13.5,141.0,111.9,76.36
2016,2,11,8,30,320.0,93.0,1.4,14.0,177.0,150.58,108.56
2016,2,11,8,45,342.5,106.5,1.35,14.5,211.5,187.75,140.56
2016,2,11,9,0,365.0,120.0,1.3,15.0,246.0,226.86,174.12
2016,2,11,9,15,589.0,96.0,1.15,15.5,328.0,302.8,233.22
2016,2,11,9,30,813.0,72.0,1.0,16.0,410.0,397.7,307.48
2016,2,11,9,45,639.0,119.0,0.9,17.0,399.5,405.76,316.06
2016,2,11,10,0,465.0,166.0,0.8,18.0,389.0,395.77,308.96
2016,2,11,10,15,511.0,165.5,0.75,18.5,424.5,440.22,343.17
2016,2,11,10,30,557.0,165.0,0.7,19.0,460.0,486.8,377.7
2016,2,11,10,45,545.0,177.5,0.65,19.5,477.5,513.64,396.37
2016,2,11,11,0,533.0,190.0,0.6,20.0,495.0,538.17,412.93
2016,2,11,11,15,705.5,144.0,0.55,20.0,560.0,623.96,476.12
2016,2,11,11,30,878.0,98.0,0.5,20.0,625.0,711.6,538.18
2016,2,11,11,45,877.0,100.0,0.5,20.0,634.0,733.47,551.48
2016,2,11,12,0,876.0,102.0,0.5,20.0,643.0,752.24,563.61
2016,2,11,12,15,712.5,153.5,0.5,20.0,594.0,702.9,528.8
2016,2,11,12,30,549.0,205.0,0.5,20.0,545.0,641.43,484.28
2016,2,11,12,45,381.0,245.0,0.55,20.0,480.0,555.26,422.22
2016,2,11,13,0,213.0,285.0,0.6,20.0,415.0,466.42,356.21
2016,2,11,13,15,229.0,276.5,0.6,19.5,413.0,470.93,361.8
2016,2,11,13,30,245.0,268.0,0.6,19.0,411.0,474.49,365.83
2016,2,11,13,45,304.5,246.5,0.6,19.0,418.5,503.35,388.59
2016,2,11,14,0,364.0,225.0,0.6,19.0,426.0,521.58,403.42
2016,2,11,14,15,279.0,225.0,0.6,18.5,374.0,456.14,355.0
2016,2,11,14,30,194.0,225.0,0.6,18.0,322.0,384.38,301.54
2016,2,11,14,45,308.0,191.5,0.6,18.0,333.5,429.93,339.33
2016,2,11,15,0,422.0,158.0,0.6,18.0,345.0,469.13,370.51
2016,2,11,15,15,458.5,136.0,0.6,17.5,322.0,456.37,362.11
2016,2,11,15,30,495.0,114.0,0.6,17.0,299.0,439.58,350.65
2016,2,11,15,45,443.0,110.0,0.65,17.0,260.5,389.31,311.56
2016,2,11,16,0,391.0,106.0,0.7,17.0,222.0,341.51,273.58
2016,2,11,16,15,350.0,91.5,0.75,16.5,182.0,289.95,232.15
2016,2,11,16,30,309.0,77.0,0.8,16.0,142.0,240.9,191.34
2016,2,11,16,45,247.0,60.5,0.85,15.5,104.0,183.92,143.13
2016,2,11,17,0,185.0,44.0,0.9,15.0,66.0,132.24,98.17
2016,2,11,17,15,92.5,26.5,0.9,14.5,37.5,66.49,35.03
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
