Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,786.0,62.5,2.35,11.5,339.0,286.08,213.45
2016,2,22,9,0,819.0,67.0,2.5,12.0,387.0,343.55,265.17
2016,2,22,9,15,843.0,69.5,2.6,12.5,431.0,397.46,313.15
2016,2,22,9,30,867.0,72.0,2.7,13.0,475.0,452.04,360.37
2016,2,22,9,45,883.5,74.5,2.85,13.5,514.0,503.37,403.84
2016,2,22,10,0,900.0,77.0,3.0,14.0,553.0,553.73,445.31
2016,2,22,10,15,912.0,79.0,3.0,14.5,586.0,600.09,482.13
2016,2,22,10,30,924.0,81.0,3.0,15.0,619.0,644.88,516.68
2016,2,22,10,45,931.5,82.5,3.05,15.5,644.5,684.46,546.63
2016,2,22,11,0,939.0,84.0,3.1,16.0,670.0,721.68,573.81
2016,2,22,11,15,945.0,85.0,3.15,16.0,688.0,754.78,597.42
2016,2,22,11,30,951.0,86.0,3.2,16.0,706.0,785.06,618.93
2016,2,22,11,45,952.5,87.0,3.25,16.5,715.5,809.0,634.68
2016,2,22,12,0,954.0,88.0,3.3,17.0,725.0,829.64,648.1
2016,2,22,12,15,954.5,88.0,3.35,17.0,727.0,845.02,659.08
2016,2,22,12,30,955.0,88.0,3.4,17.0,729.0,856.91,667.72
2016,2,22,12,45,949.5,89.5,3.45,17.5,721.5,862.08,670.5
2016,2,22,13,0,944.0,91.0,3.5,18.0,714.0,863.65,670.91
2016,2,22,13,15,940.0,90.0,3.5,18.0,699.0,860.07,668.84
2016,2,22,13,30,936.0,89.0,3.5,18.0,684.0,852.95,664.43
2016,2,22,13,45,930.0,87.5,3.5,18.0,662.0,840.2,656.16
2016,2,22,14,0,924.0,86.0,3.5,18.0,640.0,824.07,645.62
2016,2,22,14,15,914.0,84.5,3.4,17.5,610.0,801.63,631.29
2016,2,22,14,30,904.0,83.0,3.3,17.0,580.0,776.2,614.81
2016,2,22,14,45,816.0,90.5,3.2,17.0,517.5,706.1,564.14
2016,2,22,15,0,728.0,98.0,3.1,17.0,455.0,635.16,511.95
2016,2,22,15,15,657.5,105.0,2.8,16.5,406.5,575.41,466.09
2016,2,22,15,30,587.0,112.0,2.5,16.0,358.0,517.29,420.6
2016,2,22,15,45,561.0,104.5,2.2,15.5,318.5,472.7,385.56
2016,2,22,16,0,535.0,97.0,1.9,15.0,279.0,428.21,349.64
2016,2,22,16,15,506.5,85.5,1.75,14.0,237.0,378.56,309.65
2016,2,22,16,30,478.0,74.0,1.6,13.0,195.0,329.9,268.97
2016,2,22,16,45,420.0,63.0,1.45,12.0,153.0,270.19,217.89
2016,2,22,17,0,362.0,52.0,1.3,11.0,111.0,214.28,168.63
2016,2,22,17,15,278.0,37.5,1.3,10.5,73.0,152.04,112.82
2016,2,22,17,30,194.0,23.0,1.3,10.0,35.0,93.3,38.38
2016,2,22,17,45,97.0,11.5,1.35,10.0,17.5,34.52,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,2,23,7,15,239.0,27.5,0.6,8.0,58.5,21.81,10.99
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,34.47,19.26
2016,2,23,7,45,561.5,45.0,0.6,8.5,148.5,76.58,39.57
2016,2,23,8,0,645.0,53.0,0.6,9.0,198.0,127.9,75.41
2016,2,23,8,15,698.0,59.0,0.65,9.5,249.0,182.23,120.24
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,239.97,170.4
2016,2,23,8,45,787.0,68.5,0.75,10.5,349.0,295.13,219.64
2016,2,23,9,0,823.0,72.0,0.8,11.0,398.0,352.87,270.39
2016,2,23,9,15,847.5,75.0,0.9,11.5,443.0,407.84,318.18
2016,2,23,9,30,872.0,78.0,1.0,12.0,488.0,463.53,365.16
2016,2,23,9,45,891.0,80.0,1.1,13.0,528.0,515.94,407.54
2016,2,23,10,0,910.0,82.0,1.2,14.0,568.0,567.52,447.87
2016,2,23,10,15,922.0,84.0,1.2,14.5,601.0,614.4,483.52
2016,2,23,10,30,934.0,86.0,1.2,15.0,634.0,659.67,516.88
2016,2,23,10,45,943.0,86.5,1.3,15.5,659.5,699.6,546.47
2016,2,23,11,0,952.0,87.0,1.4,16.0,685.0,737.23,573.33
2016,2,23,11,15,957.0,88.0,1.35,16.5,703.0,770.04,593.74
2016,2,23,11,30,962.0,89.0,1.3,17.0,721.0,799.94,611.88
2016,2,23,11,45,964.0,89.5,1.3,17.5,730.5,823.98,626.46
2016,2,23,12,0,966.0,90.0,1.3,18.0,740.0,844.69,638.8
2016,2,23,12,15,965.5,90.0,1.2,18.0,741.0,859.47,647.02
2016,2,23,12,30,965.0,90.0,1.1,18.0,742.0,870.68,652.88
2016,2,23,12,45,961.0,90.5,1.05,18.5,734.5,876.01,654.44
2016,2,23,13,0,957.0,91.0,1.0,19.0,727.0,877.68,653.75
2016,2,23,13,15,951.5,90.5,0.9,19.0,711.5,873.4,649.71
2016,2,23,13,30,946.0,90.0,0.8,19.0,696.0,865.54,643.46
2016,2,23,13,45,935.5,90.0,0.75,19.0,672.0,850.75,633.68
2016,2,23,14,0,925.0,90.0,0.7,19.0,648.0,832.67,621.91
2016,2,23,14,15,913.5,88.0,0.65,19.0,617.5,808.43,606.15
2016,2,23,14,30,902.0,86.0,0.6,19.0,587.0,781.25,588.5
2016,2,23,14,45,885.0,84.0,0.55,19.0,549.5,751.83,569.34
2016,2,23,15,0,868.0,82.0,0.5,19.0,512.0,715.51,545.35
2016,2,23,15,15,846.0,79.0,0.5,18.5,469.0,672.63,518.3
2016,2,23,15,30,824.0,76.0,0.5,18.0,426.0,628.3,488.17
2016,2,23,15,45,792.5,72.5,0.55,17.5,378.5,576.49,452.02
2016,2,23,16,0,761.0,69.0,0.6,17.0,331.0,524.58,414.27
2016,2,23,16,15,715.0,64.0,0.7,16.5,281.0,463.57,368.25
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,407.36,323.55
2016,2,23,16,45,593.0,52.0,0.9,15.5,180.5,335.5,264.54
2016,2,23,17,0,517.0,45.0,1.0,15.0,130.0,269.46,207.97
2016,2,23,17,15,396.0,34.5,1.0,14.5,86.0,190.63,139.7
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,119.27,56.67
2016,2,23,17,45,137.5,12.0,1.05,14.0,21.0,45.02,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.8,9.0,18.0,17.69,0.0
2016,2,24,7,15,199.5,29.5,0.9,9.5,56.0,22.9,12.4
2016,2,24,7,30,399.0,41.0,1.0,10.0,94.0,38.69,22.37
2016,2,24,7,45,483.5,50.0,1.1,10.5,141.5,77.58,42.52
2016,2,24,8,0,568.0,59.0,1.2,11.0,189.0,125.9,76.66
2016,2,24,8,15,621.5,65.5,1.1,11.5,237.5,175.22,117.23
2016,2,24,8,30,675.0,72.0,1.0,12.0,286.0,229.84,164.31
2016,2,24,8,45,715.5,75.5,0.95,13.0,334.0,282.69,210.46
2016,2,24,9,0,756.0,79.0,0.9,14.0,382.0,339.73,259.14
2016,2,24,9,15,781.5,82.5,0.9,14.5,425.5,392.41,303.97
2016,2,24,9,30,807.0,86.0,0.9,15.0,469.0,446.05,348.13
2016,2,24,9,45,829.0,87.5,0.9,16.0,508.0,496.6,387.82
2016,2,24,10,0,851.0,89.0,0.9,17.0,547.0,547.11,425.98
2016,2,24,10,15,864.0,91.0,0.85,17.5,579.5,592.62,459.49
2016,2,24,10,30,877.0,93.0,0.8,18.0,612.0,636.78,490.84
2016,2,24,10,45,887.0,94.0,0.8,18.5,637.0,674.78,517.48
2016,2,24,11,0,897.0,95.0,0.8,19.0,662.0,711.9,542.65
2016,2,24,11,15,902.5,95.5,0.7,19.0,679.5,743.04,561.58
2016,2,24,11,30,908.0,96.0,0.6,19.0,697.0,771.45,578.38
2016,2,24,11,45,909.5,97.0,0.55,19.5,706.5,794.49,591.08
2016,2,24,12,0,911.0,98.0,0.5,20.0,716.0,814.38,601.65
2016,2,24,12,15,911.5,98.5,0.5,20.0,717.5,829.7,611.29
2016,2,24,12,30,912.0,99.0,0.5,20.0,719.0,841.67,618.9
2016,2,24,12,45,907.0,99.5,0.5,20.5,711.5,845.8,620.39
2016,2,24,13,0,902.0,100.0,0.5,21.0,704.0,846.47,619.88
2016,2,24,13,15,897.0,99.5,0.6,21.0,689.0,842.6,619.64
2016,2,24,13,30,892.0,99.0,0.7,21.0,674.0,835.35,617.3
2016,2,24,13,45,885.0,97.0,0.8,21.0,651.5,821.51,610.66
2016,2,24,14,0,878.0,95.0,0.9,21.0,629.0,809.22,605.07
2016,2,24,14,15,866.5,93.0,0.95,20.5,599.0,785.6,592.17
2016,2,24,14,30,855.0,91.0,1.0,20.0,569.0,759.17,577.32
2016,2,24,14,45,839.5,88.5,1.05,20.0,533.0,726.62,556.93
2016,2,24,15,0,824.0,86.0,1.1,20.0,497.0,691.83,534.72
2016,2,24,15,15,801.5,83.0,1.05,19.5,455.0,649.75,506.74
2016,2,24,15,30,779.0,80.0,1.0,19.0,413.0,606.38,476.04
2016,2,24,15,45,746.5,76.0,1.0,19.0,367.0,554.8,437.93
2016,2,24,16,0,714.0,72.0,1.0,19.0,321.0,505.84,400.56
2016,2,24,16,15,668.5,66.5,1.0,17.5,272.5,446.43,356.0
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,389.11,310.9
2016,2,24,16,45,552.5,53.5,1.0,15.0,175.5,320.92,254.64
2016,2,24,17,0,482.0,46.0,1.0,14.0,127.0,258.14,200.73
2016,2,24,17,15,369.0,34.5,1.0,13.5,84.0,182.31,134.96
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,114.23,60.19
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,42.53,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,60.5,7.5,0.4,10.5,10.0,7.37,0.0
2016,2,25,7,0,121.0,15.0,0.4,11.0,20.0,14.74,0.0
2016,2,25,7,15,251.0,29.0,0.35,11.5,57.5,22.7,12.67
2016,2,25,7,30,381.0,43.0,0.3,12.0,95.0,41.63,24.02
2016,2,25,7,45,455.5,53.5,0.25,12.5,141.5,80.47,45.31
2016,2,25,8,0,530.0,64.0,0.2,13.0,188.0,127.64,78.89
2016,2,25,8,15,583.5,71.5,0.25,13.5,236.0,176.03,118.09
2016,2,25,8,30,637.0,79.0,0.3,14.0,284.0,229.78,163.51
2016,2,25,8,45,667.0,86.0,0.35,14.5,330.0,281.11,208.04
2016,2,25,9,0,697.0,93.0,0.4,15.0,376.0,334.62,253.66
2016,2,25,9,15,723.5,97.0,0.5,15.5,418.5,385.68,296.65
2016,2,25,9,30,750.0,101.0,0.6,16.0,461.0,437.92,339.43
2016,2,25,9,45,767.5,105.0,0.7,17.0,498.5,486.59,377.69
2016,2,25,10,0,785.0,109.0,0.8,18.0,536.0,535.2,414.68
2016,2,25,10,15,799.0,111.5,0.8,18.0,568.0,579.32,448.12
2016,2,25,10,30,813.0,114.0,0.8,18.0,600.0,622.34,479.94
2016,2,25,10,45,827.0,114.0,0.85,18.5,625.5,661.45,507.93
2016,2,25,11,0,841.0,114.0,0.9,19.0,651.0,698.93,534.2
2016,2,25,11,15,847.0,115.5,0.85,19.0,668.0,730.39,554.95
2016,2,25,11,30,853.0,117.0,0.8,19.0,685.0,759.33,573.19
2016,2,25,11,45,859.5,116.0,0.8,19.5,695.0,783.34,587.59
2016,2,25,12,0,866.0,115.0,0.8,20.0,705.0,804.51,600.1
2016,2,25,12,15,734.0,165.0,0.75,20.0,666.0,769.48,575.46
2016,2,25,12,30,602.0,215.0,0.7,20.0,627.0,722.93,541.35
2016,2,25,12,45,746.0,158.0,0.65,20.5,664.0,788.66,586.93
2016,2,25,13,0,890.0,101.0,0.6,21.0,701.0,841.12,618.89
2016,2,25,13,15,885.5,100.0,0.55,21.0,686.5,837.06,615.0
2016,2,25,13,30,881.0,99.0,0.5,21.0,672.0,829.65,609.88
2016,2,25,13,45,874.0,98.0,0.45,21.5,649.5,821.69,603.44
2016,2,25,14,0,867.0,97.0,0.4,22.0,627.0,805.87,592.02
2016,2,25,14,15,856.0,95.0,0.3,22.0,598.0,782.73,576.3
2016,2,25,14,30,845.0,93.0,0.2,22.0,569.0,756.79,559.0
2016,2,25,14,45,826.0,91.5,0.15,22.0,532.5,722.9,537.28
2016,2,25,15,0,807.0,90.0,0.1,22.0,496.0,687.0,514.21
2016,2,25,15,15,785.0,87.0,0.15,21.5,455.0,645.61,488.89
2016,2,25,15,30,763.0,84.0,0.2,21.0,414.0,602.95,460.96
2016,2,25,15,45,727.5,80.5,0.3,20.5,367.5,553.05,427.22
2016,2,25,16,0,692.0,77.0,0.4,20.0,321.0,501.17,390.67
2016,2,25,16,15,647.0,71.0,0.5,19.5,273.0,442.12,346.98
2016,2,25,16,30,602.0,65.0,0.6,19.0,225.0,385.15,302.73
2016,2,25,16,45,534.5,57.0,0.75,18.5,177.0,318.38,248.96
2016,2,25,17,0,467.0,49.0,0.9,18.0,129.0,256.73,197.01
2016,2,25,17,15,357.5,37.0,0.9,17.5,86.5,181.92,133.34
2016,2,25,17,30,248.0,25.0,0.9,17.0,44.0,115.38,64.45
2016,2,25,17,45,124.0,12.5,0.95,16.5,22.0,42.81,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,8.85,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,16.98,0.0
2016,2,26,7,15,101.0,34.5,0.95,11.5,49.0,28.48,17.76
2016,2,26,7,30,202.0,51.0,1.1,12.0,80.0,45.33,29.15
2016,2,26,7,45,242.5,69.5,1.3,13.0,117.5,80.44,53.09
2016,2,26,8,0,283.0,88.0,1.5,14.0,155.0,118.28,81.96
2016,2,26,8,15,311.0,105.5,1.5,14.0,194.5,157.36,114.5
2016,2,26,8,30,339.0,123.0,1.5,14.0,234.0,199.38,150.35
2016,2,26,8,45,370.0,134.0,1.5,14.5,272.0,239.11,184.15
2016,2,26,9,0,401.0,145.0,1.5,15.0,310.0,281.85,220.12
2016,2,26,9,15,318.0,177.0,1.6,15.5,316.5,300.3,237.37
2016,2,26,9,30,235.0,209.0,1.7,16.0,323.0,309.66,245.87
2016,2,26,9,45,334.0,207.5,1.8,17.0,383.5,371.57,294.38
2016,2,26,10,0,433.0,206.0,1.9,18.0,444.0,442.49,348.97
2016,2,26,10,15,515.5,191.5,1.95,18.0,490.5,496.16,391.12
2016,2,26,10,30,598.0,177.0,2.0,18.0,537.0,556.35,437.79
2016,2,26,10,45,518.5,216.0,2.05,18.5,537.0,564.94,442.19
2016,2,26,11,0,439.0,255.0,2.1,19.0,537.0,568.62,442.74
2016,2,26,11,15,499.5,238.5,2.1,19.0,568.0,610.41,474.78
2016,2,26,11,30,560.0,222.0,2.1,19.0,599.0,653.37,507.09
2016,2,26,11,45,451.5,264.0,2.15,19.0,570.5,628.36,486.45
2016,2,26,12,0,343.0,306.0,2.2,19.0,542.0,592.09,457.86
2016,2,26,12,15,383.0,295.5,2.25,19.0,559.5,620.04,479.81
2016,2,26,12,30,423.0,285.0,2.3,19.0,577.0,654.04,505.45
2016,2,26,12,45,491.0,255.5,2.4,19.5,591.0,683.87,528.4
2016,2,26,13,0,559.0,226.0,2.5,20.0,605.0,711.81,549.93
2016,2,26,13,15,556.5,221.0,2.55,19.5,592.0,705.9,547.27
2016,2,26,13,30,554.0,216.0,2.6,19.0,579.0,697.73,543.26
2016,2,26,13,45,560.0,205.5,2.7,19.0,562.0,688.21,537.81
2016,2,26,14,0,566.0,195.0,2.8,19.0,545.0,676.27,530.56
2016,2,26,14,15,539.5,194.0,2.8,18.5,514.5,647.0,510.31
2016,2,26,14,30,513.0,193.0,2.8,18.0,484.0,616.57,489.04
2016,2,26,14,45,476.5,188.5,2.85,18.0,445.5,574.03,457.62
2016,2,26,15,0,440.0,184.0,2.9,18.0,407.0,531.49,425.78
2016,2,26,15,15,583.5,138.0,2.85,17.5,408.5,569.48,458.86
2016,2,26,15,30,727.0,92.0,2.8,17.0,410.0,593.57,480.22
2016,2,26,15,45,702.5,85.5,2.8,17.0,365.0,545.65,442.8
2016,2,26,16,0,678.0,79.0,2.8,17.0,320.0,497.43,404.54
2016,2,26,16,15,632.0,73.0,2.55,16.0,272.0,438.22,357.17
2016,2,26,16,30,586.0,67.0,2.3,15.0,224.0,381.2,309.97
2016,2,26,16,45,525.0,58.0,2.1,14.5,177.0,316.7,254.79
2016,2,26,17,0,464.0,49.0,1.9,14.0,130.0,256.79,201.93
2016,2,26,17,15,353.0,37.5,1.65,13.5,87.5,181.79,136.5
2016,2,26,17,30,242.0,26.0,1.4,13.0,45.0,116.12,69.83
2016,2,26,17,45,121.0,13.0,1.2,12.5,22.5,42.85,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,9.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,0.9,10.0,27.0,24.12,0.0
2016,2,27,7,15,226.0,34.5,1.0,10.5,67.5,26.69,16.72
2016,2,27,7,30,452.0,42.0,1.1,11.0,108.0,45.15,24.22
2016,2,27,7,45,533.0,49.5,1.25,11.5,157.0,86.4,46.85
2016,2,27,8,0,614.0,57.0,1.4,12.0,206.0,136.63,83.46
2016,2,27,8,15,663.0,62.5,1.4,12.0,255.5,187.36,126.32
2016,2,27,8,30,712.0,68.0,1.4,12.0,305.0,244.21,176.32
2016,2,27,8,45,748.0,71.0,1.45,12.5,352.5,297.47,223.92
2016,2,27,9,0,784.0,74.0,1.5,13.0,400.0,353.36,273.02
2016,2,27,9,15,807.0,77.5,1.5,13.5,443.5,406.75,319.03
2016,2,27,9,30,830.0,81.0,1.5,14.0,487.0,460.79,364.08
2016,2,27,9,45,847.5,83.0,1.55,14.5,525.5,510.91,404.92
2016,2,27,10,0,865.0,85.0,1.6,15.0,564.0,560.54,444.13
2016,2,27,10,15,877.0,87.0,1.6,15.5,596.0,605.45,478.38
2016,2,27,10,30,889.0,89.0,1.6,16.0,628.0,649.23,510.79
2016,2,27,10,45,896.5,90.5,1.6,16.5,653.0,687.8,538.53
2016,2,27,11,0,904.0,92.0,1.6,17.0,678.0,724.1,563.08
2016,2,27,11,15,909.5,93.0,1.6,17.0,695.5,755.97,584.64
2016,2,27,11,30,915.0,94.0,1.6,17.0,713.0,785.1,604.21
2016,2,27,11,45,915.5,95.5,1.6,17.5,722.0,808.02,618.29
2016,2,27,12,0,916.0,97.0,1.6,18.0,731.0,827.71,630.17
2016,2,27,12,15,916.0,97.0,1.65,18.0,732.5,842.1,640.24
2016,2,27,12,30,916.0,97.0,1.7,18.0,734.0,853.09,648.16
2016,2,27,12,45,905.5,100.5,1.75,18.0,725.0,855.83,650.62
2016,2,27,13,0,895.0,104.0,1.8,18.0,716.0,855.07,650.92
2016,2,27,13,15,890.5,103.5,1.8,17.5,701.0,851.47,650.14
2016,2,27,13,30,886.0,103.0,1.8,17.0,686.0,844.5,647.2
2016,2,27,13,45,881.5,100.5,1.85,17.0,664.0,836.82,643.22
2016,2,27,14,0,877.0,98.0,1.9,17.0,642.0,821.08,633.74
2016,2,27,14,15,866.0,96.0,1.9,17.0,612.5,797.62,618.47
2016,2,27,14,30,855.0,94.0,1.9,17.0,583.0,771.32,601.25
2016,2,27,14,45,844.5,90.0,1.9,17.0,547.5,740.46,580.72
2016,2,27,15,0,834.0,86.0,1.9,17.0,512.0,707.11,558.25
2016,2,27,15,15,813.0,83.0,1.7,16.5,470.0,665.39,529.0
2016,2,27,15,30,792.0,80.0,1.5,16.0,428.0,622.27,497.23
2016,2,27,15,45,766.0,75.0,1.35,16.0,382.5,572.68,459.0
2016,2,27,16,0,740.0,70.0,1.2,16.0,337.0,522.69,419.57
2016,2,27,16,15,697.5,65.0,1.1,15.0,288.0,463.69,373.75
2016,2,27,16,30,655.0,60.0,1.0,14.0,239.0,409.04,329.46
2016,2,27,16,45,596.0,52.5,0.95,13.5,190.0,343.85,274.77
2016,2,27,17,0,537.0,45.0,0.9,13.0,141.0,282.97,221.69
2016,2,27,17,15,427.0,35.5,0.9,12.5,96.0,206.64,155.48
2016,2,27,17,30,317.0,26.0,0.9,12.0,51.0,140.32,88.36
2016,2,27,17,45,158.5,13.0,0.95,11.5,25.5,52.54,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,9.83,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,18.88,0.0
2016,2,28,7,15,63.0,39.0,1.5,9.5,48.5,33.58,22.92
2016,2,28,7,30,126.0,58.0,1.7,10.0,77.0,52.5,36.3
2016,2,28,7,45,155.0,78.5,1.95,10.5,111.0,82.46,58.65
2016,2,28,8,0,184.0,99.0,2.2,11.0,145.0,115.94,85.48
2016,2,28,8,15,214.5,115.0,2.2,11.5,179.5,149.06,112.93
2016,2,28,8,30,245.0,131.0,2.2,12.0,214.0,185.4,143.6
2016,2,28,8,45,257.0,150.5,2.25,12.5,248.5,222.37,175.35
2016,2,28,9,0,269.0,170.0,2.3,13.0,283.0,260.43,207.53
2016,2,28,9,15,211.0,195.0,2.3,13.0,289.5,275.12,221.14
2016,2,28,9,30,153.0,220.0,2.3,13.0,296.0,284.37,229.27
2016,2,28,9,45,89.0,217.5,2.3,13.5,262.5,256.71,206.62
2016,2,28,10,0,25.0,215.0,2.3,14.0,229.0,222.31,177.89
2016,2,28,10,15,65.0,249.0,2.3,14.5,288.5,283.21,226.53
2016,2,28,10,30,105.0,283.0,2.3,15.0,348.0,345.9,275.46
2016,2,28,10,45,270.5,271.5,2.35,15.5,446.5,456.52,363.17
2016,2,28,11,0,436.0,260.0,2.4,16.0,545.0,574.88,454.14
2016,2,28,11,15,388.5,281.0,2.45,16.0,540.0,572.39,450.77
2016,2,28,11,30,341.0,302.0,2.5,16.0,535.0,570.56,448.42
2016,2,28,11,45,604.5,213.5,2.6,16.5,632.5,699.71,549.44
2016,2,28,12,0,868.0,125.0,2.7,17.0,730.0,826.68,642.02
2016,2,28,12,15,706.0,183.0,2.7,17.0,675.5,774.24,603.29
2016,2,28,12,30,544.0,241.0,2.7,17.0,621.0,709.86,553.71
2016,2,28,12,45,484.5,262.5,2.75,17.0,599.0,689.46,538.31
2016,2,28,13,0,425.0,284.0,2.8,17.0,577.0,666.47,520.56
2016,2,28,13,15,308.5,300.5,2.75,17.0,511.0,582.5,456.44
2016,2,28,13,30,192.0,317.0,2.7,17.0,445.0,496.88,390.14
2016,2,28,13,45,502.5,221.5,2.65,17.0,540.0,662.63,522.83
2016,2,28,14,0,813.0,126.0,2.6,17.0,635.0,803.62,628.37
2016,2,28,14,15,643.0,168.0,2.55,16.5,558.5,707.24,558.31
2016,2,28,14,30,473.0,210.0,2.5,16.0,482.0,607.78,483.26
2016,2,28,14,45,362.5,217.0,2.45,16.0,418.0,514.85,412.34
2016,2,28,15,0,252.0,224.0,2.4,16.0,354.0,435.31,349.81
2016,2,28,15,15,206.0,208.5,2.15,15.5,309.0,371.86,300.7
2016,2,28,15,30,160.0,193.0,1.9,15.0,264.0,319.04,258.94
2016,2,28,15,45,177.5,171.0,1.7,15.0,242.0,300.81,245.09
2016,2,28,16,0,195.0,149.0,1.5,15.0,220.0,280.67,229.12
2016,2,28,16,15,172.0,131.5,1.35,14.5,187.5,241.92,197.51
2016,2,28,16,30,149.0,114.0,1.2,14.0,155.0,204.77,166.62
2016,2,28,16,45,130.5,92.5,1.1,13.5,123.0,166.35,134.08
2016,2,28,17,0,112.0,71.0,1.0,13.0,91.0,129.18,101.89
2016,2,28,17,15,77.0,50.5,1.0,12.5,62.0,88.72,66.69
2016,2,28,17,30,42.0,30.0,1.0,12.0,33.0,50.87,31.44
2016,2,28,17,45,21.0,15.0,1.0,12.0,16.5,20.06,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,10.32,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,16.4,2.62
2016,2,29,7,15,337.0,33.0,1.15,9.5,75.0,25.09,16.1
2016,2,29,7,30,463.0,45.0,1.3,10.0,117.0,53.35,28.52
2016,2,29,7,45,548.0,51.5,1.45,10.5,167.5,95.66,53.41
2016,2,29,8,0,633.0,58.0,1.6,11.0,218.0,147.41,92.33
2016,2,29,8,15,681.0,63.0,1.6,11.5,268.0,199.16,136.65
2016,2,29,8,30,729.0,68.0,1.6,12.0,318.0,256.87,187.49
2016,2,29,8,45,767.5,70.5,1.65,13.0,367.0,311.82,236.08
2016,2,29,9,0,806.0,73.0,1.7,14.0,416.0,369.63,286.04
2016,2,29,9,15,828.0,76.0,1.75,14.5,459.5,423.52,332.32
2016,2,29,9,30,850.0,79.0,1.8,15.0,503.0,477.9,377.56
2016,2,29,9,45,862.5,82.5,1.85,16.0,541.0,528.1,417.43
2016,2,29,10,0,875.0,86.0,1.9,17.0,579.0,576.99,454.88
2016,2,29,10,15,886.5,88.0,1.85,17.0,611.0,622.53,489.9
2016,2,29,10,30,898.0,90.0,1.8,17.0,643.0,666.49,522.81
2016,2,29,10,45,900.0,94.0,1.8,17.5,667.0,704.33,549.7
2016,2,29,11,0,902.0,98.0,1.8,18.0,691.0,739.54,572.83
2016,2,29,11,15,907.0,98.5,1.75,18.0,708.0,770.53,593.28
2016,2,29,11,30,912.0,99.0,1.7,18.0,725.0,798.73,611.65
2016,2,29,11,45,918.5,97.5,1.7,18.5,735.0,823.05,626.6
2016,2,29,12,0,925.0,96.0,1.7,19.0,745.0,844.33,639.45
2016,2,29,12,15,925.5,96.0,1.75,19.0,746.0,859.15,649.73
2016,2,29,12,30,926.0,96.0,1.8,19.0,747.0,870.54,657.87
2016,2,29,12,45,931.0,92.5,1.85,19.5,741.5,878.38,662.51
2016,2,29,13,0,936.0,89.0,1.9,20.0,736.0,882.69,664.93
2016,2,29,13,15,932.0,88.0,1.9,20.0,721.0,878.66,662.63
2016,2,29,13,30,928.0,87.0,1.9,20.0,706.0,871.08,658.15
2016,2,29,13,45,697.0,162.5,1.9,20.0,619.0,765.67,586.35
2016,2,29,14,0,466.0,238.0,1.9,20.0,532.0,649.68,500.83
2016,2,29,14,15,680.0,160.0,1.8,20.0,566.5,732.42,565.92
2016,2,29,14,30,894.0,82.0,1.7,20.0,601.0,791.71,607.06
2016,2,29,14,45,873.0,82.0,1.6,20.0,563.0,756.4,582.12
2016,2,29,15,0,852.0,82.0,1.5,20.0,525.0,723.59,559.79
2016,2,29,15,15,831.0,79.5,1.35,19.5,482.5,681.55,531.27
2016,2,29,15,30,810.0,77.0,1.2,19.0,440.0,638.07,500.9
2016,2,29,15,45,773.0,75.0,1.05,18.5,392.0,583.94,460.84
2016,2,29,16,0,736.0,73.0,0.9,18.0,344.0,530.16,420.05
2016,2,29,16,15,693.5,68.0,0.9,17.5,295.0,473.21,376.63
2016,2,29,16,30,651.0,63.0,0.9,17.0,246.0,415.82,331.15
2016,2,29,16,45,579.0,57.0,0.9,16.5,195.5,345.91,274.1
2016,2,29,17,0,507.0,51.0,0.9,16.0,145.0,281.48,219.51
2016,2,29,17,15,401.0,40.5,0.9,15.5,100.5,205.85,155.07
2016,2,29,17,30,295.0,30.0,0.9,15.0,56.0,140.7,94.76
2016,2,29,17,45,147.5,15.0,0.95,15.0,28.0,61.9,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,10.5,1.15,10.5,19.0,10.32,0.0
2016,3,1,7,0,272.0,21.0,1.1,11.0,38.0,16.16,4.11
2016,3,1,7,15,396.5,32.0,1.35,11.5,82.5,23.89,15.03
2016,3,1,7,30,521.0,43.0,1.6,12.0,127.0,55.6,27.89
2016,3,1,7,45,596.0,49.5,1.85,13.0,178.0,100.63,54.83
2016,3,1,8,0,671.0,56.0,2.1,14.0,229.0,155.61,96.66
2016,3,1,8,15,716.5,61.0,2.15,14.5,280.0,208.93,142.34
2016,3,1,8,30,762.0,66.0,2.2,15.0,331.0,266.56,193.12
2016,3,1,8,45,795.5,69.0,2.3,16.0,380.0,322.33,242.39
2016,3,1,9,0,829.0,72.0,2.4,17.0,429.0,380.39,292.5
2016,3,1,9,15,783.5,85.0,2.45,17.0,449.5,416.93,326.25
2016,3,1,9,30,738.0,98.0,2.5,17.0,470.0,446.8,353.27
2016,3,1,9,45,712.0,116.5,2.65,17.5,497.5,487.37,386.5
2016,3,1,10,0,686.0,135.0,2.8,18.0,525.0,524.07,415.5
2016,3,1,10,15,700.0,140.5,2.8,18.0,557.5,567.97,449.87
2016,3,1,10,30,714.0,146.0,2.8,18.0,590.0,611.08,482.87
2016,3,1,10,45,829.5,115.0,2.85,18.5,650.0,683.6,537.92
2016,3,1,11,0,945.0,84.0,2.9,19.0,710.0,758.92,591.58
2016,3,1,11,15,949.5,85.0,2.9,19.0,727.5,791.2,613.41
2016,3,1,11,30,954.0,86.0,2.9,19.0,745.0,820.53,633.4
2016,3,1,11,45,956.5,86.0,2.9,19.5,754.0,844.13,648.12
2016,3,1,12,0,959.0,86.0,2.9,20.0,763.0,864.4,660.54
2016,3,1,12,15,959.0,86.0,2.85,20.0,764.5,879.21,670.16
2016,3,1,12,30,959.0,86.0,2.8,20.0,766.0,890.45,677.45
2016,3,1,12,45,956.5,86.5,2.8,20.0,758.5,896.54,681.71
2016,3,1,13,0,954.0,87.0,2.8,20.0,751.0,898.98,683.66
2016,3,1,13,15,950.0,86.0,2.8,19.5,736.0,894.86,682.59
2016,3,1,13,30,946.0,85.0,2.8,19.0,721.0,887.12,679.22
2016,3,1,13,45,940.5,83.5,2.8,19.0,698.5,874.04,670.99
2016,3,1,14,0,935.0,82.0,2.8,19.0,676.0,857.51,660.51
2016,3,1,14,15,925.5,80.5,2.8,18.5,645.5,834.45,646.76
2016,3,1,14,30,916.0,79.0,2.8,18.0,615.0,808.35,630.83
2016,3,1,14,45,902.0,77.5,2.8,18.0,578.0,775.96,609.13
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,741.13,585.54
2016,3,1,15,15,868.5,73.5,2.65,17.5,498.0,699.08,556.69
2016,3,1,15,30,849.0,71.0,2.5,17.0,455.0,659.6,529.38
2016,3,1,15,45,823.5,67.5,2.45,17.0,408.0,609.5,491.33
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,558.83,451.77
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,499.34,404.8
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,441.24,357.25
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,373.43,300.27
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,309.77,244.75
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,235.12,179.52
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,168.11,116.25
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,73.41,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,10.81,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,16.87,5.8
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,24.08,15.32
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,57.51,28.74
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,102.38,56.49
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,154.58,96.65
2016,3,2,8,15,467.5,95.5,1.6,14.5,231.0,188.46,134.91
2016,3,2,8,30,282.0,134.0,1.6,15.0,234.0,202.08,154.69
2016,3,2,8,45,319.5,149.0,1.6,16.0,277.0,245.29,190.27
2016,3,2,9,0,357.0,164.0,1.6,17.0,320.0,292.07,228.15
2016,3,2,9,15,599.5,122.5,1.6,17.5,415.0,377.43,295.0
2016,3,2,9,30,842.0,81.0,1.6,18.0,510.0,482.87,377.24
2016,3,2,9,45,857.0,84.0,1.6,18.5,548.0,533.62,416.88
2016,3,2,10,0,872.0,87.0,1.6,19.0,586.0,583.28,454.76
2016,3,2,10,15,883.5,88.5,1.65,19.0,618.5,628.27,489.32
2016,3,2,10,30,895.0,90.0,1.7,19.0,651.0,671.68,521.98
2016,3,2,10,45,902.5,91.5,1.8,19.5,675.5,710.55,549.74
2016,3,2,11,0,910.0,93.0,1.9,20.0,700.0,747.12,574.19
2016,3,2,11,15,728.0,165.5,1.95,20.0,659.0,718.54,552.41
2016,3,2,11,30,546.0,238.0,2.0,20.0,618.0,671.89,515.96
2016,3,2,11,45,595.0,225.0,2.15,20.5,644.0,711.18,545.37
2016,3,2,12,0,644.0,212.0,2.3,21.0,670.0,752.54,575.18
2016,3,2,12,15,621.0,220.5,2.4,21.0,663.0,753.84,576.02
2016,3,2,12,30,598.0,229.0,2.5,21.0,656.0,749.99,573.64
2016,3,2,12,45,558.5,240.0,2.6,21.0,635.5,734.68,562.79
2016,3,2,13,0,519.0,251.0,2.7,21.0,615.0,716.79,550.11
2016,3,2,13,15,494.0,261.5,2.75,20.5,602.0,708.4,545.17
2016,3,2,13,30,469.0,272.0,2.8,20.0,589.0,698.12,538.8
2016,3,2,13,45,448.5,263.5,2.85,20.0,558.5,669.77,519.0
2016,3,2,14,0,428.0,255.0,2.9,20.0,528.0,639.91,498.07
2016,3,2,14,15,443.5,237.5,2.9,19.5,509.0,628.02,491.78
2016,3,2,14,30,459.0,220.0,2.9,19.0,490.0,613.68,483.49
2016,3,2,14,45,582.0,178.5,2.9,19.0,499.5,652.0,515.48
2016,3,2,15,0,705.0,137.0,2.9,19.0,509.0,685.61,543.08
2016,3,2,15,15,529.5,156.0,2.85,18.5,423.0,559.0,447.05
2016,3,2,15,30,354.0,175.0,2.8,18.0,337.0,437.45,352.71
2016,3,2,15,45,377.5,152.0,2.8,17.5,308.0,422.82,343.15
2016,3,2,16,0,401.0,129.0,2.8,17.0,279.0,396.96,323.79
2016,3,2,16,15,349.0,121.5,2.65,16.5,239.0,343.55,280.49
2016,3,2,16,30,297.0,114.0,2.5,16.0,199.0,287.29,234.16
2016,3,2,16,45,269.5,94.0,2.4,15.5,160.0,238.92,193.41
2016,3,2,17,0,242.0,74.0,2.3,15.0,121.0,192.48,153.12
2016,3,2,17,15,179.0,55.0,2.1,14.5,84.5,136.44,104.59
2016,3,2,17,30,116.0,36.0,1.9,14.0,48.0,86.33,59.82
2016,3,2,17,45,58.0,18.0,1.75,13.5,24.0,38.99,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,11.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,0.9,12.0,12.0,11.57,2.79
2016,3,3,7,15,0.0,25.0,0.95,12.0,25.0,24.13,15.43
2016,3,3,7,30,0.0,38.0,1.0,12.0,38.0,36.7,25.63
2016,3,3,7,45,0.0,53.0,1.05,12.5,53.0,51.02,38.1
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,65.3,50.33
2016,3,3,8,15,0.0,82.5,1.0,13.5,82.5,79.2,62.0
2016,3,3,8,30,0.0,97.0,0.9,14.0,97.0,93.17,73.48
2016,3,3,8,45,95.0,143.0,0.8,14.5,184.5,167.54,132.63
2016,3,3,9,0,190.0,189.0,0.7,15.0,272.0,253.16,199.9
2016,3,3,9,15,207.5,207.5,0.6,15.0,307.0,289.58,228.43
2016,3,3,9,30,225.0,226.0,0.5,15.0,342.0,327.48,257.75
2016,3,3,9,45,228.0,244.0,0.45,15.5,369.0,358.6,280.89
2016,3,3,10,0,231.0,262.0,0.4,16.0,396.0,389.63,303.36
2016,3,3,10,15,179.0,279.5,0.5,16.0,386.5,386.48,300.63
2016,3,3,10,30,127.0,297.0,0.6,16.0,377.0,378.91,294.44
2016,3,3,10,45,102.5,303.0,0.7,16.5,369.0,370.8,287.7
2016,3,3,11,0,78.0,309.0,0.8,17.0,361.0,363.92,281.7
2016,3,3,11,15,103.0,324.0,1.05,17.0,395.0,401.4,311.14
2016,3,3,11,30,128.0,339.0,1.3,17.0,429.0,445.51,345.01
2016,3,3,11,45,131.0,341.0,1.55,17.5,434.5,454.71,351.8
2016,3,3,12,0,134.0,343.0,1.8,18.0,440.0,463.54,358.52
2016,3,3,12,15,88.0,324.5,1.9,17.5,388.0,402.9,313.03
2016,3,3,12,30,42.0,306.0,2.0,17.0,336.0,347.05,270.42
2016,3,3,12,45,95.5,325.0,2.1,17.0,392.5,413.95,323.48
2016,3,3,13,0,149.0,344.0,2.2,17.0,449.0,489.6,381.64
2016,3,3,13,15,151.0,335.0,2.05,17.0,439.5,483.28,376.46
