Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,153.0,326.0,1.9,17.0,430.0,476.27,371.3
2016,3,3,13,45,162.0,316.0,1.8,17.0,423.0,473.32,369.59
2016,3,3,14,0,171.0,306.0,1.7,17.0,416.0,469.51,367.24
2016,3,3,14,15,123.0,285.0,1.6,17.0,362.5,406.52,318.94
2016,3,3,14,30,75.0,264.0,1.5,17.0,309.0,335.93,264.5
2016,3,3,14,45,162.0,248.5,1.45,17.0,337.5,393.58,312.04
2016,3,3,15,0,249.0,233.0,1.4,17.0,366.0,446.26,354.17
2016,3,3,15,15,293.5,206.5,1.3,17.0,351.0,441.75,351.77
2016,3,3,15,30,338.0,180.0,1.2,17.0,336.0,433.27,346.48
2016,3,3,15,45,355.5,157.5,1.1,17.0,306.5,407.84,327.38
2016,3,3,16,0,373.0,135.0,1.0,17.0,277.0,387.94,311.95
2016,3,3,16,15,343.5,120.5,0.9,16.5,237.5,340.17,274.26
2016,3,3,16,30,314.0,106.0,0.8,16.0,198.0,286.88,231.47
2016,3,3,16,45,283.0,88.5,0.7,15.5,159.0,238.84,191.62
2016,3,3,17,0,252.0,71.0,0.6,15.0,120.0,199.52,157.61
2016,3,3,17,15,194.5,53.0,0.6,14.5,84.5,139.53,106.57
2016,3,3,17,30,137.0,35.0,0.6,14.0,49.0,91.3,63.79
2016,3,3,17,45,68.5,17.5,0.65,14.0,24.5,41.27,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.2,12.5,12.0,11.8,0.0
2016,3,4,7,0,0.0,24.0,1.3,13.0,24.0,22.97,11.9
2016,3,4,7,15,14.0,44.0,1.35,13.5,46.5,39.92,29.06
2016,3,4,7,30,28.0,64.0,1.4,14.0,69.0,59.87,44.02
2016,3,4,7,45,37.5,85.0,1.5,14.5,94.0,82.42,62.59
2016,3,4,8,0,47.0,106.0,1.6,15.0,119.0,106.36,82.33
2016,3,4,8,15,55.0,126.0,1.75,15.0,144.5,130.37,102.31
2016,3,4,8,30,63.0,146.0,1.9,15.0,170.0,155.38,123.04
2016,3,4,8,45,230.0,154.0,2.05,15.5,254.5,222.77,174.94
2016,3,4,9,0,397.0,162.0,2.2,16.0,339.0,308.88,243.01
2016,3,4,9,15,316.5,195.0,2.35,16.5,345.0,326.66,258.77
2016,3,4,9,30,236.0,228.0,2.5,17.0,351.0,335.58,266.31
2016,3,4,9,45,139.0,235.0,2.65,17.5,308.5,303.67,240.8
2016,3,4,10,0,42.0,242.0,2.8,18.0,266.0,260.52,205.38
2016,3,4,10,15,25.5,225.0,2.8,18.0,240.0,234.27,184.32
2016,3,4,10,30,9.0,208.0,2.8,18.0,214.0,208.19,163.17
2016,3,4,10,45,19.5,239.5,2.85,18.0,253.0,247.09,193.91
2016,3,4,11,0,30.0,271.0,2.9,18.0,292.0,291.0,228.11
2016,3,4,11,15,16.0,222.5,2.8,18.0,234.0,229.46,179.41
2016,3,4,11,30,2.0,174.0,2.7,18.0,176.0,171.16,132.95
2016,3,4,11,45,1.0,129.5,2.65,18.0,130.5,126.61,97.42
2016,3,4,12,0,0.0,85.0,2.6,18.0,85.0,82.3,61.68
2016,3,4,12,15,4.5,154.0,2.65,18.0,157.5,153.87,119.44
2016,3,4,12,30,9.0,223.0,2.7,18.0,230.0,226.91,177.19
2016,3,4,12,45,4.5,175.5,2.75,18.0,179.0,175.6,136.5
2016,3,4,13,0,0.0,128.0,2.8,18.0,128.0,124.56,95.77
2016,3,4,13,15,0.0,125.5,2.8,17.5,125.5,122.12,94.14
2016,3,4,13,30,0.0,123.0,2.8,17.0,123.0,119.68,92.45
2016,3,4,13,45,0.0,104.5,2.85,17.0,104.5,101.37,77.72
2016,3,4,14,0,0.0,86.0,2.9,17.0,86.0,83.23,63.06
2016,3,4,14,15,0.0,58.5,2.7,16.5,58.5,56.58,41.37
2016,3,4,14,30,0.0,31.0,2.5,16.0,31.0,29.96,19.42
2016,3,4,14,45,0.0,32.5,2.35,16.0,32.5,31.4,20.7
2016,3,4,15,0,0.0,34.0,2.2,16.0,34.0,32.85,21.97
2016,3,4,15,15,0.0,46.0,1.95,15.5,46.0,44.45,31.85
2016,3,4,15,30,0.0,58.0,1.7,15.0,58.0,56.05,41.78
2016,3,4,15,45,45.5,109.0,1.45,15.0,126.5,140.37,113.35
2016,3,4,16,0,91.0,160.0,1.2,15.0,195.0,225.64,183.43
2016,3,4,16,15,83.5,139.0,1.1,15.0,167.5,195.72,158.64
2016,3,4,16,30,76.0,118.0,1.0,15.0,140.0,166.18,134.21
2016,3,4,16,45,63.0,96.5,0.95,15.0,112.5,133.84,106.99
2016,3,4,17,0,50.0,75.0,0.9,15.0,85.0,102.42,80.1
2016,3,4,17,15,30.0,54.5,0.95,14.5,60.0,70.54,52.76
2016,3,4,17,30,10.0,34.0,1.0,14.0,35.0,40.02,26.28
2016,3,4,17,45,5.0,17.0,1.1,14.0,17.5,17.78,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,2.8,13.5,5.5,5.41,0.0
2016,3,5,7,0,0.0,11.0,3.1,14.0,11.0,10.6,2.7
2016,3,5,7,15,0.0,21.5,3.2,14.0,21.5,20.74,12.43
2016,3,5,7,30,0.0,32.0,3.3,14.0,32.0,30.89,20.53
2016,3,5,7,45,0.0,44.0,3.45,14.5,44.0,42.5,30.57
2016,3,5,8,0,0.0,56.0,3.6,15.0,56.0,54.11,40.47
2016,3,5,8,15,0.0,67.5,3.6,15.0,67.5,65.2,49.86
2016,3,5,8,30,0.0,79.0,3.6,15.0,79.0,76.25,59.07
2016,3,5,8,45,0.0,88.5,3.65,15.0,88.5,85.42,66.61
2016,3,5,9,0,0.0,98.0,3.7,15.0,98.0,94.62,74.09
2016,3,5,9,15,0.0,87.5,3.75,15.0,87.5,84.62,65.54
2016,3,5,9,30,0.0,77.0,3.8,15.0,77.0,74.47,56.91
2016,3,5,9,45,0.0,107.0,3.9,15.5,107.0,103.52,80.69
2016,3,5,10,0,0.0,137.0,4.0,16.0,137.0,132.66,104.18
2016,3,5,10,15,0.0,113.0,4.25,16.5,113.0,109.43,84.81
2016,3,5,10,30,0.0,89.0,4.5,17.0,89.0,86.14,65.5
2016,3,5,10,45,2.5,142.0,4.75,17.5,144.0,139.55,108.74
2016,3,5,11,0,5.0,195.0,5.0,18.0,199.0,193.62,151.79
2016,3,5,11,15,2.5,174.0,5.1,18.0,176.0,171.34,133.72
2016,3,5,11,30,0.0,153.0,5.2,18.0,153.0,148.87,115.55
2016,3,5,11,45,7.0,200.0,5.3,18.5,205.5,201.15,157.26
2016,3,5,12,0,14.0,247.0,5.4,19.0,258.0,254.33,199.03
2016,3,5,12,15,35.0,286.0,5.35,18.5,312.0,318.67,250.36
2016,3,5,12,30,56.0,325.0,5.3,18.0,366.0,379.0,298.16
2016,3,5,12,45,28.0,240.0,5.3,18.0,260.5,266.87,210.01
2016,3,5,13,0,0.0,155.0,5.3,18.0,155.0,151.4,117.47
2016,3,5,13,15,0.0,151.5,5.35,17.5,151.5,148.01,115.17
2016,3,5,13,30,0.0,148.0,5.4,17.0,148.0,144.62,112.77
2016,3,5,13,45,31.5,219.5,5.5,17.0,240.0,250.74,199.38
2016,3,5,14,0,63.0,291.0,5.6,17.0,332.0,355.31,283.1
2016,3,5,14,15,43.0,260.0,5.85,16.5,287.0,305.29,243.87
2016,3,5,14,30,23.0,229.0,6.1,16.0,242.0,247.71,198.22
2016,3,5,14,45,11.5,179.5,6.35,16.0,186.0,187.06,149.28
2016,3,5,15,0,0.0,130.0,6.6,16.0,130.0,127.51,100.48
2016,3,5,15,15,0.0,87.0,6.75,15.5,87.0,84.18,65.0
2016,3,5,15,30,0.0,44.0,6.9,15.0,44.0,42.51,30.31
2016,3,5,15,45,0.0,42.5,7.05,15.0,42.5,41.05,29.18
2016,3,5,16,0,0.0,41.0,7.2,15.0,41.0,39.59,28.03
2016,3,5,16,15,0.0,35.5,7.25,14.5,35.5,34.27,23.63
2016,3,5,16,30,0.0,30.0,7.3,14.0,30.0,28.95,19.16
2016,3,5,16,45,0.0,24.0,7.35,14.0,24.0,23.15,14.16
2016,3,5,17,0,0.0,18.0,7.4,14.0,18.0,17.36,9.12
2016,3,5,17,15,0.0,12.5,7.3,14.0,12.5,12.05,4.46
2016,3,5,17,30,0.0,7.0,7.2,14.0,7.0,6.74,0.0
2016,3,5,17,45,0.0,3.5,7.1,14.0,3.5,3.37,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,28.0,16.5,1.5,9.5,19.0,14.81,0.0
2016,3,6,7,0,56.0,33.0,1.6,10.0,38.0,28.79,17.97
2016,3,6,7,15,106.5,53.5,1.8,10.5,71.0,45.75,34.77
2016,3,6,7,30,157.0,74.0,2.0,11.0,104.0,72.8,51.2
2016,3,6,7,45,194.0,94.0,2.25,11.5,142.0,106.13,76.61
2016,3,6,8,0,231.0,114.0,2.5,12.0,180.0,143.81,107.12
2016,3,6,8,15,268.5,127.5,2.6,12.0,217.5,179.99,137.53
2016,3,6,8,30,306.0,141.0,2.7,12.0,255.0,220.02,171.74
2016,3,6,8,45,521.0,122.0,2.85,12.5,346.5,293.68,230.12
2016,3,6,9,0,736.0,103.0,3.0,13.0,438.0,389.69,308.05
2016,3,6,9,15,760.5,107.0,3.05,13.0,482.0,443.16,354.2
2016,3,6,9,30,785.0,111.0,3.1,13.0,526.0,497.51,400.08
2016,3,6,9,45,804.5,113.0,3.2,13.5,565.0,548.22,441.38
2016,3,6,10,0,824.0,115.0,3.3,14.0,604.0,597.98,480.87
2016,3,6,10,15,836.0,117.5,3.3,14.0,636.0,643.06,516.41
2016,3,6,10,30,848.0,120.0,3.3,14.0,668.0,686.74,550.13
2016,3,6,10,45,854.0,123.0,3.35,14.0,692.0,725.12,579.43
2016,3,6,11,0,860.0,126.0,3.4,14.0,716.0,761.24,605.67
2016,3,6,11,15,865.5,127.0,3.4,14.0,733.5,792.49,627.65
2016,3,6,11,30,871.0,128.0,3.4,14.0,751.0,821.08,647.67
2016,3,6,11,45,480.5,237.5,3.45,14.0,582.0,641.1,509.95
2016,3,6,12,0,90.0,347.0,3.5,14.0,413.0,426.13,336.72
2016,3,6,12,15,88.0,346.5,3.55,14.0,411.5,426.64,338.02
2016,3,6,12,30,86.0,346.0,3.6,14.0,410.0,426.78,338.19
2016,3,6,12,45,174.0,344.0,3.7,14.5,470.5,509.6,404.01
2016,3,6,13,0,262.0,342.0,3.8,15.0,531.0,593.37,468.88
2016,3,6,13,15,259.5,336.5,3.85,14.5,520.0,587.17,465.11
2016,3,6,13,30,257.0,331.0,3.9,14.0,509.0,579.87,461.01
2016,3,6,13,45,157.0,310.0,3.95,14.0,418.0,463.43,370.25
2016,3,6,14,0,57.0,289.0,4.0,14.0,327.0,348.08,278.19
2016,3,6,14,15,163.0,281.0,4.05,14.0,381.0,435.15,350.83
2016,3,6,14,30,269.0,273.0,4.1,14.0,435.0,518.02,418.25
2016,3,6,14,45,309.5,247.5,4.15,14.0,424.0,516.08,418.53
2016,3,6,15,0,350.0,222.0,4.2,14.0,413.0,510.82,416.49
2016,3,6,15,15,207.0,210.5,4.1,13.5,321.0,377.87,309.76
2016,3,6,15,30,64.0,199.0,4.0,13.0,229.0,254.19,207.64
2016,3,6,15,45,32.0,164.0,3.95,13.0,179.0,193.07,157.41
2016,3,6,16,0,0.0,129.0,3.9,13.0,129.0,129.17,103.9
2016,3,6,16,15,0.0,111.0,3.75,12.5,111.0,111.02,89.12
2016,3,6,16,30,0.0,93.0,3.6,12.0,93.0,92.84,73.98
2016,3,6,16,45,0.0,74.5,3.45,11.5,74.5,74.06,58.04
2016,3,6,17,0,0.0,56.0,3.3,11.0,56.0,55.19,41.74
2016,3,6,17,15,0.0,40.0,3.3,10.5,40.0,38.95,27.48
2016,3,6,17,30,0.0,24.0,3.3,10.0,24.0,23.17,13.44
2016,3,6,17,45,0.0,12.0,3.3,10.0,12.0,11.57,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,5.5,15.5,1.7,7.5,16.0,14.75,0.0
2016,3,7,7,0,11.0,31.0,1.8,8.0,32.0,28.65,18.48
2016,3,7,7,15,31.0,51.5,1.95,8.0,57.0,46.5,35.9
2016,3,7,7,30,51.0,72.0,2.1,8.0,82.0,68.8,52.01
2016,3,7,7,45,62.5,93.5,2.3,8.0,109.5,93.59,72.77
2016,3,7,8,0,74.0,115.0,2.5,8.0,137.0,119.97,95.2
2016,3,7,8,15,82.5,136.0,2.6,8.0,164.0,146.69,118.13
2016,3,7,8,30,91.0,157.0,2.7,8.0,191.0,174.45,141.86
2016,3,7,8,45,46.0,153.5,2.85,8.5,171.0,162.17,132.5
2016,3,7,9,0,1.0,150.0,3.0,9.0,151.0,144.52,117.84
2016,3,7,9,15,23.0,185.5,3.0,9.0,198.0,188.67,154.41
2016,3,7,9,30,45.0,221.0,3.0,9.0,245.0,235.94,193.16
2016,3,7,9,45,42.5,234.0,3.0,9.5,258.0,250.39,204.2
2016,3,7,10,0,40.0,247.0,3.0,10.0,271.0,264.59,214.96
2016,3,7,10,15,25.5,232.5,3.0,10.0,248.5,241.82,195.95
2016,3,7,10,30,11.0,218.0,3.0,10.0,226.0,219.36,177.16
2016,3,7,10,45,7.0,198.5,3.05,10.5,203.5,198.08,159.29
2016,3,7,11,0,3.0,179.0,3.1,11.0,181.0,176.4,141.1
2016,3,7,11,15,4.5,191.0,3.15,11.0,194.5,189.62,151.83
2016,3,7,11,30,6.0,203.0,3.2,11.0,208.0,202.99,162.59
2016,3,7,11,45,25.5,260.5,3.3,11.0,279.5,281.69,226.4
2016,3,7,12,0,45.0,318.0,3.4,11.0,351.0,358.78,287.68
2016,3,7,12,15,35.0,302.5,3.45,10.5,328.5,335.95,269.67
2016,3,7,12,30,25.0,287.0,3.5,10.0,306.0,305.45,245.79
2016,3,7,12,45,30.5,294.0,3.6,10.0,316.5,325.88,262.46
2016,3,7,13,0,36.0,301.0,3.7,10.0,327.0,339.27,273.43
2016,3,7,13,15,46.5,306.0,3.7,10.0,339.5,354.85,286.33
2016,3,7,13,30,57.0,311.0,3.7,10.0,352.0,370.39,299.21
2016,3,7,13,45,41.5,284.0,3.7,10.0,313.0,328.71,265.95
2016,3,7,14,0,26.0,257.0,3.7,10.0,274.0,278.66,225.81
2016,3,7,14,15,13.0,169.5,3.7,10.0,178.0,177.5,143.55
2016,3,7,14,30,0.0,82.0,3.7,10.0,82.0,79.34,61.68
2016,3,7,14,45,0.0,73.5,3.7,10.5,73.5,71.09,54.83
2016,3,7,15,0,0.0,65.0,3.7,11.0,65.0,62.85,47.9
2016,3,7,15,15,133.0,132.5,3.5,10.5,196.0,237.39,198.53
2016,3,7,15,30,266.0,200.0,3.3,10.0,327.0,409.89,341.32
2016,3,7,15,45,429.0,158.5,3.15,10.0,339.0,468.31,390.6
2016,3,7,16,0,592.0,117.0,3.0,10.0,351.0,507.74,423.58
2016,3,7,16,15,545.5,108.5,2.55,9.5,302.0,444.62,371.2
2016,3,7,16,30,499.0,100.0,2.1,9.0,253.0,386.95,322.53
2016,3,7,16,45,450.5,86.5,1.7,9.0,205.5,325.64,269.33
2016,3,7,17,0,402.0,73.0,1.3,9.0,158.0,268.05,218.12
2016,3,7,17,15,305.5,58.5,1.25,8.5,112.5,195.31,154.91
2016,3,7,17,30,209.0,44.0,1.2,8.0,67.0,132.37,99.18
2016,3,7,17,45,104.5,22.0,1.15,7.5,33.5,62.92,26.94
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,171.5,16.0,1.2,6.0,32.5,12.14,0.0
2016,3,8,7,0,343.0,32.0,1.2,7.0,65.0,24.8,15.63
2016,3,8,7,15,447.5,42.0,1.3,7.5,112.5,36.4,22.08
2016,3,8,7,30,552.0,52.0,1.4,8.0,160.0,80.44,43.64
2016,3,8,7,45,610.0,59.5,1.5,8.5,211.5,128.25,77.77
2016,3,8,8,0,668.0,67.0,1.6,9.0,263.0,182.38,122.57
2016,3,8,8,15,708.5,72.5,1.6,9.5,313.5,236.47,170.57
2016,3,8,8,30,749.0,78.0,1.6,10.0,364.0,295.8,223.45
2016,3,8,8,45,762.0,86.5,1.6,10.5,410.0,350.16,272.21
2016,3,8,9,0,775.0,95.0,1.6,11.0,456.0,404.73,319.72
2016,3,8,9,15,795.5,98.5,1.6,11.0,499.0,457.74,365.09
2016,3,8,9,30,816.0,102.0,1.6,11.0,542.0,511.16,409.45
2016,3,8,9,45,647.0,160.5,1.65,11.5,525.0,515.21,412.84
2016,3,8,10,0,478.0,219.0,1.7,12.0,508.0,501.84,401.42
2016,3,8,10,15,666.5,167.5,1.75,12.0,592.5,593.19,474.36
2016,3,8,10,30,855.0,116.0,1.8,12.0,677.0,694.03,552.35
2016,3,8,10,45,864.0,116.5,1.9,12.5,701.0,732.17,579.43
2016,3,8,11,0,873.0,117.0,2.0,13.0,725.0,768.17,604.01
2016,3,8,11,15,571.0,230.0,2.0,13.0,631.5,679.01,534.43
2016,3,8,11,30,269.0,343.0,2.0,13.0,538.0,568.05,445.64
2016,3,8,11,45,249.5,351.0,2.0,13.0,533.5,562.86,442.12
2016,3,8,12,0,230.0,359.0,2.0,13.0,529.0,561.56,440.58
2016,3,8,12,15,118.0,279.5,1.95,13.0,367.0,388.68,308.16
2016,3,8,12,30,6.0,200.0,1.9,13.0,205.0,201.18,158.67
2016,3,8,12,45,3.0,144.5,1.85,13.0,147.0,143.42,112.72
2016,3,8,13,0,0.0,89.0,1.8,13.0,89.0,86.18,66.03
2016,3,8,13,15,2.5,143.5,1.85,12.5,146.0,142.14,112.28
2016,3,8,13,30,5.0,198.0,1.9,12.0,203.0,199.26,158.82
2016,3,8,13,45,68.5,257.0,2.0,12.0,303.5,322.35,259.18
2016,3,8,14,0,132.0,316.0,2.1,12.0,404.0,449.57,359.35
2016,3,8,14,15,117.5,299.5,2.15,12.0,375.0,418.99,335.39
2016,3,8,14,30,103.0,283.0,2.2,12.0,346.0,379.65,305.39
2016,3,8,14,45,58.0,239.5,2.3,12.0,275.0,295.2,238.48
2016,3,8,15,0,13.0,196.0,2.4,12.0,204.0,205.84,165.97
2016,3,8,15,15,55.5,202.5,2.2,11.5,230.0,251.97,205.73
2016,3,8,15,30,98.0,209.0,2.0,11.0,256.0,288.99,237.31
2016,3,8,15,45,64.0,181.0,1.8,11.0,211.0,233.27,191.37
2016,3,8,16,0,30.0,153.0,1.6,11.0,166.0,179.82,147.04
2016,3,8,16,15,25.0,134.0,1.35,10.5,143.5,156.02,127.68
2016,3,8,16,30,20.0,115.0,1.1,10.0,121.0,127.54,103.95
2016,3,8,16,45,12.5,95.0,0.85,10.0,98.5,102.76,82.77
2016,3,8,17,0,5.0,75.0,0.6,10.0,76.0,78.57,61.83
2016,3,8,17,15,2.5,54.5,0.55,9.5,55.0,56.23,42.37
2016,3,8,17,30,0.0,34.0,0.5,9.0,34.0,33.75,22.54
2016,3,8,17,45,0.0,17.0,0.5,9.0,17.0,16.41,4.32
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,164.0,16.0,1.75,9.5,33.0,11.95,0.0
2016,3,9,7,0,328.0,32.0,1.9,10.0,66.0,24.46,15.32
2016,3,9,7,15,427.0,41.5,1.95,10.0,112.0,37.45,21.63
2016,3,9,7,30,526.0,51.0,2.0,10.0,158.0,79.88,43.24
2016,3,9,7,45,263.0,53.5,2.15,10.5,107.0,80.58,52.08
2016,3,9,8,0,0.0,56.0,2.3,11.0,56.0,54.11,41.14
2016,3,9,8,15,0.0,67.5,2.35,11.5,67.5,65.25,50.57
2016,3,9,8,30,0.0,79.0,2.4,12.0,79.0,76.3,59.75
2016,3,9,8,45,0.0,107.0,2.5,12.5,107.0,103.05,81.99
2016,3,9,9,0,0.0,135.0,2.6,13.0,135.0,129.92,103.95
2016,3,9,9,15,41.5,187.5,2.6,13.0,210.5,199.42,160.79
2016,3,9,9,30,83.0,240.0,2.6,13.0,286.0,273.58,220.54
2016,3,9,9,45,213.0,249.0,2.6,13.5,376.5,360.46,290.1
2016,3,9,10,0,343.0,258.0,2.6,14.0,467.0,459.48,367.92
2016,3,9,10,15,330.5,276.0,2.6,14.5,486.0,485.56,386.68
2016,3,9,10,30,318.0,294.0,2.6,15.0,505.0,509.94,404.08
2016,3,9,10,45,277.5,314.0,2.6,15.5,503.0,514.9,405.97
2016,3,9,11,0,237.0,334.0,2.6,16.0,501.0,512.17,402.05
2016,3,9,11,15,180.5,344.0,2.6,16.0,473.0,487.79,382.24
2016,3,9,11,30,124.0,354.0,2.6,16.0,445.0,459.86,359.6
2016,3,9,11,45,196.5,354.5,2.6,16.5,500.5,524.12,409.14
2016,3,9,12,0,269.0,355.0,2.6,17.0,556.0,597.05,463.52
2016,3,9,12,15,285.0,352.0,2.6,17.0,565.0,613.72,475.76
2016,3,9,12,30,301.0,349.0,2.6,17.0,574.0,629.6,487.8
2016,3,9,12,45,209.5,352.5,2.65,17.5,508.5,550.68,427.13
2016,3,9,13,0,118.0,356.0,2.7,18.0,443.0,477.61,370.17
2016,3,9,13,15,164.0,348.5,2.65,18.0,466.5,511.1,397.18
2016,3,9,13,30,210.0,341.0,2.6,18.0,490.0,543.63,422.73
2016,3,9,13,45,144.5,323.5,2.6,18.0,424.5,468.54,365.42
2016,3,9,14,0,79.0,306.0,2.6,18.0,359.0,385.24,301.4
2016,3,9,14,15,76.0,291.0,2.55,18.0,340.5,366.55,287.86
2016,3,9,14,30,73.0,276.0,2.5,18.0,322.0,347.68,273.84
2016,3,9,14,45,60.0,253.5,2.45,18.0,290.0,312.39,246.75
2016,3,9,15,0,47.0,231.0,2.4,18.0,258.0,277.48,219.74
2016,3,9,15,15,51.0,216.0,2.2,17.5,243.0,263.92,210.09
2016,3,9,15,30,55.0,201.0,2.0,17.0,228.0,249.99,199.95
2016,3,9,15,45,39.0,176.0,1.85,17.0,194.5,211.0,168.8
2016,3,9,16,0,23.0,151.0,1.7,17.0,161.0,166.91,133.22
2016,3,9,16,15,17.0,132.0,1.5,16.5,139.0,143.41,114.42
2016,3,9,16,30,11.0,113.0,1.3,16.0,117.0,120.37,95.64
2016,3,9,16,45,5.5,93.5,1.1,15.5,95.5,97.49,76.67
2016,3,9,17,0,0.0,74.0,0.9,15.0,74.0,75.03,57.74
2016,3,9,17,15,0.0,53.5,0.9,14.5,53.5,53.9,39.64
2016,3,9,17,30,0.0,33.0,0.9,14.0,33.0,32.41,21.01
2016,3,9,17,45,0.0,16.5,0.9,14.0,16.5,15.92,4.55
2016,3,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.5,11.0,35.5,13.13,0.54
2016,3,10,7,0,338.0,35.0,2.7,12.0,71.0,27.04,17.53
2016,3,10,7,15,437.5,44.5,2.8,12.5,118.5,42.15,23.98
2016,3,10,7,30,537.0,54.0,2.9,13.0,166.0,85.63,46.69
2016,3,10,7,45,600.5,60.5,3.0,13.5,217.0,132.89,80.7
2016,3,10,8,0,664.0,67.0,3.1,14.0,268.0,187.09,125.28
2016,3,10,8,15,437.0,114.5,3.3,14.5,256.0,213.59,159.09
2016,3,10,8,30,210.0,162.0,3.5,15.0,244.0,215.82,169.46
2016,3,10,8,45,192.5,185.0,3.7,15.5,268.0,243.97,193.69
2016,3,10,9,0,175.0,208.0,3.9,16.0,292.0,270.23,215.54
2016,3,10,9,15,143.0,228.0,4.0,16.5,300.5,285.14,227.59
2016,3,10,9,30,111.0,248.0,4.1,17.0,309.0,295.75,235.56
2016,3,10,9,45,111.5,266.0,4.2,17.5,330.5,319.94,254.16
2016,3,10,10,0,112.0,284.0,4.3,18.0,352.0,344.06,272.41
2016,3,10,10,15,56.0,201.5,4.3,18.0,235.5,233.02,184.26
2016,3,10,10,30,0.0,119.0,4.3,18.0,119.0,115.3,88.67
2016,3,10,10,45,0.0,140.5,4.3,18.5,141.0,136.33,105.39
2016,3,10,11,0,0.0,162.0,4.3,19.0,163.0,157.47,121.91
2016,3,10,11,15,0.0,142.0,4.2,19.0,142.5,137.95,106.18
2016,3,10,11,30,0.0,122.0,4.1,19.0,122.0,118.4,90.46
2016,3,10,11,45,0.0,123.5,4.1,19.0,123.5,119.91,91.64
2016,3,10,12,0,0.0,125.0,4.1,19.0,125.0,121.42,92.82
2016,3,10,12,15,0.0,82.5,4.05,19.0,82.5,79.89,59.4
2016,3,10,12,30,0.0,40.0,4.0,19.0,40.0,38.7,26.01
2016,3,10,12,45,0.0,50.0,3.95,19.0,50.0,48.39,33.93
2016,3,10,13,0,0.0,60.0,3.9,19.0,60.0,58.07,41.82
2016,3,10,13,15,0.0,77.0,3.75,19.0,77.0,74.54,55.22
2016,3,10,13,30,0.0,94.0,3.6,19.0,94.0,91.02,68.6
2016,3,10,13,45,4.5,155.0,3.45,19.0,158.5,155.52,120.64
2016,3,10,14,0,9.0,216.0,3.3,19.0,223.0,221.61,173.17
2016,3,10,14,15,4.5,148.0,3.1,18.5,151.5,148.65,115.49
2016,3,10,14,30,0.0,80.0,2.9,18.0,80.0,77.41,58.13
2016,3,10,14,45,0.0,101.5,2.75,18.0,101.5,98.48,75.54
2016,3,10,15,0,0.0,123.0,2.6,18.0,123.0,120.21,93.4
2016,3,10,15,15,0.0,109.0,2.35,17.5,109.0,106.24,82.38
2016,3,10,15,30,0.0,95.0,2.1,17.0,95.0,92.28,71.3
2016,3,10,15,45,0.0,60.5,1.9,17.0,60.5,58.47,43.46
2016,3,10,16,0,0.0,26.0,1.7,17.0,26.0,25.1,15.58
2016,3,10,16,15,0.0,22.5,1.5,16.5,22.5,21.71,12.82
2016,3,10,16,30,0.0,19.0,1.3,16.0,19.0,18.33,10.0
2016,3,10,16,45,0.0,15.5,1.15,16.0,15.5,14.95,7.12
2016,3,10,17,0,0.0,12.0,1.0,16.0,12.0,11.57,4.19
2016,3,10,17,15,0.0,8.5,1.05,15.5,8.5,8.19,1.26
2016,3,10,17,30,0.0,5.0,1.1,15.0,5.0,4.82,0.0
2016,3,10,17,45,0.0,2.5,1.2,14.5,2.5,2.41,0.0
2016,3,10,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,11.0,9.5,9.16,0.0
2016,3,11,7,0,0.0,19.0,5.0,11.0,19.0,18.33,10.21
2016,3,11,7,15,0.0,31.0,4.9,11.0,31.0,29.93,19.82
2016,3,11,7,30,0.0,43.0,4.8,11.0,43.0,41.53,30.1
2016,3,11,7,45,0.0,56.0,4.7,11.0,56.0,54.12,41.1
2016,3,11,8,0,0.0,69.0,4.6,11.0,69.0,66.52,51.8
2016,3,11,8,15,0.0,82.0,4.55,11.0,82.0,78.97,62.39
2016,3,11,8,30,0.0,95.0,4.5,11.0,95.0,91.48,72.88
2016,3,11,8,45,0.0,77.5,4.45,11.0,77.5,74.94,58.6
2016,3,11,9,0,0.0,60.0,4.4,11.0,60.0,57.99,44.02
2016,3,11,9,15,0.0,67.5,4.45,11.0,67.5,65.26,50.06
2016,3,11,9,30,0.0,75.0,4.5,11.0,75.0,72.54,56.06
2016,3,11,9,45,0.0,56.0,4.6,11.5,56.0,54.15,40.3
2016,3,11,10,0,0.0,37.0,4.7,12.0,37.0,35.77,24.63
2016,3,11,10,15,0.0,29.5,4.9,12.0,29.5,28.52,18.46
2016,3,11,10,30,0.0,22.0,5.1,12.0,22.0,21.27,12.31
2016,3,11,10,45,122.5,181.0,5.3,12.5,268.0,268.9,220.06
2016,3,11,11,0,245.0,340.0,5.5,13.0,514.0,525.81,424.3
2016,3,11,11,15,122.5,181.5,5.55,13.0,268.5,278.51,226.7
2016,3,11,11,30,0.0,23.0,5.6,13.0,23.0,22.25,12.95
2016,3,11,11,45,2.5,106.0,5.65,13.0,108.0,104.83,81.64
2016,3,11,12,0,5.0,189.0,5.7,13.0,193.0,188.85,150.33
2016,3,11,12,15,33.5,267.0,5.6,13.0,293.0,297.72,238.84
2016,3,11,12,30,62.0,345.0,5.5,13.0,393.0,405.57,324.61
2016,3,11,12,45,59.5,339.0,5.4,13.0,384.5,398.79,318.97
2016,3,11,13,0,57.0,333.0,5.3,13.0,376.0,391.71,313.43
2016,3,11,13,15,238.0,316.0,5.4,13.0,487.5,549.73,443.41
2016,3,11,13,30,419.0,299.0,5.5,13.0,599.0,696.81,561.15
2016,3,11,13,45,475.0,266.0,5.65,13.0,596.0,707.86,572.03
2016,3,11,14,0,531.0,233.0,5.8,13.0,593.0,715.19,580.72
2016,3,11,14,15,589.5,201.5,5.7,12.5,584.0,721.96,589.25
2016,3,11,14,30,648.0,170.0,5.6,12.0,575.0,728.02,597.1
2016,3,11,14,45,760.5,126.5,5.55,12.0,575.0,754.27,618.87
2016,3,11,15,0,873.0,83.0,5.5,12.0,575.0,763.68,627.24
2016,3,11,15,15,436.5,56.0,5.25,11.5,302.0,391.33,331.19
2016,3,11,15,30,0.0,29.0,5.0,11.0,29.0,28.01,18.31
2016,3,11,15,45,19.5,95.0,4.8,11.0,103.0,108.59,87.77
2016,3,11,16,0,39.0,161.0,4.6,11.0,177.0,194.18,160.29
2016,3,11,16,15,33.5,141.5,4.35,10.5,154.0,169.16,139.52
2016,3,11,16,30,28.0,122.0,4.1,10.0,131.0,144.52,118.91
2016,3,11,16,45,18.5,101.0,3.9,9.5,106.5,111.99,91.16
2016,3,11,17,0,9.0,80.0,3.7,9.0,82.0,85.5,68.23
2016,3,11,17,15,4.5,59.0,3.55,8.5,60.0,61.68,47.32
2016,3,11,17,30,0.0,38.0,3.4,8.0,38.0,37.96,26.36
2016,3,11,17,45,0.0,21.5,3.3,8.0,21.5,20.78,9.28
2016,3,11,18,0,0.0,5.0,3.2,8.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,8.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,40.0,23.0,1.85,7.5,27.5,20.57,8.35
2016,3,12,7,0,80.0,46.0,2.1,8.0,55.0,39.35,28.95
2016,3,12,7,15,125.5,67.5,2.25,8.0,90.5,61.27,44.63
2016,3,12,7,30,171.0,89.0,2.4,8.0,126.0,91.28,66.45
2016,3,12,7,45,205.0,109.5,2.6,8.5,165.5,126.49,94.51
2016,3,12,8,0,239.0,130.0,2.8,9.0,205.0,165.68,127.14
2016,3,12,8,15,280.5,141.5,2.9,9.0,244.0,202.58,158.55
2016,3,12,8,30,322.0,153.0,3.0,9.0,283.0,243.7,194.0
2016,3,12,8,45,180.0,173.5,3.2,9.5,247.5,230.51,186.99
2016,3,12,9,0,38.0,194.0,3.4,10.0,212.0,201.3,164.19
2016,3,12,9,15,27.5,199.5,3.45,10.5,213.5,204.75,166.58
2016,3,12,9,30,17.0,205.0,3.5,11.0,215.0,206.4,167.25
2016,3,12,9,45,23.0,225.0,3.6,11.5,239.0,230.36,186.23
2016,3,12,10,0,29.0,245.0,3.7,12.0,263.0,256.53,206.78
2016,3,12,10,15,25.0,248.5,3.75,12.0,265.0,257.48,207.11
2016,3,12,10,30,21.0,252.0,3.8,12.0,267.0,259.61,208.45
2016,3,12,10,45,40.0,286.0,3.85,12.0,315.0,311.52,250.1
2016,3,12,11,0,59.0,320.0,3.9,12.0,363.0,362.48,290.44
2016,3,12,11,15,76.0,337.0,3.9,12.0,393.0,396.02,316.79
2016,3,12,11,30,93.0,354.0,3.9,12.0,423.0,430.44,343.75
2016,3,12,11,45,129.5,364.5,3.9,12.5,462.0,480.92,382.84
2016,3,12,12,0,166.0,375.0,3.9,13.0,501.0,527.04,418.11
2016,3,12,12,15,90.0,314.5,3.95,13.0,382.5,395.64,315.34
2016,3,12,12,30,14.0,254.0,4.0,13.0,264.0,262.42,208.53
2016,3,12,12,45,14.0,254.0,4.05,13.0,264.5,262.9,209.33
2016,3,12,13,0,14.0,254.0,4.1,13.0,265.0,263.34,209.83
2016,3,12,13,15,7.0,161.5,4.2,13.0,167.0,164.03,130.0
2016,3,12,13,30,0.0,69.0,4.3,13.0,69.0,66.79,50.1
2016,3,12,13,45,3.0,136.0,4.4,13.0,138.5,135.2,106.84
2016,3,12,14,0,6.0,203.0,4.5,13.0,208.0,205.62,164.43
2016,3,12,14,15,11.5,215.5,4.5,13.0,223.5,223.45,179.24
2016,3,12,14,30,17.0,228.0,4.5,13.0,239.0,241.41,194.26
2016,3,12,14,45,10.0,201.5,4.5,13.0,207.5,208.47,167.67
2016,3,12,15,0,3.0,175.0,4.5,13.0,176.0,175.87,141.2
2016,3,12,15,15,8.5,176.5,4.3,13.0,180.5,182.15,146.93
2016,3,12,15,30,14.0,178.0,4.1,13.0,185.0,188.36,152.55
2016,3,12,15,45,7.0,139.0,3.9,13.0,142.5,142.74,114.96
2016,3,12,16,0,0.0,100.0,3.7,13.0,100.0,97.97,77.64
2016,3,12,16,15,0.0,86.5,3.55,12.5,86.5,84.51,66.64
2016,3,12,16,30,0.0,73.0,3.4,12.0,73.0,71.05,55.43
2016,3,12,16,45,0.0,60.0,3.25,12.0,60.0,58.1,44.37
2016,3,12,17,0,0.0,47.0,3.1,12.0,47.0,45.4,33.36
2016,3,12,17,15,0.0,34.5,3.05,11.5,34.5,33.31,22.79
2016,3,12,17,30,0.0,22.0,3.0,11.0,22.0,21.23,12.14
2016,3,12,17,45,0.0,12.5,3.0,11.0,12.5,12.05,3.2
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.96,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.93,0.0
2016,3,13,7,15,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,3,13,7,30,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2016,3,13,7,45,0.0,8.0,2.95,12.5,8.0,7.71,1.01
2016,3,13,8,0,0.0,10.0,3.0,13.0,10.0,9.64,2.66
2016,3,13,8,15,0.0,11.5,3.0,13.0,11.5,11.09,3.9
2016,3,13,8,30,0.0,13.0,3.0,13.0,13.0,12.54,5.12
2016,3,13,8,45,0.0,35.5,3.05,13.0,35.5,34.28,23.67
2016,3,13,9,0,0.0,58.0,3.1,13.0,58.0,56.06,42.03
2016,3,13,9,15,0.0,72.5,3.15,13.0,72.5,70.11,53.7
2016,3,13,9,30,0.0,87.0,3.2,13.0,87.0,84.17,65.3
2016,3,13,9,45,0.0,69.5,3.3,13.0,69.5,67.22,50.97
2016,3,13,10,0,0.0,52.0,3.4,13.0,52.0,50.28,36.7
2016,3,13,10,15,0.0,104.5,3.45,13.0,104.5,101.18,78.95
2016,3,13,10,30,0.0,157.0,3.5,13.0,157.0,152.31,120.71
2016,3,13,10,45,0.0,158.0,3.6,13.0,158.5,153.41,121.36
2016,3,13,11,0,0.0,159.0,3.7,13.0,160.0,154.5,122.11
2016,3,13,11,15,4.0,186.0,3.75,13.0,190.0,184.29,146.28
2016,3,13,11,30,8.0,213.0,3.8,13.0,220.0,214.5,170.58
2016,3,13,11,45,8.0,213.5,3.9,13.0,220.5,215.39,171.18
2016,3,13,12,0,8.0,214.0,4.0,13.0,221.0,216.26,171.85
2016,3,13,12,15,13.0,244.0,4.05,13.0,254.5,250.98,199.78
2016,3,13,12,30,18.0,274.0,4.1,13.0,288.0,286.16,227.84
2016,3,13,12,45,21.0,281.0,4.2,13.5,297.0,296.51,235.77
2016,3,13,13,0,24.0,288.0,4.3,14.0,306.0,306.92,243.81
2016,3,13,13,15,35.0,300.5,4.25,14.0,326.5,338.75,269.3
2016,3,13,13,30,46.0,313.0,4.2,14.0,347.0,362.88,288.66
2016,3,13,13,45,135.5,319.0,4.2,14.0,413.5,456.77,365.05
2016,3,13,14,0,225.0,325.0,4.2,14.0,480.0,539.77,431.54
2016,3,13,14,15,212.0,311.0,4.1,14.0,451.5,511.5,409.61
2016,3,13,14,30,199.0,297.0,4.0,14.0,423.0,482.84,387.9
2016,3,13,14,45,99.5,206.0,3.9,14.0,269.0,299.32,242.43
2016,3,13,15,0,0.0,115.0,3.8,14.0,115.0,112.06,87.91
2016,3,13,15,15,0.0,100.0,3.65,13.5,100.0,97.12,76.09
2016,3,13,15,30,0.0,85.0,3.5,13.0,85.0,82.22,63.99
2016,3,13,15,45,0.0,104.5,3.4,13.0,104.5,102.12,80.92
2016,3,13,16,0,0.0,124.0,3.3,13.0,124.0,123.04,98.68
2016,3,13,16,15,0.0,107.5,3.1,13.0,107.5,106.5,85.01
2016,3,13,16,30,0.0,91.0,2.9,13.0,91.0,89.94,71.2
2016,3,13,16,45,0.0,75.0,2.75,13.0,75.0,73.88,57.61
2016,3,13,17,0,0.0,59.0,2.6,13.0,59.0,57.79,43.78
2016,3,13,17,15,0.0,43.5,2.55,12.5,43.5,42.17,30.23
2016,3,13,17,30,0.0,28.0,2.5,12.0,28.0,27.03,16.97
2016,3,13,17,45,0.0,16.5,2.5,12.0,16.5,15.92,6.29
2016,3,13,18,0,0.0,5.0,2.5,12.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,2.45,12.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
