Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.45,8.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.6,9.0,12.0,11.8,0.0
2016,3,14,6,45,87.5,30.5,1.8,9.5,42.0,25.31,13.92
2016,3,14,7,0,175.0,49.0,2.0,10.0,72.0,39.81,29.4
2016,3,14,7,15,235.5,67.5,2.1,10.0,113.0,64.54,44.07
2016,3,14,7,30,296.0,86.0,2.2,10.0,154.0,100.33,68.29
2016,3,14,7,45,332.5,103.5,2.3,10.0,197.5,140.99,100.67
2016,3,14,8,0,369.0,121.0,2.4,10.0,241.0,185.78,138.6
2016,3,14,8,15,424.0,125.5,2.45,10.0,284.5,227.53,174.46
2016,3,14,8,30,479.0,130.0,2.5,10.0,328.0,274.82,215.59
2016,3,14,8,45,556.5,126.0,2.55,10.5,382.5,328.59,261.38
2016,3,14,9,0,634.0,122.0,2.6,11.0,437.0,388.56,311.91
2016,3,14,9,15,479.5,180.5,2.6,11.0,431.0,403.87,326.58
2016,3,14,9,30,325.0,239.0,2.6,11.0,425.0,403.09,326.28
2016,3,14,9,45,407.5,233.0,2.6,11.5,481.0,463.13,374.27
2016,3,14,10,0,490.0,227.0,2.6,12.0,537.0,528.16,425.14
2016,3,14,10,15,564.0,212.5,2.6,12.0,586.0,584.66,469.63
2016,3,14,10,30,638.0,198.0,2.6,12.0,635.0,646.67,517.64
2016,3,14,10,45,601.5,220.5,2.6,12.5,644.5,666.93,530.7
2016,3,14,11,0,565.0,243.0,2.6,13.0,654.0,681.73,539.68
2016,3,14,11,15,592.0,241.0,2.6,13.0,679.5,719.31,567.71
2016,3,14,11,30,619.0,239.0,2.6,13.0,705.0,757.9,595.95
2016,3,14,11,45,571.5,259.5,2.6,13.5,693.0,753.23,590.0
2016,3,14,12,0,524.0,280.0,2.6,14.0,681.0,746.43,582.77
2016,3,14,12,15,706.5,206.0,2.6,14.0,747.5,839.51,654.15
2016,3,14,12,30,889.0,132.0,2.6,14.0,814.0,927.27,714.8
2016,3,14,12,45,694.5,207.0,2.65,14.5,736.5,845.5,656.14
2016,3,14,13,0,500.0,282.0,2.7,15.0,659.0,753.38,585.8
2016,3,14,13,15,676.0,210.5,2.75,15.0,709.0,836.99,651.94
2016,3,14,13,30,852.0,139.0,2.8,15.0,759.0,909.32,703.09
2016,3,14,13,45,844.5,136.5,2.85,15.0,735.0,893.51,692.55
2016,3,14,14,0,837.0,134.0,2.9,15.0,711.0,874.57,680.67
2016,3,14,14,15,824.5,131.5,2.9,14.5,679.0,848.41,664.62
2016,3,14,14,30,812.0,129.0,2.9,14.0,647.0,819.59,646.61
2016,3,14,14,45,743.5,133.5,2.95,14.0,587.0,754.76,601.26
2016,3,14,15,0,675.0,138.0,3.0,14.0,527.0,687.51,553.43
2016,3,14,15,15,627.0,139.5,2.95,13.5,479.0,633.51,513.86
2016,3,14,15,30,579.0,141.0,2.9,13.0,431.0,580.25,473.92
2016,3,14,15,45,624.0,123.5,2.9,13.0,409.0,570.11,467.43
2016,3,14,16,0,669.0,106.0,2.9,13.0,387.0,554.47,455.76
2016,3,14,16,15,626.5,99.5,2.65,12.5,336.5,493.91,407.3
2016,3,14,16,30,584.0,93.0,2.4,12.0,286.0,435.28,359.31
2016,3,14,16,45,521.0,84.5,2.15,11.5,235.0,366.68,301.9
2016,3,14,17,0,458.0,76.0,1.9,11.0,184.0,301.71,246.03
2016,3,14,17,15,367.5,63.5,1.8,10.5,136.0,229.01,183.02
2016,3,14,17,30,277.0,51.0,1.7,10.0,88.0,165.42,126.97
2016,3,14,17,45,138.5,33.5,1.65,9.5,52.0,86.41,57.24
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.6,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.05,5.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.1,6.0,15.0,14.74,0.0
2016,3,15,6,45,172.5,29.5,1.15,7.0,52.5,22.81,12.85
2016,3,15,7,0,345.0,44.0,1.2,8.0,90.0,33.96,24.61
2016,3,15,7,15,434.0,54.5,1.25,8.5,138.5,60.37,35.28
2016,3,15,7,30,523.0,65.0,1.3,9.0,187.0,105.62,63.28
2016,3,15,7,45,590.0,70.5,1.4,9.5,239.5,153.01,99.62
2016,3,15,8,0,657.0,76.0,1.5,10.0,292.0,207.79,145.79
2016,3,15,8,15,695.0,81.5,1.6,10.5,343.0,261.79,193.96
2016,3,15,8,30,733.0,87.0,1.7,11.0,394.0,319.24,244.96
2016,3,15,8,45,765.5,89.0,1.8,12.0,442.5,375.77,294.02
2016,3,15,9,0,798.0,91.0,1.9,13.0,491.0,432.83,342.16
2016,3,15,9,15,817.0,94.0,1.95,13.5,534.5,486.22,386.55
2016,3,15,9,30,836.0,97.0,2.0,14.0,578.0,539.78,429.68
2016,3,15,9,45,852.5,98.5,2.15,14.5,616.5,590.29,469.66
2016,3,15,10,0,869.0,100.0,2.3,15.0,655.0,640.12,508.12
2016,3,15,10,15,879.0,102.0,2.35,15.0,686.5,684.37,542.0
2016,3,15,10,30,889.0,104.0,2.4,15.0,718.0,727.34,573.62
2016,3,15,10,45,897.5,104.5,2.5,15.5,742.5,765.73,599.71
2016,3,15,11,0,906.0,105.0,2.6,16.0,767.0,801.84,623.98
2016,3,15,11,15,910.5,106.0,2.65,16.0,783.5,832.8,645.34
2016,3,15,11,30,915.0,107.0,2.7,16.0,800.0,860.9,664.69
2016,3,15,11,45,918.5,106.5,2.75,16.0,808.5,883.58,680.31
2016,3,15,12,0,922.0,106.0,2.8,16.0,817.0,903.06,693.81
2016,3,15,12,15,922.0,106.0,2.85,16.0,817.5,916.72,703.41
2016,3,15,12,30,922.0,106.0,2.9,16.0,818.0,926.92,710.8
2016,3,15,12,45,925.5,103.0,2.95,16.5,811.5,933.49,714.5
2016,3,15,13,0,929.0,100.0,3.0,17.0,805.0,936.5,715.92
2016,3,15,13,15,925.0,99.5,3.0,17.0,789.0,931.98,713.29
2016,3,15,13,30,921.0,99.0,3.0,17.0,773.0,923.93,708.43
2016,3,15,13,45,916.0,97.0,3.0,17.0,749.5,909.88,699.57
2016,3,15,14,0,911.0,95.0,3.0,17.0,726.0,892.46,688.51
2016,3,15,14,15,902.0,93.5,2.95,16.5,695.5,868.95,674.19
2016,3,15,14,30,893.0,92.0,2.9,16.0,665.0,842.45,657.78
2016,3,15,14,45,880.5,90.0,2.9,16.0,627.5,809.79,636.01
2016,3,15,15,0,868.0,88.0,2.9,16.0,590.0,774.69,612.37
2016,3,15,15,15,850.5,85.0,2.7,15.5,546.5,737.04,586.67
2016,3,15,15,30,833.0,82.0,2.5,15.0,503.0,693.05,556.0
2016,3,15,15,45,809.5,78.5,2.4,15.0,455.5,643.06,519.69
2016,3,15,16,0,786.0,75.0,2.3,15.0,408.0,592.45,480.67
2016,3,15,16,15,751.5,70.5,2.0,14.5,357.0,533.9,434.47
2016,3,15,16,30,717.0,66.0,1.7,14.0,306.0,476.36,387.72
2016,3,15,16,45,668.0,60.5,1.45,13.5,254.0,414.05,335.84
2016,3,15,17,0,619.0,55.0,1.2,13.0,202.0,353.04,283.36
2016,3,15,17,15,536.5,47.0,1.2,12.0,152.0,279.56,220.62
2016,3,15,17,30,454.0,39.0,1.2,11.0,102.0,213.85,162.53
2016,3,15,17,45,309.0,27.0,1.2,10.5,61.5,134.14,90.28
2016,3,15,18,0,164.0,15.0,1.2,10.0,21.0,61.45,0.0
2016,3,15,18,15,82.0,7.5,1.2,9.5,10.5,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,65.5,7.5,0.9,6.5,9.5,7.37,0.0
2016,3,16,6,30,131.0,15.0,0.9,7.0,19.0,11.61,0.0
2016,3,16,6,45,278.0,28.0,0.95,8.0,59.0,21.5,12.19
2016,3,16,7,0,425.0,41.0,1.0,9.0,99.0,30.72,21.73
2016,3,16,7,15,510.5,49.5,1.2,9.5,149.5,60.85,32.66
2016,3,16,7,30,596.0,58.0,1.4,10.0,200.0,108.76,62.36
2016,3,16,7,45,649.5,64.0,1.6,11.0,252.5,158.98,101.66
2016,3,16,8,0,703.0,70.0,1.8,12.0,305.0,214.93,149.38
2016,3,16,8,15,739.5,75.0,1.9,12.5,357.0,272.45,200.57
2016,3,16,8,30,776.0,80.0,2.0,13.0,409.0,331.26,252.71
2016,3,16,8,45,801.5,83.5,2.1,13.5,457.5,387.32,301.96
2016,3,16,9,0,827.0,87.0,2.2,14.0,506.0,444.76,351.0
2016,3,16,9,15,845.5,90.0,2.25,14.5,550.0,499.38,396.31
2016,3,16,9,30,864.0,93.0,2.3,15.0,594.0,554.06,440.2
2016,3,16,9,45,877.5,95.5,2.35,15.5,632.0,605.1,480.01
2016,3,16,10,0,891.0,98.0,2.4,16.0,670.0,654.74,517.62
2016,3,16,10,15,900.5,99.5,2.4,16.0,702.0,699.49,551.4
2016,3,16,10,30,910.0,101.0,2.4,16.0,734.0,742.38,582.05
2016,3,16,10,45,917.0,102.0,2.45,16.5,758.0,780.87,607.64
2016,3,16,11,0,924.0,103.0,2.5,17.0,782.0,816.91,631.29
2016,3,16,11,15,928.0,104.0,2.5,17.0,798.5,847.93,652.1
2016,3,16,11,30,932.0,105.0,2.5,17.0,815.0,875.99,670.83
2016,3,16,11,45,934.5,105.0,2.55,17.5,823.5,898.65,684.98
2016,3,16,12,0,937.0,105.0,2.6,18.0,832.0,918.02,696.93
2016,3,16,12,15,936.5,105.0,2.6,18.0,831.5,931.38,705.78
2016,3,16,12,30,936.0,105.0,2.6,18.0,831.0,941.21,712.4
2016,3,16,12,45,939.5,101.5,2.6,18.5,824.0,947.27,715.27
2016,3,16,13,0,943.0,98.0,2.6,19.0,817.0,949.7,715.86
2016,3,16,13,15,938.5,97.5,2.6,19.0,800.5,944.62,712.91
2016,3,16,13,30,934.0,97.0,2.6,19.0,784.0,935.96,707.75
2016,3,16,13,45,927.5,95.5,2.6,19.0,759.5,920.94,698.43
2016,3,16,14,0,921.0,94.0,2.6,19.0,735.0,902.54,686.94
2016,3,16,14,15,911.0,92.5,2.55,19.0,703.5,877.92,670.85
2016,3,16,14,30,901.0,91.0,2.5,19.0,672.0,850.32,652.77
2016,3,16,14,45,888.0,88.5,2.5,19.0,633.5,816.39,630.63
2016,3,16,15,0,875.0,86.0,2.5,19.0,595.0,780.03,606.64
2016,3,16,15,15,857.0,83.5,2.35,18.5,551.5,742.23,581.55
2016,3,16,15,30,839.0,81.0,2.2,18.0,508.0,698.14,551.59
2016,3,16,15,45,814.5,77.5,2.05,18.0,460.0,647.16,515.07
2016,3,16,16,0,790.0,74.0,1.9,18.0,412.0,595.61,475.78
2016,3,16,16,15,755.5,70.0,1.65,17.0,360.5,537.35,431.52
2016,3,16,16,30,721.0,66.0,1.4,16.0,309.0,480.09,386.52
2016,3,16,16,45,670.5,60.0,1.2,15.5,257.0,413.97,332.57
2016,3,16,17,0,620.0,54.0,1.0,15.0,205.0,353.51,281.28
2016,3,16,17,15,539.5,46.5,1.0,14.5,154.5,281.17,219.76
2016,3,16,17,30,459.0,39.0,1.0,14.0,104.0,216.4,162.85
2016,3,16,17,45,319.0,27.0,1.0,13.5,63.0,137.5,92.78
2016,3,16,18,0,179.0,15.0,1.0,13.0,22.0,65.7,0.0
2016,3,16,18,15,89.5,7.5,1.0,12.5,11.0,24.03,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,8.0,0.95,9.5,11.5,7.86,0.0
2016,3,17,6,30,183.0,16.0,1.0,10.0,23.0,12.36,0.0
2016,3,17,6,45,325.0,27.5,1.05,11.0,64.5,20.75,11.7
2016,3,17,7,0,467.0,39.0,1.1,12.0,106.0,28.56,19.61
2016,3,17,7,15,549.0,47.0,1.15,12.5,157.0,62.59,31.74
2016,3,17,7,30,631.0,55.0,1.2,13.0,208.0,112.26,62.83
2016,3,17,7,45,681.5,60.5,1.3,13.5,261.5,165.73,105.01
2016,3,17,8,0,732.0,66.0,1.4,14.0,315.0,222.37,153.39
2016,3,17,8,15,766.5,70.5,1.45,14.5,367.0,278.69,203.29
2016,3,17,8,30,801.0,75.0,1.5,15.0,419.0,337.96,255.27
2016,3,17,8,45,825.5,78.5,1.6,16.0,467.5,395.02,304.17
2016,3,17,9,0,850.0,82.0,1.7,17.0,516.0,453.31,352.43
2016,3,17,9,15,868.0,84.5,1.65,17.5,560.5,508.35,396.77
2016,3,17,9,30,886.0,87.0,1.6,18.0,605.0,563.78,439.7
2016,3,17,9,45,898.0,89.5,1.6,18.5,643.0,614.54,477.96
2016,3,17,10,0,910.0,92.0,1.6,19.0,681.0,664.11,514.11
2016,3,17,10,15,919.5,93.5,1.55,19.0,713.0,709.57,546.88
2016,3,17,10,30,929.0,95.0,1.5,19.0,745.0,753.12,575.91
2016,3,17,10,45,935.0,96.5,1.45,19.5,769.0,791.96,599.83
2016,3,17,11,0,941.0,98.0,1.4,20.0,793.0,828.24,621.63
2016,3,17,11,15,945.0,98.5,1.3,20.0,809.5,859.14,640.07
2016,3,17,11,30,949.0,99.0,1.2,20.0,826.0,887.02,656.27
2016,3,17,11,45,950.5,99.5,1.2,20.5,834.0,909.62,669.1
2016,3,17,12,0,952.0,100.0,1.2,21.0,842.0,928.83,679.78
2016,3,17,12,15,951.5,100.0,1.2,21.0,842.0,942.3,688.14
2016,3,17,12,30,951.0,100.0,1.2,21.0,842.0,952.18,694.38
2016,3,17,12,45,949.5,99.0,1.2,21.5,833.5,956.46,695.88
2016,3,17,13,0,948.0,98.0,1.2,22.0,825.0,957.08,695.24
2016,3,17,13,15,943.5,97.5,1.2,22.0,808.5,951.9,692.42
2016,3,17,13,30,939.0,97.0,1.2,22.0,792.0,943.13,687.5
2016,3,17,13,45,932.0,95.5,1.25,22.0,767.5,927.54,679.14
2016,3,17,14,0,925.0,94.0,1.3,22.0,743.0,908.55,668.68
2016,3,17,14,15,915.5,92.5,1.3,22.0,711.0,884.19,654.01
2016,3,17,14,30,906.0,91.0,1.3,22.0,679.0,856.82,637.4
2016,3,17,14,45,892.5,89.0,1.3,22.0,640.5,822.84,616.31
2016,3,17,15,0,879.0,87.0,1.3,22.0,602.0,786.44,593.47
2016,3,17,15,15,861.0,84.5,1.25,21.5,558.0,748.43,569.84
2016,3,17,15,30,843.0,82.0,1.2,21.0,514.0,704.11,541.44
2016,3,17,15,45,818.5,78.5,1.2,21.0,465.5,652.86,507.12
2016,3,17,16,0,794.0,75.0,1.2,21.0,417.0,601.05,469.82
2016,3,17,16,15,759.5,71.0,1.1,20.5,365.5,542.49,426.4
2016,3,17,16,30,725.0,67.0,1.0,20.0,314.0,484.92,382.28
2016,3,17,16,45,675.5,61.0,0.95,19.5,261.5,418.96,330.41
2016,3,17,17,0,626.0,55.0,0.9,19.0,209.0,358.58,280.79
2016,3,17,17,15,546.0,47.5,0.95,18.0,158.0,285.93,220.7
2016,3,17,17,30,466.0,40.0,1.0,17.0,107.0,220.76,164.7
2016,3,17,17,45,329.0,28.0,1.05,16.5,65.5,142.03,96.01
2016,3,17,18,0,192.0,16.0,1.1,16.0,24.0,70.65,0.0
2016,3,17,18,15,96.0,8.0,1.1,15.5,12.0,25.86,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.0,9.0,1.3,9.0,13.0,8.85,0.0
2016,3,18,6,30,184.0,18.0,1.5,10.0,26.0,14.04,0.0
2016,3,18,6,45,319.5,30.0,1.75,11.0,68.0,22.81,13.67
2016,3,18,7,0,455.0,42.0,2.0,12.0,110.0,30.98,21.78
2016,3,18,7,15,536.0,50.5,2.0,12.0,161.0,67.41,35.41
2016,3,18,7,30,617.0,59.0,2.0,12.0,212.0,117.02,67.55
2016,3,18,7,45,308.5,80.5,2.0,12.5,157.0,122.3,85.35
2016,3,18,8,0,0.0,102.0,2.0,13.0,102.0,97.31,77.31
2016,3,18,8,15,4.0,126.5,1.95,13.5,128.5,121.71,97.32
2016,3,18,8,30,8.0,151.0,1.9,14.0,155.0,146.74,117.46
2016,3,18,8,45,22.0,178.5,1.9,14.5,189.5,179.08,143.18
2016,3,18,9,0,36.0,206.0,1.9,15.0,224.0,212.67,169.63
2016,3,18,9,15,58.0,234.0,1.9,15.0,267.0,253.03,201.58
2016,3,18,9,30,80.0,262.0,1.9,15.0,310.0,295.78,235.1
2016,3,18,9,45,276.5,252.0,1.9,15.5,430.5,409.29,325.05
2016,3,18,10,0,473.0,242.0,1.9,16.0,551.0,539.52,424.97
2016,3,18,10,15,691.5,172.5,1.9,16.0,647.5,640.58,502.97
2016,3,18,10,30,910.0,103.0,1.9,16.0,744.0,751.25,585.11
2016,3,18,10,45,916.0,105.0,1.9,16.5,768.5,789.96,609.44
2016,3,18,11,0,922.0,107.0,1.9,17.0,793.0,826.17,632.4
2016,3,18,11,15,926.5,107.5,1.85,17.0,809.5,856.95,652.14
2016,3,18,11,30,931.0,108.0,1.8,17.0,826.0,884.79,669.78
2016,3,18,11,45,931.5,109.5,1.8,17.5,834.0,907.2,682.99
2016,3,18,12,0,932.0,111.0,1.8,18.0,842.0,926.27,694.0
2016,3,18,12,15,932.0,111.0,1.8,18.0,842.0,939.9,702.8
2016,3,18,12,30,932.0,111.0,1.8,18.0,842.0,950.03,709.43
2016,3,18,12,45,919.0,116.0,1.85,18.5,831.0,950.29,708.99
2016,3,18,13,0,906.0,121.0,1.9,19.0,820.0,946.97,706.4
2016,3,18,13,15,901.5,120.5,1.9,19.0,803.5,941.92,703.59
2016,3,18,13,30,897.0,120.0,1.9,19.0,787.0,933.42,698.65
2016,3,18,13,45,887.5,119.5,1.95,19.0,762.0,922.56,692.85
2016,3,18,14,0,878.0,119.0,2.0,19.0,737.0,903.13,681.38
2016,3,18,14,15,867.5,117.0,2.05,18.5,705.5,878.14,667.47
2016,3,18,14,30,857.0,115.0,2.1,18.0,674.0,850.28,651.5
2016,3,18,14,45,844.0,111.5,2.15,18.0,636.0,816.06,629.73
2016,3,18,15,0,831.0,108.0,2.2,18.0,598.0,779.49,606.1
2016,3,18,15,15,812.0,104.5,2.2,17.5,554.0,736.31,578.16
2016,3,18,15,30,793.0,101.0,2.2,17.0,510.0,691.64,548.67
2016,3,18,15,45,713.0,101.0,2.2,16.5,443.0,610.99,490.21
2016,3,18,16,0,633.0,101.0,2.2,16.0,376.0,531.76,430.64
2016,3,18,16,15,576.5,102.5,2.0,15.5,329.5,472.77,384.4
2016,3,18,16,30,520.0,104.0,1.8,15.0,283.0,414.32,337.38
2016,3,18,16,45,483.5,91.0,1.6,14.5,236.0,357.01,290.31
2016,3,18,17,0,447.0,78.0,1.4,14.0,189.0,302.22,243.8
2016,3,18,17,15,382.5,64.0,1.3,13.0,143.0,237.87,188.91
2016,3,18,17,30,318.0,50.0,1.2,12.0,97.0,179.78,138.0
2016,3,18,17,45,159.0,36.5,1.1,11.5,60.0,101.26,71.1
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,24.13,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,12.54,0.0
2016,3,19,6,45,0.0,31.5,1.35,10.5,31.5,29.95,20.02
2016,3,19,7,0,0.0,50.0,1.5,11.0,50.0,46.7,35.86
2016,3,19,7,15,7.5,71.0,1.55,11.5,73.0,66.61,51.13
2016,3,19,7,30,15.0,92.0,1.6,12.0,96.0,87.75,68.88
2016,3,19,7,45,23.0,112.5,1.65,12.5,120.0,108.06,85.63
2016,3,19,8,0,31.0,133.0,1.7,13.0,144.0,131.07,104.47
2016,3,19,8,15,103.5,160.0,1.75,13.5,204.5,178.28,141.35
2016,3,19,8,30,176.0,187.0,1.8,14.0,265.0,235.19,186.5
2016,3,19,8,45,384.0,165.0,1.85,14.5,358.5,307.69,243.07
2016,3,19,9,0,592.0,143.0,1.9,15.0,452.0,402.76,318.39
2016,3,19,9,15,714.0,118.5,1.9,15.5,521.5,471.14,372.92
2016,3,19,9,30,836.0,94.0,1.9,16.0,591.0,550.08,434.72
2016,3,19,9,45,845.5,98.0,1.95,16.5,627.5,599.03,472.13
2016,3,19,10,0,855.0,102.0,2.0,17.0,664.0,646.73,507.71
2016,3,19,10,15,864.0,104.0,2.0,17.0,694.5,689.69,539.7
2016,3,19,10,30,873.0,106.0,2.0,17.0,725.0,731.34,568.85
2016,3,19,10,45,876.5,109.0,2.05,17.5,747.5,767.9,592.9
2016,3,19,11,0,880.0,112.0,2.1,18.0,770.0,801.92,614.99
2016,3,19,11,15,884.0,112.5,2.1,18.0,786.0,831.12,634.36
2016,3,19,11,30,888.0,113.0,2.1,18.0,802.0,857.48,651.78
2016,3,19,11,45,889.0,114.0,2.15,18.5,809.5,878.86,665.01
2016,3,19,12,0,890.0,115.0,2.2,19.0,817.0,897.06,676.16
2016,3,19,12,15,480.0,241.5,2.2,19.0,620.0,685.54,525.51
2016,3,19,12,30,70.0,368.0,2.2,19.0,423.0,437.32,334.22
2016,3,19,12,45,72.5,363.0,2.2,19.0,419.5,436.14,334.94
2016,3,19,13,0,75.0,358.0,2.2,19.0,416.0,434.67,334.18
2016,3,19,13,15,293.0,315.5,2.2,19.0,536.0,603.29,465.25
2016,3,19,13,30,511.0,273.0,2.2,19.0,656.0,760.95,582.1
2016,3,19,13,45,392.0,301.5,2.2,19.0,590.0,674.61,517.34
2016,3,19,14,0,273.0,330.0,2.2,19.0,524.0,598.65,460.5
2016,3,19,14,15,564.0,215.5,2.15,18.5,593.0,728.04,564.02
2016,3,19,14,30,855.0,101.0,2.1,18.0,662.0,835.13,642.34
2016,3,19,14,45,844.0,98.0,2.1,18.0,625.5,803.02,620.15
2016,3,19,15,0,833.0,95.0,2.1,18.0,589.0,768.47,597.48
2016,3,19,15,15,655.5,136.0,2.1,17.5,507.5,658.5,520.22
2016,3,19,15,30,478.0,177.0,2.1,17.0,426.0,550.72,439.01
2016,3,19,15,45,456.0,163.0,2.15,17.0,382.5,503.02,404.1
2016,3,19,16,0,434.0,149.0,2.2,17.0,339.0,455.59,368.09
2016,3,19,16,15,413.0,134.5,2.15,16.5,297.5,408.75,332.03
2016,3,19,16,30,392.0,120.0,2.1,16.0,256.0,362.65,295.47
2016,3,19,16,45,371.0,102.0,2.05,15.5,214.5,313.57,255.38
2016,3,19,17,0,350.0,84.0,2.0,15.0,173.0,265.66,214.87
2016,3,19,17,15,307.0,67.5,1.85,14.5,132.0,212.0,168.38
2016,3,19,17,30,264.0,51.0,1.7,14.0,91.0,162.36,124.36
2016,3,19,17,45,132.0,37.0,1.6,13.5,57.0,88.43,61.77
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,23.92,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,16.5,10.0,1.2,10.5,11.0,9.83,0.0
2016,3,20,6,30,33.0,20.0,1.4,11.0,22.0,17.99,3.09
2016,3,20,6,45,86.5,38.5,1.65,11.5,51.0,31.67,21.6
2016,3,20,7,0,140.0,57.0,1.9,12.0,80.0,46.19,35.33
2016,3,20,7,15,164.5,78.5,2.0,12.5,114.5,76.31,53.87
2016,3,20,7,30,189.0,100.0,2.1,13.0,149.0,109.69,79.51
2016,3,20,7,45,206.5,120.0,2.25,13.5,184.0,143.63,107.37
2016,3,20,8,0,224.0,140.0,2.4,14.0,219.0,179.64,137.64
2016,3,20,8,15,225.5,163.0,2.45,14.5,252.5,215.68,168.41
2016,3,20,8,30,227.0,186.0,2.5,15.0,286.0,251.91,198.81
2016,3,20,8,45,233.0,207.5,2.65,16.0,320.5,288.66,228.58
2016,3,20,9,0,239.0,229.0,2.8,17.0,355.0,325.91,258.0
2016,3,20,9,15,259.0,246.5,2.9,17.0,393.5,366.79,290.67
2016,3,20,9,30,279.0,264.0,3.0,17.0,432.0,409.27,324.16
2016,3,20,9,45,563.5,184.5,3.15,17.5,549.5,518.17,411.41
2016,3,20,10,0,848.0,105.0,3.3,18.0,667.0,648.53,513.26
2016,3,20,10,15,858.0,107.0,3.4,18.0,697.5,691.85,545.96
2016,3,20,10,30,868.0,109.0,3.5,18.0,728.0,733.98,576.5
2016,3,20,10,45,873.5,111.0,3.65,18.5,751.5,770.83,601.66
2016,3,20,11,0,879.0,113.0,3.8,19.0,775.0,805.27,624.95
2016,3,20,11,15,439.5,124.5,3.9,19.0,455.5,490.84,391.26
2016,3,20,11,30,0.0,136.0,4.0,19.0,136.0,132.11,100.71
2016,3,20,11,45,6.0,191.0,4.1,19.0,196.0,191.44,148.35
2016,3,20,12,0,12.0,246.0,4.2,19.0,256.0,251.65,195.56
2016,3,20,12,15,7.0,204.0,4.25,19.0,210.0,205.75,159.43
2016,3,20,12,30,2.0,162.0,4.3,19.0,164.0,159.79,123.09
2016,3,20,12,45,1.0,99.5,4.35,19.0,100.5,97.38,73.36
2016,3,20,13,0,0.0,37.0,4.4,19.0,37.0,35.81,23.59
2016,3,20,13,15,1.0,101.0,4.35,18.5,102.0,98.84,74.88
2016,3,20,13,30,2.0,165.0,4.3,18.0,167.0,163.17,126.72
2016,3,20,13,45,1.0,150.0,4.3,18.0,151.0,147.38,114.13
2016,3,20,14,0,0.0,135.0,4.3,18.0,135.0,131.61,101.6
2016,3,20,14,15,0.0,120.0,4.2,17.5,120.0,116.73,89.96
2016,3,20,14,30,0.0,105.0,4.1,17.0,105.0,101.88,78.23
2016,3,20,14,45,0.0,99.5,4.05,17.0,99.5,96.44,73.98
2016,3,20,15,0,0.0,94.0,4.0,17.0,94.0,91.01,69.72
2016,3,20,15,15,1.0,129.0,3.85,16.5,130.0,127.02,99.65
2016,3,20,15,30,2.0,164.0,3.7,16.0,166.0,164.3,130.59
2016,3,20,15,45,34.0,173.0,3.55,16.0,189.0,202.96,163.34
2016,3,20,16,0,66.0,182.0,3.4,16.0,212.0,234.38,189.86
2016,3,20,16,15,61.0,161.0,3.15,15.5,186.0,206.81,167.83
2016,3,20,16,30,56.0,140.0,2.9,15.0,160.0,179.51,145.76
2016,3,20,16,45,48.0,118.0,2.7,15.0,133.5,149.78,120.97
2016,3,20,17,0,40.0,96.0,2.5,15.0,107.0,120.62,96.27
2016,3,20,17,15,28.0,75.0,2.3,14.5,81.5,91.61,71.49
2016,3,20,17,30,16.0,54.0,2.1,14.0,56.0,63.54,47.28
2016,3,20,17,45,8.0,34.0,1.95,14.0,35.0,36.76,23.78
2016,3,20,18,0,0.0,14.0,1.8,14.0,14.0,13.51,0.0
2016,3,20,18,15,0.0,7.0,1.75,13.5,7.0,6.88,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,16.5,11.0,1.3,9.5,12.0,10.81,0.0
2016,3,21,6,30,33.0,22.0,1.5,10.0,24.0,19.68,6.22
2016,3,21,6,45,85.5,42.5,1.75,10.5,55.0,36.65,26.18
2016,3,21,7,0,138.0,63.0,2.0,11.0,86.0,51.57,40.32
2016,3,21,7,15,171.0,84.0,2.15,11.5,122.5,82.04,58.55
2016,3,21,7,30,204.0,105.0,2.3,12.0,159.0,116.66,85.04
2016,3,21,7,45,238.0,121.0,2.5,12.5,197.0,151.16,112.87
2016,3,21,8,0,272.0,137.0,2.7,13.0,235.0,189.43,144.79
2016,3,21,8,15,227.0,164.5,2.8,13.0,254.5,218.45,171.81
2016,3,21,8,30,182.0,192.0,2.9,13.0,274.0,243.36,194.36
2016,3,21,8,45,124.0,209.5,3.05,13.0,268.0,247.97,199.46
2016,3,21,9,0,66.0,227.0,3.2,13.0,262.0,246.35,198.48
2016,3,21,9,15,236.5,232.5,3.35,13.0,373.0,343.22,277.18
2016,3,21,9,30,407.0,238.0,3.5,13.0,484.0,456.18,367.93
2016,3,21,9,45,620.5,179.0,3.65,13.5,580.0,550.29,443.71
2016,3,21,10,0,834.0,120.0,3.8,14.0,676.0,657.76,528.85
2016,3,21,10,15,686.5,183.5,3.9,14.0,655.5,655.73,525.02
2016,3,21,10,30,539.0,247.0,4.0,14.0,635.0,639.04,509.91
2016,3,21,10,45,400.0,305.0,4.1,14.5,597.5,609.45,483.77
2016,3,21,11,0,261.0,363.0,4.2,15.0,560.0,573.69,452.33
2016,3,21,11,15,132.5,269.0,4.35,15.0,369.5,379.24,302.11
2016,3,21,11,30,4.0,175.0,4.5,15.0,179.0,173.73,136.14
2016,3,21,11,45,2.0,136.0,4.65,15.0,138.0,133.88,104.19
2016,3,21,12,0,0.0,97.0,4.8,15.0,97.0,94.03,71.74
2016,3,21,12,15,0.0,97.0,4.9,15.0,97.0,94.03,71.77
2016,3,21,12,30,0.0,97.0,5.0,15.0,97.0,94.04,71.78
2016,3,21,12,45,0.0,73.5,5.1,15.5,73.5,71.18,53.0
2016,3,21,13,0,0.0,50.0,5.2,16.0,50.0,48.4,34.26
2016,3,21,13,15,0.0,49.0,5.1,15.5,49.0,47.43,33.57
2016,3,21,13,30,0.0,48.0,5.0,15.0,48.0,46.45,32.88
2016,3,21,13,45,1.5,114.0,4.95,15.0,115.0,112.08,86.93
2016,3,21,14,0,3.0,180.0,4.9,15.0,182.0,179.38,141.71
2016,3,21,14,15,99.0,247.0,4.8,15.0,312.5,347.13,279.43
2016,3,21,14,30,195.0,314.0,4.7,15.0,443.0,500.77,401.44
2016,3,21,14,45,131.0,288.0,4.6,15.0,373.0,416.68,334.39
2016,3,21,15,0,67.0,262.0,4.5,15.0,303.0,326.73,262.46
2016,3,21,15,15,49.0,234.0,4.35,14.5,263.0,281.51,227.06
2016,3,21,15,30,31.0,206.0,4.2,14.0,223.0,237.23,191.77
2016,3,21,15,45,15.5,169.0,4.1,14.0,177.5,179.63,144.87
2016,3,21,16,0,0.0,132.0,4.0,14.0,132.0,130.82,104.54
2016,3,21,16,15,0.0,115.5,3.75,13.5,115.5,114.31,91.29
2016,3,21,16,30,0.0,99.0,3.5,13.0,99.0,97.79,77.77
2016,3,21,16,45,0.0,82.5,3.25,12.5,82.5,81.25,64.01
2016,3,21,17,0,0.0,66.0,3.0,12.0,66.0,64.69,49.95
2016,3,21,17,15,0.0,50.0,2.75,11.5,50.0,48.61,36.05
2016,3,21,17,30,0.0,34.0,2.5,11.0,34.0,32.83,22.25
2016,3,21,17,45,0.0,21.5,2.3,11.0,21.5,20.75,11.36
2016,3,21,18,0,0.0,9.0,2.1,11.0,9.0,8.68,0.0
2016,3,21,18,15,0.0,4.5,2.0,10.5,4.5,4.42,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,12.5,1.2,7.0,20.0,12.29,0.0
2016,3,22,6,30,220.0,25.0,1.4,8.0,40.0,19.78,7.96
2016,3,22,6,45,349.0,37.0,1.65,9.0,84.5,28.2,19.13
2016,3,22,7,0,478.0,49.0,1.9,10.0,129.0,41.6,26.32
2016,3,22,7,15,553.5,56.5,2.05,10.0,181.5,83.18,45.73
2016,3,22,7,30,629.0,64.0,2.2,10.0,234.0,133.54,81.13
2016,3,22,7,45,679.5,69.5,2.35,10.5,287.5,185.97,124.67
2016,3,22,8,0,730.0,75.0,2.5,11.0,341.0,245.71,177.06
2016,3,22,8,15,763.0,79.0,2.55,11.0,393.0,301.63,227.97
2016,3,22,8,30,796.0,83.0,2.6,11.0,445.0,360.32,280.81
2016,3,22,8,45,823.5,85.5,2.65,11.5,494.5,417.77,331.18
2016,3,22,9,0,851.0,88.0,2.7,12.0,544.0,476.72,381.29
2016,3,22,9,15,867.5,90.5,2.75,12.0,588.0,531.26,427.27
2016,3,22,9,30,884.0,93.0,2.8,12.0,632.0,585.98,472.1
2016,3,22,9,45,901.0,93.0,2.85,12.5,671.0,637.22,512.28
2016,3,22,10,0,918.0,93.0,2.9,13.0,710.0,687.64,550.71
2016,3,22,10,15,926.5,94.5,2.9,13.0,741.0,732.63,584.19
2016,3,22,10,30,935.0,96.0,2.9,13.0,772.0,775.6,614.4
2016,3,22,10,45,943.5,96.0,2.95,13.5,796.5,814.82,640.74
2016,3,22,11,0,952.0,96.0,3.0,14.0,821.0,851.57,665.1
2016,3,22,11,15,955.5,96.5,3.0,14.0,837.0,882.08,685.8
2016,3,22,11,30,959.0,97.0,3.0,14.0,853.0,909.5,704.33
2016,3,22,11,45,961.5,97.0,3.05,14.0,861.0,932.3,720.04
2016,3,22,12,0,964.0,97.0,3.1,14.0,869.0,951.7,733.5
2016,3,22,12,15,963.5,97.0,3.15,14.0,868.5,964.94,742.82
2016,3,22,12,30,963.0,97.0,3.2,14.0,868.0,974.53,749.81
2016,3,22,12,45,677.5,220.0,3.25,14.5,760.0,860.61,669.23
2016,3,22,13,0,392.0,343.0,3.3,15.0,652.0,723.5,562.76
2016,3,22,13,15,391.0,336.0,3.35,14.5,638.5,716.29,560.23
2016,3,22,13,30,390.0,329.0,3.4,14.0,625.0,707.43,555.62
2016,3,22,13,45,392.5,316.0,3.5,14.0,606.0,693.55,546.76
2016,3,22,14,0,395.0,303.0,3.6,14.0,587.0,677.94,536.61
2016,3,22,14,15,242.5,305.0,3.6,14.0,477.0,543.49,432.58
2016,3,22,14,30,90.0,307.0,3.6,14.0,367.0,395.98,315.8
2016,3,22,14,45,90.5,289.5,3.65,14.0,347.0,376.57,301.98
2016,3,22,15,0,91.0,272.0,3.7,14.0,327.0,356.81,287.29
2016,3,22,15,15,232.5,239.0,3.6,13.5,366.0,443.09,360.55
2016,3,22,15,30,374.0,206.0,3.5,13.0,405.0,501.84,410.83
2016,3,22,15,45,589.0,141.5,3.45,13.0,421.0,576.36,473.24
2016,3,22,16,0,804.0,77.0,3.4,13.0,437.0,618.13,508.7
2016,3,22,16,15,771.0,73.0,3.15,12.5,385.0,559.48,461.83
2016,3,22,16,30,738.0,69.0,2.9,12.0,333.0,501.69,414.87
2016,3,22,16,45,690.0,63.5,2.65,12.0,279.5,435.78,359.22
2016,3,22,17,0,642.0,58.0,2.4,12.0,226.0,375.2,306.29
2016,3,22,17,15,566.5,51.0,2.15,11.0,174.5,303.2,243.78
2016,3,22,17,30,491.0,44.0,1.9,10.0,123.0,238.17,185.56
2016,3,22,17,45,360.0,33.0,1.7,9.5,79.0,159.42,115.91
2016,3,22,18,0,229.0,22.0,1.5,9.0,35.0,90.33,34.0
2016,3,22,18,15,114.5,11.0,1.5,8.5,17.5,33.15,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,58.0,12.5,1.2,5.5,17.0,12.29,0.0
2016,3,23,6,30,116.0,25.0,1.4,6.0,34.0,19.3,8.81
2016,3,23,6,45,178.0,43.5,1.6,7.0,69.0,33.16,23.81
2016,3,23,7,0,240.0,62.0,1.8,8.0,104.0,51.04,35.76
2016,3,23,7,15,276.0,80.0,1.9,8.5,144.0,85.74,58.13
2016,3,23,7,30,312.0,98.0,2.0,9.0,184.0,124.76,88.05
2016,3,23,7,45,342.0,113.0,2.15,9.5,225.0,164.18,120.94
2016,3,23,8,0,372.0,128.0,2.3,10.0,266.0,206.91,157.79
2016,3,23,8,15,478.0,125.0,2.35,10.5,328.0,259.32,201.05
2016,3,23,8,30,584.0,122.0,2.4,11.0,390.0,323.18,254.47
2016,3,23,8,45,629.0,123.0,2.5,12.0,439.5,375.63,298.92
2016,3,23,9,0,674.0,124.0,2.6,13.0,489.0,431.77,345.33
2016,3,23,9,15,740.0,115.0,2.65,13.5,545.0,492.24,394.7
2016,3,23,9,30,806.0,106.0,2.7,14.0,601.0,558.11,447.11
2016,3,23,9,45,854.5,104.0,2.8,14.5,657.0,623.38,497.76
2016,3,23,10,0,903.0,102.0,2.9,15.0,713.0,690.26,548.38
2016,3,23,10,15,912.0,103.5,2.9,15.0,744.5,735.02,581.44
2016,3,23,10,30,921.0,105.0,2.9,15.0,776.0,777.85,611.29
2016,3,23,10,45,829.5,147.0,2.9,15.5,765.5,785.05,614.19
2016,3,23,11,0,738.0,189.0,2.9,16.0,755.0,783.88,611.32
2016,3,23,11,15,841.0,148.5,2.85,16.0,805.5,847.77,656.0
2016,3,23,11,30,944.0,108.0,2.8,16.0,856.0,911.38,699.03
2016,3,23,11,45,773.0,190.0,2.75,16.5,806.5,875.07,671.27
2016,3,23,12,0,602.0,272.0,2.7,17.0,757.0,821.92,629.87
2016,3,23,12,15,668.5,239.5,2.7,17.0,778.0,860.19,659.15
2016,3,23,12,30,735.0,207.0,2.7,17.0,799.0,895.21,683.89
2016,3,23,12,45,833.0,160.5,2.7,17.5,824.5,937.88,711.72
2016,3,23,13,0,931.0,114.0,2.7,18.0,850.0,975.36,735.71
2016,3,23,13,15,926.5,113.0,2.65,18.0,832.5,969.26,731.3
2016,3,23,13,30,922.0,112.0,2.6,18.0,815.0,959.63,725.07
2016,3,23,13,45,911.5,112.0,2.6,18.0,789.5,942.25,714.21
2016,3,23,14,0,901.0,112.0,2.6,18.0,764.0,921.66,701.31
2016,3,23,14,15,891.0,110.5,2.55,17.5,731.5,896.83,686.43
2016,3,23,14,30,881.0,109.0,2.5,17.0,699.0,874.29,673.15
2016,3,23,14,45,863.5,108.0,2.5,17.0,659.5,838.13,649.43
2016,3,23,15,0,846.0,107.0,2.5,17.0,620.0,799.81,624.1
2016,3,23,15,15,793.5,104.5,2.4,16.5,558.5,731.3,577.12
2016,3,23,15,30,741.0,102.0,2.3,16.0,497.0,663.57,529.92
2016,3,23,15,45,751.5,96.5,2.2,16.0,465.5,637.36,511.5
2016,3,23,16,0,762.0,91.0,2.1,16.0,434.0,608.07,489.16
2016,3,23,16,15,727.0,86.0,1.85,15.5,382.0,551.15,444.95
2016,3,23,16,30,692.0,81.0,1.6,15.0,330.0,493.03,398.85
2016,3,23,16,45,639.5,74.5,1.4,14.5,277.0,425.76,344.39
2016,3,23,17,0,587.0,68.0,1.2,14.0,224.0,362.17,291.18
2016,3,23,17,15,509.0,59.0,1.2,13.0,172.5,289.38,230.11
2016,3,23,17,30,431.0,50.0,1.2,12.0,121.0,223.85,173.22
2016,3,23,17,45,302.0,37.0,1.2,11.5,78.0,146.44,106.39
2016,3,23,18,0,173.0,24.0,1.2,11.0,35.0,78.86,33.97
2016,3,23,18,15,86.5,12.0,1.15,10.5,17.5,28.8,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
