Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,8.0,21.5,13.27,0.0
2016,3,24,6,30,208.0,27.0,1.5,9.0,43.0,20.86,10.62
2016,3,24,6,45,314.5,40.5,1.75,10.0,86.5,30.84,21.56
2016,3,24,7,0,421.0,54.0,2.0,11.0,130.0,49.22,30.56
2016,3,24,7,15,493.5,63.5,2.05,11.5,180.5,89.65,52.16
2016,3,24,7,30,566.0,73.0,2.1,12.0,231.0,138.55,87.45
2016,3,24,7,45,607.5,81.5,2.2,12.5,282.0,188.77,129.47
2016,3,24,8,0,649.0,90.0,2.3,13.0,333.0,243.4,177.18
2016,3,24,8,15,684.0,96.0,2.35,13.5,384.0,297.82,225.33
2016,3,24,8,30,719.0,102.0,2.4,14.0,435.0,355.35,275.43
2016,3,24,8,45,729.5,112.0,2.45,14.5,480.5,409.31,321.84
2016,3,24,9,0,740.0,122.0,2.5,15.0,526.0,463.27,366.76
2016,3,24,9,15,759.5,126.0,2.55,15.5,569.0,515.83,409.28
2016,3,24,9,30,779.0,130.0,2.6,16.0,612.0,568.71,450.78
2016,3,24,9,45,783.0,138.5,2.65,16.5,647.5,616.61,487.19
2016,3,24,10,0,787.0,147.0,2.7,17.0,683.0,663.0,521.47
2016,3,24,10,15,798.5,149.0,2.7,17.0,713.5,706.12,553.56
2016,3,24,10,30,810.0,151.0,2.7,17.0,744.0,747.79,583.98
2016,3,24,10,45,825.5,148.5,2.7,17.5,769.5,786.36,609.42
2016,3,24,11,0,841.0,146.0,2.7,18.0,795.0,823.24,633.29
2016,3,24,11,15,846.5,147.5,2.7,18.0,811.5,854.04,653.92
2016,3,24,11,30,852.0,149.0,2.7,18.0,828.0,882.19,672.7
2016,3,24,11,45,848.0,153.5,2.75,18.5,834.5,902.41,685.14
2016,3,24,12,0,844.0,158.0,2.8,19.0,841.0,919.41,695.47
2016,3,24,12,15,844.0,158.0,2.8,19.0,841.0,932.07,703.88
2016,3,24,12,30,844.0,158.0,2.8,19.0,841.0,941.5,710.24
2016,3,24,12,45,865.5,144.0,2.85,19.0,838.0,952.51,718.26
2016,3,24,13,0,887.0,130.0,2.9,19.0,835.0,954.62,720.36
2016,3,24,13,15,882.5,129.0,2.9,19.0,818.0,948.63,716.8
2016,3,24,13,30,878.0,128.0,2.9,19.0,801.0,944.85,714.95
2016,3,24,13,45,874.5,124.5,2.9,19.0,777.5,930.39,705.93
2016,3,24,14,0,871.0,121.0,2.9,19.0,754.0,912.6,694.83
2016,3,24,14,15,861.0,119.0,2.9,19.0,722.0,887.62,678.85
2016,3,24,14,30,851.0,117.0,2.9,19.0,690.0,859.8,660.94
2016,3,24,14,45,836.0,115.0,2.9,19.0,651.5,825.21,638.22
2016,3,24,15,0,821.0,113.0,2.9,19.0,613.0,788.42,613.83
2016,3,24,15,15,802.0,109.5,2.85,18.5,569.5,744.97,585.25
2016,3,24,15,30,783.0,106.0,2.8,18.0,526.0,700.09,555.21
2016,3,24,15,45,741.5,107.0,2.75,18.0,475.5,646.28,516.06
2016,3,24,16,0,700.0,108.0,2.7,18.0,425.0,590.79,474.0
2016,3,24,16,15,664.0,101.5,2.5,17.5,374.0,531.64,428.72
2016,3,24,16,30,628.0,95.0,2.3,17.0,323.0,473.86,383.23
2016,3,24,16,45,586.0,85.0,2.15,16.5,272.0,410.94,332.46
2016,3,24,17,0,544.0,75.0,2.0,16.0,221.0,350.78,282.22
2016,3,24,17,15,470.0,64.0,1.9,15.0,170.5,279.43,222.09
2016,3,24,17,30,396.0,53.0,1.8,14.0,120.0,215.01,166.21
2016,3,24,17,45,304.0,38.0,1.7,13.0,78.5,148.56,108.11
2016,3,24,18,0,212.0,23.0,1.6,12.0,37.0,88.97,42.74
2016,3,24,18,15,106.0,11.5,1.6,11.5,18.5,32.3,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,125.0,14.5,1.0,8.5,25.0,14.25,0.0
2016,3,25,6,30,250.0,29.0,1.1,9.0,50.0,22.76,12.74
2016,3,25,6,45,348.0,43.0,1.25,9.5,94.5,32.89,23.53
2016,3,25,7,0,446.0,57.0,1.4,10.0,139.0,54.38,33.62
2016,3,25,7,15,516.0,66.0,1.5,10.0,190.0,95.86,56.45
2016,3,25,7,30,586.0,75.0,1.6,10.0,241.0,145.55,93.09
2016,3,25,7,45,386.0,115.0,1.7,10.5,233.5,177.57,130.03
2016,3,25,8,0,186.0,155.0,1.8,11.0,226.0,189.75,149.03
2016,3,25,8,15,369.0,145.0,1.9,11.5,310.0,247.68,193.5
2016,3,25,8,30,552.0,135.0,2.0,12.0,394.0,327.73,257.71
2016,3,25,8,45,678.0,118.0,2.15,13.0,469.0,396.34,313.7
2016,3,25,9,0,804.0,101.0,2.3,14.0,544.0,477.28,378.88
2016,3,25,9,15,821.5,104.0,2.3,14.5,586.5,530.63,421.85
2016,3,25,9,30,839.0,107.0,2.3,15.0,629.0,583.93,463.54
2016,3,25,9,45,856.0,107.0,2.35,15.5,667.5,633.64,501.56
2016,3,25,10,0,873.0,107.0,2.4,16.0,706.0,682.13,537.67
2016,3,25,10,15,882.0,109.0,2.4,16.5,736.5,726.16,568.76
2016,3,25,10,30,891.0,111.0,2.4,17.0,767.0,768.33,596.63
2016,3,25,10,45,895.5,113.5,2.4,17.5,790.5,805.48,620.6
2016,3,25,11,0,900.0,116.0,2.4,18.0,814.0,840.08,642.55
2016,3,25,11,15,904.0,117.0,2.4,18.0,830.0,870.04,662.36
2016,3,25,11,30,908.0,118.0,2.4,18.0,846.0,897.1,680.18
2016,3,25,11,45,910.5,118.5,2.45,18.5,853.5,919.3,693.85
2016,3,25,12,0,913.0,119.0,2.5,19.0,861.0,938.3,705.41
2016,3,25,12,15,913.0,118.5,2.5,19.0,860.5,950.7,713.51
2016,3,25,12,30,913.0,118.0,2.5,19.0,860.0,959.66,719.48
2016,3,25,12,45,922.0,111.5,2.55,19.0,854.0,967.01,725.03
2016,3,25,13,0,931.0,105.0,2.6,19.0,848.0,970.79,728.33
2016,3,25,13,15,927.0,104.0,2.6,19.0,831.0,964.93,724.88
2016,3,25,13,30,923.0,103.0,2.6,19.0,814.0,955.52,719.29
2016,3,25,13,45,919.5,100.5,2.65,19.5,790.5,941.46,709.79
2016,3,25,14,0,916.0,98.0,2.7,20.0,767.0,923.97,698.11
2016,3,25,14,15,907.0,96.0,2.7,19.5,735.0,898.93,683.59
2016,3,25,14,30,898.0,94.0,2.7,19.0,703.0,870.91,666.99
2016,3,25,14,45,887.5,91.5,2.7,19.0,665.0,838.29,645.85
2016,3,25,15,0,877.0,89.0,2.7,19.0,627.0,803.13,622.81
2016,3,25,15,15,860.0,86.0,2.65,18.5,583.0,760.11,594.78
2016,3,25,15,30,843.0,83.0,2.6,18.0,539.0,719.75,568.32
2016,3,25,15,45,818.5,80.5,2.6,18.0,490.0,668.84,532.82
2016,3,25,16,0,794.0,78.0,2.6,18.0,441.0,617.4,495.2
2016,3,25,16,15,762.5,74.0,2.45,17.0,389.5,559.79,452.18
2016,3,25,16,30,731.0,70.0,2.3,16.0,338.0,502.96,408.24
2016,3,25,16,45,679.5,65.5,2.2,15.5,284.5,438.31,355.85
2016,3,25,17,0,628.0,61.0,2.1,15.0,231.0,375.42,303.12
2016,3,25,17,15,556.5,53.0,1.95,14.0,179.5,304.15,242.46
2016,3,25,17,30,485.0,45.0,1.8,13.0,128.0,239.49,185.6
2016,3,25,17,45,362.0,34.0,1.7,12.5,84.0,162.73,118.78
2016,3,25,18,0,239.0,23.0,1.6,12.0,40.0,96.76,50.42
2016,3,25,18,15,119.5,11.5,1.6,11.5,20.0,35.16,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,167.5,13.0,1.55,8.5,28.0,9.74,0.0
2016,3,26,6,30,335.0,26.0,1.8,9.0,56.0,19.59,10.57
2016,3,26,6,45,440.5,35.5,2.05,10.0,102.5,25.63,17.11
2016,3,26,7,0,546.0,45.0,2.3,11.0,149.0,48.01,25.05
2016,3,26,7,15,609.0,51.5,2.4,11.5,201.0,92.88,49.47
2016,3,26,7,30,672.0,58.0,2.5,12.0,253.0,147.01,90.01
2016,3,26,7,45,713.5,62.5,2.6,12.5,305.5,199.67,135.0
2016,3,26,8,0,755.0,67.0,2.7,13.0,358.0,256.57,185.63
2016,3,26,8,15,783.5,71.0,2.8,13.5,409.0,312.87,236.45
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,371.36,288.29
2016,3,26,8,45,831.5,78.0,3.0,15.0,507.0,426.98,336.09
2016,3,26,9,0,851.0,81.0,3.1,16.0,554.0,484.47,383.68
2016,3,26,9,15,866.5,83.5,3.1,16.0,597.0,538.14,428.1
2016,3,26,9,30,882.0,86.0,3.1,16.0,640.0,591.44,470.97
2016,3,26,9,45,889.0,90.0,3.15,16.5,676.0,640.33,508.54
2016,3,26,10,0,896.0,94.0,3.2,17.0,712.0,687.59,543.85
2016,3,26,10,15,904.5,95.5,3.15,17.5,742.5,731.56,574.22
2016,3,26,10,30,913.0,97.0,3.1,18.0,773.0,773.57,601.99
2016,3,26,10,45,917.0,98.5,3.1,18.5,795.5,809.93,625.62
2016,3,26,11,0,921.0,100.0,3.1,19.0,818.0,843.63,647.17
2016,3,26,11,15,924.0,101.0,3.05,19.0,833.0,873.17,666.6
2016,3,26,11,30,927.0,102.0,3.0,19.0,848.0,899.69,683.89
2016,3,26,11,45,931.5,100.0,3.0,19.5,856.0,921.26,696.81
2016,3,26,12,0,936.0,98.0,3.0,20.0,864.0,939.58,707.56
2016,3,26,12,15,935.5,98.0,3.0,20.0,863.0,952.14,715.85
2016,3,26,12,30,935.0,98.0,3.0,20.0,862.0,961.16,721.92
2016,3,26,12,45,926.5,101.0,3.0,20.0,851.0,962.48,722.96
2016,3,26,13,0,918.0,104.0,3.0,20.0,840.0,960.22,721.8
2016,3,26,13,15,913.5,103.0,2.95,20.0,823.0,953.83,717.63
2016,3,26,13,30,909.0,102.0,2.9,20.0,806.0,943.96,711.27
2016,3,26,13,45,892.0,106.0,2.9,20.0,779.0,924.86,699.19
2016,3,26,14,0,875.0,110.0,2.9,20.0,752.0,902.82,685.23
2016,3,26,14,15,663.5,186.5,2.9,20.0,661.5,796.29,612.37
2016,3,26,14,30,452.0,263.0,2.9,20.0,571.0,682.27,527.29
2016,3,26,14,45,429.5,253.5,2.9,20.0,533.0,643.19,500.26
2016,3,26,15,0,407.0,244.0,2.9,20.0,495.0,595.26,466.05
2016,3,26,15,15,570.5,175.5,2.85,19.5,500.5,642.26,506.69
2016,3,26,15,30,734.0,107.0,2.8,19.0,506.0,670.88,532.11
2016,3,26,15,45,725.5,97.0,2.8,19.0,461.5,626.48,500.0
2016,3,26,16,0,717.0,87.0,2.8,19.0,417.0,578.51,464.35
2016,3,26,16,15,492.5,114.5,2.7,18.5,329.5,439.67,355.49
2016,3,26,16,30,268.0,142.0,2.6,18.0,242.0,314.37,254.54
2016,3,26,16,45,244.5,124.0,2.55,17.5,204.0,270.12,219.01
2016,3,26,17,0,221.0,106.0,2.5,17.0,166.0,227.66,183.68
2016,3,26,17,15,190.5,85.0,2.4,16.0,129.0,180.63,143.99
2016,3,26,17,30,160.0,64.0,2.3,15.0,92.0,136.34,105.74
2016,3,26,17,45,107.5,44.5,2.2,14.5,60.5,89.95,65.59
2016,3,26,18,0,55.0,25.0,2.1,14.0,29.0,43.65,22.29
2016,3,26,18,15,27.5,12.5,2.05,13.5,14.5,17.82,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,147.5,15.0,2.35,10.0,29.0,11.39,0.0
2016,3,27,6,30,295.0,30.0,2.5,10.0,58.0,23.08,13.72
2016,3,27,6,45,400.0,41.0,2.65,10.5,104.0,30.3,21.26
2016,3,27,7,0,505.0,52.0,2.8,11.0,150.0,55.29,30.89
2016,3,27,7,15,572.0,59.0,2.8,11.5,202.5,98.8,55.61
2016,3,27,7,30,639.0,66.0,2.8,12.0,255.0,150.03,94.1
2016,3,27,7,45,680.0,72.5,2.85,12.5,307.5,202.94,139.4
2016,3,27,8,0,721.0,79.0,2.9,13.0,360.0,260.06,190.01
2016,3,27,8,15,474.0,141.0,2.95,13.5,336.0,280.46,217.22
2016,3,27,8,30,227.0,203.0,3.0,14.0,312.0,274.85,218.64
2016,3,27,8,45,474.0,159.5,3.05,14.5,416.0,353.11,280.92
2016,3,27,9,0,721.0,116.0,3.1,15.0,520.0,456.96,364.23
2016,3,27,9,15,578.0,181.0,3.2,15.0,520.5,480.58,383.71
2016,3,27,9,30,435.0,246.0,3.3,15.0,521.0,490.04,390.62
2016,3,27,9,45,656.5,178.0,3.4,15.5,620.5,585.31,466.83
2016,3,27,10,0,878.0,110.0,3.5,16.0,720.0,694.64,552.03
2016,3,27,10,15,887.5,111.5,3.55,16.0,751.0,738.68,584.2
2016,3,27,10,30,897.0,113.0,3.6,16.0,782.0,780.87,614.01
2016,3,27,10,45,902.0,115.5,3.7,16.5,805.5,818.51,639.38
2016,3,27,11,0,907.0,118.0,3.8,17.0,829.0,853.6,662.78
2016,3,27,11,15,911.5,119.0,3.8,17.0,845.0,884.06,683.52
2016,3,27,11,30,916.0,120.0,3.8,17.0,861.0,911.61,702.22
2016,3,27,11,45,917.5,120.5,3.85,17.0,869.0,932.99,716.91
2016,3,27,12,0,919.0,121.0,3.9,17.0,877.0,951.08,729.45
2016,3,27,12,15,919.5,121.0,3.85,17.0,876.5,964.4,738.19
2016,3,27,12,30,920.0,121.0,3.8,17.0,876.0,974.27,744.68
2016,3,27,12,45,922.5,118.5,3.8,17.0,868.5,979.84,748.69
2016,3,27,13,0,925.0,116.0,3.8,17.0,861.0,981.87,750.43
2016,3,27,13,15,921.0,115.0,3.8,17.0,844.5,975.92,746.85
2016,3,27,13,30,917.0,114.0,3.8,17.0,828.0,966.47,741.05
2016,3,27,13,45,908.5,114.0,3.8,17.0,802.5,950.57,730.93
2016,3,27,14,0,900.0,114.0,3.8,17.0,777.0,931.45,718.69
2016,3,27,14,15,891.0,112.0,3.8,16.5,745.5,906.62,703.85
2016,3,27,14,30,882.0,110.0,3.8,16.0,714.0,884.09,690.63
2016,3,27,14,45,771.5,134.5,3.8,16.0,641.5,801.51,632.68
2016,3,27,15,0,661.0,159.0,3.8,16.0,569.0,719.07,573.86
2016,3,27,15,15,634.0,153.0,3.75,15.5,523.5,671.41,540.11
2016,3,27,15,30,607.0,147.0,3.7,15.0,478.0,623.34,505.13
2016,3,27,15,45,490.5,159.5,3.7,15.0,411.5,529.77,431.88
2016,3,27,16,0,374.0,172.0,3.7,15.0,345.0,439.7,360.02
2016,3,27,16,15,416.0,143.5,3.5,14.0,315.5,426.11,351.34
2016,3,27,16,30,458.0,115.0,3.3,13.0,286.0,399.54,331.17
2016,3,27,16,45,396.5,108.5,3.15,12.5,240.5,338.72,280.5
2016,3,27,17,0,335.0,102.0,3.0,12.0,195.0,283.07,233.13
2016,3,27,17,15,289.0,84.0,2.85,11.5,152.0,226.63,184.25
2016,3,27,17,30,243.0,66.0,2.7,11.0,109.0,174.59,138.18
2016,3,27,17,45,162.0,47.5,2.55,11.0,72.0,110.79,82.62
2016,3,27,18,0,81.0,29.0,2.4,11.0,35.0,59.69,34.33
2016,3,27,18,15,40.5,14.5,2.45,10.5,17.5,22.46,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,15.5,3.15,6.5,33.0,11.66,0.0
2016,3,28,6,30,352.0,31.0,3.4,7.0,66.0,23.75,14.74
2016,3,28,6,45,468.0,40.0,3.7,7.5,116.0,29.11,20.52
2016,3,28,7,0,584.0,49.0,4.0,8.0,166.0,57.56,30.25
2016,3,28,7,15,647.0,55.0,4.15,8.5,220.0,107.12,59.94
2016,3,28,7,30,710.0,61.0,4.3,9.0,274.0,161.17,101.76
2016,3,28,7,45,755.5,64.5,4.45,9.5,329.5,216.21,149.91
2016,3,28,8,0,801.0,68.0,4.6,10.0,385.0,275.92,204.07
2016,3,28,8,15,828.5,71.5,4.6,10.0,437.5,334.15,258.18
2016,3,28,8,30,856.0,75.0,4.6,10.0,490.0,394.39,313.24
2016,3,28,8,45,878.0,77.5,4.6,10.5,539.0,454.57,366.42
2016,3,28,9,0,900.0,80.0,4.6,11.0,588.0,513.67,417.16
2016,3,28,9,15,914.0,82.0,4.6,11.0,632.0,568.47,463.83
2016,3,28,9,30,928.0,84.0,4.6,11.0,676.0,622.64,508.72
2016,3,28,9,45,939.5,85.5,4.6,11.5,714.0,673.85,549.13
2016,3,28,10,0,951.0,87.0,4.6,12.0,752.0,723.66,587.23
2016,3,28,10,15,958.0,88.5,4.6,12.0,782.5,768.63,619.86
2016,3,28,10,30,965.0,90.0,4.6,12.0,813.0,811.37,650.55
2016,3,28,10,45,603.0,237.0,4.65,12.5,694.0,713.7,571.99
2016,3,28,11,0,241.0,384.0,4.7,13.0,575.0,579.78,460.21
2016,3,28,11,15,385.5,343.5,4.65,13.0,655.0,673.14,535.28
2016,3,28,11,30,530.0,303.0,4.6,13.0,735.0,773.04,612.69
2016,3,28,11,45,536.5,300.0,4.6,13.0,740.5,789.16,624.23
2016,3,28,12,0,543.0,297.0,4.6,13.0,746.0,803.42,634.88
2016,3,28,12,15,760.0,196.5,4.55,13.0,823.5,908.47,715.32
2016,3,28,12,30,977.0,96.0,4.5,13.0,901.0,1002.73,781.36
2016,3,28,12,45,954.0,107.0,4.5,13.0,886.5,999.19,778.4
2016,3,28,13,0,931.0,118.0,4.5,13.0,872.0,991.89,773.69
2016,3,28,13,15,465.5,117.0,4.4,13.0,494.0,566.74,459.44
2016,3,28,13,30,0.0,116.0,4.3,13.0,116.0,112.71,87.27
2016,3,28,13,45,16.0,208.0,4.25,13.0,220.5,219.1,174.87
2016,3,28,14,0,32.0,300.0,4.2,13.0,325.0,337.15,269.14
2016,3,28,14,15,264.5,273.5,4.1,13.0,457.0,530.61,427.92
2016,3,28,14,30,497.0,247.0,4.0,13.0,589.0,705.32,565.6
2016,3,28,14,45,470.0,242.5,3.9,13.0,552.0,666.6,535.45
2016,3,28,15,0,443.0,238.0,3.8,13.0,515.0,627.53,506.09
2016,3,28,15,15,638.5,166.5,3.65,12.5,534.0,690.56,560.41
2016,3,28,15,30,834.0,95.0,3.5,12.0,553.0,731.59,594.57
2016,3,28,15,45,813.5,90.0,3.4,12.0,504.0,680.71,556.94
2016,3,28,16,0,793.0,85.0,3.3,12.0,455.0,629.01,517.62
2016,3,28,16,15,760.5,80.5,3.0,11.5,403.0,569.96,471.08
2016,3,28,16,30,728.0,76.0,2.7,11.0,351.0,511.77,423.97
2016,3,28,16,45,687.0,69.5,2.4,11.0,297.5,450.31,372.09
2016,3,28,17,0,646.0,63.0,2.1,11.0,244.0,389.33,319.2
2016,3,28,17,15,576.0,55.5,1.95,10.0,191.5,317.89,257.75
2016,3,28,17,30,506.0,48.0,1.8,9.0,139.0,252.86,199.87
2016,3,28,17,45,393.5,37.0,1.65,8.5,93.5,177.51,133.12
2016,3,28,18,0,281.0,26.0,1.5,8.0,48.0,113.78,69.88
2016,3,28,18,15,140.5,13.0,1.5,8.0,24.0,41.48,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,185.5,15.5,0.95,5.5,34.5,11.47,0.0
2016,3,29,6,30,371.0,31.0,1.0,6.0,69.0,23.44,14.81
2016,3,29,6,45,479.5,39.5,1.1,7.0,119.0,28.39,20.03
2016,3,29,7,0,588.0,48.0,1.2,8.0,169.0,59.32,30.53
2016,3,29,7,15,648.5,54.0,1.35,8.5,223.0,108.99,61.03
2016,3,29,7,30,709.0,60.0,1.5,9.0,277.0,162.99,103.05
2016,3,29,7,45,754.0,63.5,1.65,9.5,332.0,218.03,150.91
2016,3,29,8,0,799.0,67.0,1.8,10.0,387.0,277.65,204.3
2016,3,29,8,15,826.5,70.5,1.8,10.5,439.5,335.83,256.81
2016,3,29,8,30,854.0,74.0,1.8,11.0,492.0,396.01,309.78
2016,3,29,8,45,875.0,76.5,1.85,11.5,541.0,455.7,360.96
2016,3,29,9,0,896.0,79.0,1.9,12.0,590.0,514.17,409.54
2016,3,29,9,15,911.0,81.0,1.9,12.5,633.5,569.29,453.75
2016,3,29,9,30,926.0,83.0,1.9,13.0,677.0,623.87,496.01
2016,3,29,9,45,936.5,85.0,1.9,13.5,715.0,674.82,534.16
2016,3,29,10,0,947.0,87.0,1.9,14.0,753.0,724.29,569.78
2016,3,29,10,15,955.0,88.5,1.9,14.0,784.5,769.76,600.9
2016,3,29,10,30,963.0,90.0,1.9,14.0,816.0,813.08,630.17
2016,3,29,10,45,967.5,91.0,1.95,14.5,839.5,850.78,654.52
2016,3,29,11,0,972.0,92.0,2.0,15.0,863.0,885.69,676.78
2016,3,29,11,15,975.0,93.0,2.05,15.0,878.0,916.36,697.32
2016,3,29,11,30,978.0,94.0,2.1,15.0,893.0,943.84,715.73
2016,3,29,11,45,978.5,94.5,2.2,15.0,900.0,965.27,730.67
2016,3,29,12,0,979.0,95.0,2.3,15.0,907.0,983.17,743.4
2016,3,29,12,15,978.5,95.0,2.35,15.0,906.0,996.02,752.34
2016,3,29,12,30,978.0,95.0,2.4,15.0,905.0,1005.19,759.0
2016,3,29,12,45,644.0,240.0,2.45,15.5,771.0,862.94,660.66
2016,3,29,13,0,310.0,385.0,2.5,16.0,637.0,698.44,535.12
2016,3,29,13,15,314.5,373.0,2.5,16.0,624.0,691.17,531.92
2016,3,29,13,30,319.0,361.0,2.5,16.0,611.0,682.41,526.49
2016,3,29,13,45,316.5,350.0,2.55,16.0,592.0,666.87,516.26
2016,3,29,14,0,314.0,339.0,2.6,16.0,573.0,650.01,505.1
2016,3,29,14,15,458.5,274.5,2.55,15.5,600.0,711.46,555.84
2016,3,29,14,30,603.0,210.0,2.5,15.0,627.0,760.11,596.31
2016,3,29,14,45,602.0,195.5,2.5,15.0,592.5,729.62,575.03
2016,3,29,15,0,601.0,181.0,2.5,15.0,558.0,696.86,552.52
2016,3,29,15,15,588.0,172.0,2.45,15.0,519.5,658.49,524.95
2016,3,29,15,30,575.0,163.0,2.4,15.0,481.0,615.64,493.75
2016,3,29,15,45,691.0,122.0,2.35,15.0,470.5,634.45,510.65
2016,3,29,16,0,807.0,81.0,2.3,15.0,460.0,635.16,512.99
2016,3,29,16,15,775.5,77.0,2.1,14.5,407.5,576.63,467.75
2016,3,29,16,30,744.0,73.0,1.9,14.0,355.0,518.86,422.22
2016,3,29,16,45,699.0,67.5,1.7,13.5,301.5,453.45,369.22
2016,3,29,17,0,654.0,62.0,1.5,13.0,248.0,392.99,318.39
2016,3,29,17,15,585.0,55.0,1.4,12.0,195.0,322.02,258.33
2016,3,29,17,30,516.0,48.0,1.3,11.0,142.0,257.33,201.58
2016,3,29,17,45,399.5,37.5,1.25,10.0,96.0,180.52,134.83
2016,3,29,18,0,283.0,27.0,1.2,9.0,50.0,116.43,73.36
2016,3,29,18,15,141.5,13.5,1.2,8.5,25.0,42.4,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.5,18.5,1.6,7.5,34.5,14.26,1.49
2016,3,30,6,30,297.0,37.0,1.8,8.0,69.0,28.9,19.55
2016,3,30,6,45,392.5,48.5,2.05,8.5,116.0,36.27,26.98
2016,3,30,7,0,488.0,60.0,2.3,9.0,163.0,68.21,39.73
2016,3,30,7,15,552.5,68.5,2.3,9.5,215.5,112.58,67.72
2016,3,30,7,30,617.0,77.0,2.3,10.0,268.0,164.42,108.19
2016,3,30,7,45,662.5,82.5,2.3,10.5,321.5,216.58,153.24
2016,3,30,8,0,708.0,88.0,2.3,11.0,375.0,273.49,203.6
2016,3,30,8,15,739.0,92.5,2.3,11.5,426.0,329.11,253.26
2016,3,30,8,30,770.0,97.0,2.3,12.0,477.0,388.96,305.34
2016,3,30,8,45,795.5,99.5,2.3,12.5,525.5,444.74,352.91
2016,3,30,9,0,821.0,102.0,2.3,13.0,574.0,501.83,400.03
2016,3,30,9,15,837.5,105.0,2.35,13.5,617.0,555.53,443.23
2016,3,30,9,30,854.0,108.0,2.4,14.0,660.0,609.05,484.95
2016,3,30,9,45,868.0,109.5,2.45,14.5,697.5,659.04,522.86
2016,3,30,10,0,882.0,111.0,2.5,15.0,735.0,707.47,558.63
2016,3,30,10,15,891.0,112.5,2.55,15.0,765.5,751.19,589.97
2016,3,30,10,30,900.0,114.0,2.6,15.0,796.0,793.02,619.07
2016,3,30,10,45,906.0,115.0,2.65,15.5,819.0,829.87,643.26
2016,3,30,11,0,912.0,116.0,2.7,16.0,842.0,864.21,665.51
2016,3,30,11,15,915.5,117.0,2.7,16.0,857.5,893.75,685.19
2016,3,30,11,30,919.0,118.0,2.7,16.0,873.0,920.33,702.83
2016,3,30,11,45,920.0,119.0,2.75,16.5,880.0,941.6,715.93
2016,3,30,12,0,921.0,120.0,2.8,17.0,887.0,959.58,726.87
2016,3,30,12,15,920.5,119.5,2.8,17.0,885.5,971.26,734.58
2016,3,30,12,30,920.0,119.0,2.8,17.0,884.0,979.46,740.12
2016,3,30,12,45,921.0,116.5,2.8,17.0,875.5,983.43,742.97
2016,3,30,13,0,922.0,114.0,2.8,17.0,867.0,983.85,743.6
2016,3,30,13,15,917.5,113.0,2.8,17.0,849.5,977.19,739.63
2016,3,30,13,30,913.0,112.0,2.8,17.0,832.0,967.05,733.5
2016,3,30,13,45,907.0,110.5,2.85,17.0,807.0,951.58,724.32
2016,3,30,14,0,901.0,109.0,2.9,17.0,782.0,932.83,712.98
2016,3,30,14,15,891.0,107.0,2.9,17.0,749.5,906.83,696.3
2016,3,30,14,30,881.0,105.0,2.9,17.0,717.0,877.96,677.66
2016,3,30,14,45,868.0,103.0,2.9,17.0,678.0,843.91,655.31
2016,3,30,15,0,855.0,101.0,2.9,17.0,639.0,812.38,634.67
2016,3,30,15,15,837.5,98.0,2.9,16.5,595.0,769.1,606.51
2016,3,30,15,30,820.0,95.0,2.9,16.0,551.0,724.25,576.79
2016,3,30,15,45,796.0,91.5,2.95,16.0,502.0,672.97,540.9
2016,3,30,16,0,772.0,88.0,3.0,16.0,453.0,621.19,502.79
2016,3,30,16,15,740.0,83.5,3.0,15.5,401.0,563.17,458.82
2016,3,30,16,30,708.0,79.0,3.0,15.0,349.0,508.17,415.7
2016,3,30,16,45,661.5,73.0,3.0,14.5,296.0,443.1,363.04
2016,3,30,17,0,615.0,67.0,3.0,14.0,243.0,381.13,311.05
2016,3,30,17,15,545.5,59.0,2.8,13.0,191.5,310.64,250.76
2016,3,30,17,30,476.0,51.0,2.6,12.0,140.0,246.53,194.17
2016,3,30,17,45,362.5,40.0,2.4,11.0,95.0,172.04,129.16
2016,3,30,18,0,249.0,29.0,2.2,10.0,50.0,110.0,70.97
2016,3,30,18,15,124.5,14.5,2.1,9.5,25.0,40.08,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.0,20.0,1.75,9.0,36.5,15.4,3.72
2016,3,31,6,30,294.0,40.0,1.8,9.0,73.0,30.65,21.14
2016,3,31,6,45,379.0,53.5,1.9,9.5,120.0,40.68,30.87
2016,3,31,7,0,464.0,67.0,2.0,10.0,167.0,75.64,45.81
2016,3,31,7,15,232.0,82.0,1.95,10.0,132.0,95.73,66.86
2016,3,31,7,30,0.0,97.0,1.9,10.0,97.0,91.9,73.69
2016,3,31,7,45,0.5,116.0,1.9,10.5,116.5,110.13,88.88
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,128.53,103.9
2016,3,31,8,15,10.5,159.5,1.9,11.5,165.5,155.15,125.32
2016,3,31,8,30,20.0,184.0,1.9,12.0,195.0,182.99,147.49
2016,3,31,8,45,52.0,220.0,1.9,12.5,250.0,231.48,186.09
2016,3,31,9,0,84.0,256.0,1.9,13.0,305.0,284.92,228.11
2016,3,31,9,15,82.5,276.5,1.95,13.5,327.5,309.2,246.42
2016,3,31,9,30,81.0,297.0,2.0,14.0,350.0,333.34,264.43
2016,3,31,9,45,486.5,202.5,2.05,14.5,546.5,509.13,406.02
2016,3,31,10,0,892.0,108.0,2.1,15.0,743.0,714.28,562.7
2016,3,31,10,15,900.0,109.5,2.15,15.0,773.5,757.62,591.74
2016,3,31,10,30,908.0,111.0,2.2,15.0,804.0,798.95,620.23
2016,3,31,10,45,917.0,110.5,2.3,15.5,827.5,836.85,645.33
2016,3,31,11,0,926.0,110.0,2.4,16.0,851.0,872.37,668.61
2016,3,31,11,15,929.5,110.5,2.45,16.0,866.0,901.68,688.36
2016,3,31,11,30,933.0,111.0,2.5,16.0,881.0,927.97,706.1
2016,3,31,11,45,936.0,110.5,2.6,16.5,888.5,949.64,719.87
2016,3,31,12,0,939.0,110.0,2.7,17.0,896.0,968.0,731.47
2016,3,31,12,15,938.5,110.0,2.8,17.0,894.5,980.28,740.45
2016,3,31,12,30,938.0,110.0,2.9,17.0,893.0,989.03,747.23
2016,3,31,12,45,942.0,105.5,3.05,17.5,885.0,993.63,750.38
2016,3,31,13,0,946.0,101.0,3.2,18.0,877.0,994.58,751.18
2016,3,31,13,15,942.0,100.0,3.25,18.0,859.5,988.16,747.76
2016,3,31,13,30,938.0,99.0,3.3,18.0,842.0,978.16,742.09
2016,3,31,13,45,931.0,98.5,3.4,18.0,816.5,962.45,733.01
2016,3,31,14,0,924.0,98.0,3.5,18.0,791.0,943.41,721.7
2016,3,31,14,15,915.5,96.5,3.55,17.5,759.0,918.74,707.52
2016,3,31,14,30,907.0,95.0,3.6,17.0,727.0,891.06,691.17
2016,3,31,14,45,893.0,93.5,3.65,17.0,688.0,855.95,668.12
2016,3,31,15,0,879.0,92.0,3.7,17.0,649.0,818.5,643.25
2016,3,31,15,15,863.5,89.5,3.7,16.5,604.5,776.68,615.87
2016,3,31,15,30,848.0,87.0,3.7,16.0,560.0,737.46,590.01
2016,3,31,15,45,824.0,84.5,3.7,16.0,511.0,686.21,553.6
2016,3,31,16,0,800.0,82.0,3.7,16.0,462.0,634.4,515.48
2016,3,31,16,15,770.0,78.0,3.55,15.0,410.5,576.94,472.17
2016,3,31,16,30,740.0,74.0,3.4,14.0,359.0,520.13,427.88
2016,3,31,16,45,697.0,68.5,3.3,13.5,305.5,455.78,375.3
2016,3,31,17,0,654.0,63.0,3.2,13.0,252.0,396.17,324.69
2016,3,31,17,15,588.0,56.0,2.85,12.5,200.0,326.22,263.84
2016,3,31,17,30,522.0,49.0,2.5,12.0,148.0,262.24,206.54
2016,3,31,17,45,411.5,39.0,2.15,11.5,101.5,187.14,140.37
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,124.08,81.15
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,45.7,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,176.5,18.5,2.45,9.0,39.5,13.61,3.67
2016,4,1,6,30,353.0,37.0,2.5,9.0,79.0,28.2,19.11
2016,4,1,6,45,443.0,47.5,2.55,9.5,127.0,34.66,25.52
2016,4,1,7,0,533.0,58.0,2.6,10.0,175.0,72.73,40.45
2016,4,1,7,15,591.5,65.0,2.6,10.5,227.5,118.22,70.17
2016,4,1,7,30,650.0,72.0,2.6,11.0,280.0,170.41,111.76
2016,4,1,7,45,471.0,116.0,2.65,11.5,281.0,208.88,153.96
2016,4,1,8,0,292.0,160.0,2.7,12.0,282.0,228.27,178.13
2016,4,1,8,15,190.5,188.5,2.65,12.5,271.5,239.5,190.8
2016,4,1,8,30,89.0,217.0,2.6,13.0,261.0,238.89,191.79
2016,4,1,8,45,147.5,240.0,2.6,13.5,322.5,291.98,233.99
2016,4,1,9,0,206.0,263.0,2.6,14.0,384.0,352.15,281.35
2016,4,1,9,15,204.0,285.0,2.6,14.0,412.0,384.05,306.23
2016,4,1,9,30,202.0,307.0,2.6,14.0,440.0,415.55,330.46
2016,4,1,9,45,543.0,207.0,2.6,14.5,590.5,551.18,439.46
2016,4,1,10,0,884.0,107.0,2.6,15.0,741.0,710.82,562.67
2016,4,1,10,15,892.5,108.5,2.55,15.5,771.0,754.15,590.66
2016,4,1,10,30,901.0,110.0,2.5,16.0,801.0,795.53,617.55
2016,4,1,10,45,906.5,111.5,2.5,16.5,823.5,832.38,641.21
2016,4,1,11,0,912.0,113.0,2.5,17.0,846.0,866.68,662.88
2016,4,1,11,15,915.5,113.5,2.45,17.0,861.0,895.56,681.5
2016,4,1,11,30,919.0,114.0,2.4,17.0,876.0,921.47,698.04
2016,4,1,11,45,920.5,114.5,2.35,17.0,883.0,942.5,711.25
2016,4,1,12,0,922.0,115.0,2.3,17.0,890.0,960.24,722.31
2016,4,1,12,15,921.5,115.0,2.25,17.0,889.0,972.26,729.61
2016,4,1,12,30,921.0,115.0,2.2,17.0,888.0,980.81,734.74
2016,4,1,12,45,923.5,111.5,2.2,17.5,879.5,984.97,736.27
2016,4,1,13,0,926.0,108.0,2.2,18.0,871.0,985.55,735.61
2016,4,1,13,15,922.0,107.5,2.2,18.0,853.5,979.69,732.24
2016,4,1,13,30,918.0,107.0,2.2,18.0,836.0,970.33,726.76
2016,4,1,13,45,912.0,105.5,2.25,18.0,811.5,954.63,717.72
2016,4,1,14,0,906.0,104.0,2.3,18.0,787.0,935.63,706.56
2016,4,1,14,15,897.5,102.0,2.3,18.0,755.0,910.68,690.93
2016,4,1,14,30,889.0,100.0,2.3,18.0,723.0,882.8,673.33
2016,4,1,14,45,877.0,98.0,2.35,18.0,684.5,849.2,652.16
2016,4,1,15,0,865.0,96.0,2.4,18.0,646.0,813.22,629.15
2016,4,1,15,15,849.0,93.0,2.4,17.5,602.0,775.42,605.38
2016,4,1,15,30,833.0,90.0,2.4,17.0,558.0,731.16,576.56
2016,4,1,15,45,811.5,86.5,2.45,17.0,509.5,681.02,542.15
2016,4,1,16,0,790.0,83.0,2.5,17.0,461.0,630.18,505.83
2016,4,1,16,15,760.0,79.0,2.45,16.0,410.0,573.07,463.87
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,516.65,420.87
2016,4,1,16,45,687.5,69.5,2.4,14.5,306.0,454.88,371.3
2016,4,1,17,0,645.0,64.0,2.4,14.0,253.0,393.98,320.6
2016,4,1,17,15,581.0,56.5,2.15,13.0,201.0,324.66,261.5
2016,4,1,17,30,517.0,49.0,1.9,12.0,149.0,261.13,205.48
2016,4,1,17,45,412.0,39.0,1.65,11.5,102.5,187.89,141.08
2016,4,1,18,0,307.0,29.0,1.4,11.0,56.0,126.08,83.65
2016,4,1,18,15,153.5,14.5,1.3,10.5,28.0,53.46,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.75,7.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.8,8.0,11.0,9.83,0.0
2016,4,2,6,15,211.0,24.5,0.8,8.5,47.0,18.98,8.43
2016,4,2,6,30,353.0,39.0,0.8,9.0,83.0,29.78,20.67
2016,4,2,6,45,438.5,50.0,0.85,9.5,131.0,36.61,27.37
2016,4,2,7,0,524.0,61.0,0.9,10.0,179.0,77.14,43.75
2016,4,2,7,15,286.0,94.0,0.85,10.5,161.0,114.03,79.68
2016,4,2,7,30,48.0,127.0,0.8,11.0,143.0,124.49,98.65
2016,4,2,7,45,55.0,148.5,0.75,11.5,169.5,149.63,119.21
2016,4,2,8,0,62.0,170.0,0.7,12.0,196.0,175.71,140.23
2016,4,2,8,15,140.0,194.5,0.7,12.5,263.0,228.33,181.14
2016,4,2,8,30,218.0,219.0,0.7,13.0,330.0,291.26,230.19
2016,4,2,8,45,512.5,164.5,0.7,14.0,457.0,385.76,302.51
2016,4,2,9,0,807.0,110.0,0.7,15.0,584.0,511.51,397.77
2016,4,2,9,15,823.0,113.0,0.7,15.5,627.0,564.29,437.04
2016,4,2,9,30,839.0,116.0,0.7,16.0,670.0,616.86,475.48
2016,4,2,9,45,840.0,124.0,0.7,16.5,704.5,664.23,508.74
2016,4,2,10,0,841.0,132.0,0.7,17.0,739.0,709.62,539.57
2016,4,2,10,15,850.0,134.5,0.75,17.5,769.0,753.2,568.65
2016,4,2,10,30,859.0,137.0,0.8,18.0,799.0,795.01,595.15
2016,4,2,10,45,857.0,143.0,0.85,19.0,819.5,829.64,615.42
2016,4,2,11,0,855.0,149.0,0.9,20.0,840.0,861.45,633.69
2016,4,2,11,15,859.0,150.0,0.95,20.0,855.0,890.37,652.4
2016,4,2,11,30,863.0,151.0,1.0,20.0,870.0,916.53,669.36
2016,4,2,11,45,862.0,153.0,1.1,20.5,876.0,936.34,681.87
2016,4,2,12,0,861.0,155.0,1.2,21.0,882.0,952.98,692.45
2016,4,2,12,15,860.0,155.0,1.25,21.0,880.5,964.29,700.25
2016,4,2,12,30,859.0,155.0,1.3,21.0,879.0,972.3,706.13
2016,4,2,12,45,871.0,145.5,1.4,21.5,872.5,979.13,710.86
2016,4,2,13,0,883.0,136.0,1.5,22.0,866.0,976.87,709.85
2016,4,2,13,15,878.0,134.5,1.55,22.0,848.0,969.23,706.21
2016,4,2,13,30,873.0,133.0,1.6,22.0,830.0,964.02,704.31
2016,4,2,13,45,863.5,132.5,1.7,22.0,804.0,946.74,695.29
2016,4,2,14,0,854.0,132.0,1.8,22.0,778.0,926.38,684.32
2016,4,2,14,15,843.5,130.0,1.85,22.0,746.0,900.57,669.12
2016,4,2,14,30,833.0,128.0,1.9,22.0,714.0,872.02,652.04
2016,4,2,14,45,704.5,161.0,1.95,22.0,638.0,783.24,593.62
2016,4,2,15,0,576.0,194.0,2.0,22.0,562.0,691.36,529.87
2016,4,2,15,15,603.5,169.5,2.0,21.5,531.5,672.02,519.56
2016,4,2,15,30,631.0,145.0,2.0,21.0,501.0,645.37,503.15
2016,4,2,15,45,644.5,126.0,2.05,20.5,462.5,610.47,480.19
2016,4,2,16,0,658.0,107.0,2.1,20.0,424.0,572.37,454.1
2016,4,2,16,15,614.5,103.5,2.1,19.5,374.0,512.92,409.78
2016,4,2,16,30,571.0,100.0,2.1,19.0,324.0,455.63,365.88
2016,4,2,16,45,501.0,99.0,2.1,18.5,275.0,386.72,311.37
2016,4,2,17,0,431.0,98.0,2.1,18.0,226.0,327.34,262.85
2016,4,2,17,15,410.0,81.5,2.0,17.0,183.5,277.8,221.25
2016,4,2,17,30,389.0,65.0,1.9,16.0,141.0,229.82,179.21
2016,4,2,17,45,283.0,50.5,1.8,15.0,96.5,158.59,118.72
2016,4,2,18,0,177.0,36.0,1.7,14.0,52.0,99.16,66.68
2016,4,2,18,15,88.5,18.0,1.65,13.5,26.0,43.42,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,1.1,8.0,13.0,10.81,0.0
2016,4,3,6,15,191.5,27.0,1.15,8.5,49.0,20.87,10.62
2016,4,3,6,30,324.0,43.0,1.2,9.0,85.0,33.32,23.86
2016,4,3,6,45,417.0,54.0,1.3,9.5,134.0,40.72,31.09
