Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,908.5,130.5,2.95,17.5,926.5,973.82,734.56
2016,4,13,12,0,909.0,131.0,3.0,18.0,932.0,989.68,743.96
2016,4,13,12,15,908.5,131.0,3.05,18.0,929.5,1000.77,751.68
2016,4,13,12,30,908.0,131.0,3.1,18.0,927.0,1008.46,757.3
2016,4,13,12,45,903.0,131.5,3.15,18.0,916.5,1008.93,758.23
2016,4,13,13,0,898.0,132.0,3.2,18.0,906.0,1005.95,757.05
2016,4,13,13,15,893.5,131.0,3.2,18.0,888.0,998.5,752.6
2016,4,13,13,30,889.0,130.0,3.2,18.0,870.0,987.69,746.04
2016,4,13,13,45,877.0,132.0,3.25,18.0,843.0,969.74,735.15
2016,4,13,14,0,865.0,134.0,3.3,18.0,816.0,954.68,726.35
2016,4,13,14,15,855.5,132.0,3.3,17.5,783.5,928.9,711.19
2016,4,13,14,30,846.0,130.0,3.3,17.0,751.0,900.37,694.11
2016,4,13,14,45,745.5,155.5,3.3,17.0,682.5,824.12,641.8
2016,4,13,15,0,645.0,181.0,3.3,17.0,614.0,747.3,587.97
2016,4,13,15,15,482.5,215.5,3.2,16.5,527.0,631.05,500.78
2016,4,13,15,30,320.0,250.0,3.1,16.0,440.0,520.0,415.2
2016,4,13,15,45,518.5,184.0,3.05,16.0,462.5,588.47,473.03
2016,4,13,16,0,717.0,118.0,3.0,16.0,485.0,635.07,511.91
2016,4,13,16,15,686.0,112.0,2.9,15.5,434.0,577.49,468.0
2016,4,13,16,30,655.0,106.0,2.8,15.0,383.0,520.88,424.3
2016,4,13,16,45,611.5,99.0,2.7,14.5,330.0,457.64,373.97
2016,4,13,17,0,568.0,92.0,2.6,14.0,277.0,397.25,324.39
2016,4,13,17,15,507.0,82.5,2.3,13.0,225.5,329.62,267.71
2016,4,13,17,30,446.0,73.0,2.0,12.0,174.0,266.34,213.13
2016,4,13,17,45,348.0,60.0,1.7,11.5,126.5,194.55,150.91
2016,4,13,18,0,250.0,47.0,1.4,11.0,79.0,133.41,97.77
2016,4,13,18,15,138.0,28.5,1.4,10.5,45.0,72.21,41.21
2016,4,13,18,30,26.0,10.0,1.4,10.0,11.0,14.37,0.0
2016,4,13,18,45,13.0,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,88.5,15.5,1.65,8.5,22.5,15.24,0.0
2016,4,14,6,0,177.0,31.0,1.8,9.0,45.0,24.16,13.35
2016,4,14,6,15,295.0,45.0,2.0,9.5,89.5,34.25,24.62
2016,4,14,6,30,413.0,59.0,2.2,10.0,134.0,44.69,34.56
2016,4,14,6,45,490.5,68.5,2.4,10.5,186.0,75.11,45.24
2016,4,14,7,0,568.0,78.0,2.6,11.0,238.0,121.41,74.2
2016,4,14,7,15,618.5,85.0,2.7,11.0,292.0,170.12,112.49
2016,4,14,7,30,669.0,92.0,2.8,11.0,346.0,224.54,159.23
2016,4,14,7,45,680.0,93.0,2.9,11.5,383.0,268.07,199.6
2016,4,14,8,0,691.0,94.0,3.0,12.0,420.0,312.29,240.46
2016,4,14,8,15,739.5,103.5,3.05,12.5,487.0,379.25,298.03
2016,4,14,8,30,788.0,113.0,3.1,13.0,554.0,452.5,359.19
2016,4,14,8,45,644.0,165.5,3.15,13.5,545.5,472.18,376.98
2016,4,14,9,0,500.0,218.0,3.2,14.0,537.0,477.4,381.38
2016,4,14,9,15,673.0,174.0,3.25,14.0,633.0,564.8,451.83
2016,4,14,9,30,846.0,130.0,3.3,14.0,729.0,666.04,531.43
2016,4,14,9,45,862.0,129.5,3.4,14.5,765.5,714.77,567.69
2016,4,14,10,0,878.0,129.0,3.5,15.0,802.0,762.64,601.95
2016,4,14,10,15,885.0,130.5,3.55,15.0,830.5,803.15,630.33
2016,4,14,10,30,892.0,132.0,3.6,15.0,859.0,842.47,657.71
2016,4,14,10,45,888.0,138.5,3.7,15.5,878.0,875.34,679.36
2016,4,14,11,0,884.0,145.0,3.8,16.0,897.0,905.18,698.81
2016,4,14,11,15,886.5,146.0,3.85,16.0,910.5,932.24,717.31
2016,4,14,11,30,889.0,147.0,3.9,16.0,924.0,956.38,733.83
2016,4,14,11,45,874.5,157.0,3.95,16.0,926.0,975.64,747.04
2016,4,14,12,0,860.0,167.0,4.0,16.0,928.0,987.15,755.02
2016,4,14,12,15,859.5,166.5,4.1,16.0,925.0,997.66,762.81
2016,4,14,12,30,859.0,166.0,4.2,16.0,922.0,1004.88,768.46
2016,4,14,12,45,875.5,153.0,4.35,16.0,916.5,1012.09,774.66
2016,4,14,13,0,892.0,140.0,4.5,16.0,911.0,1009.95,774.97
2016,4,14,13,15,887.5,139.0,4.55,16.0,893.0,1002.51,770.85
2016,4,14,13,30,883.0,138.0,4.6,16.0,875.0,991.73,764.55
2016,4,14,13,45,868.0,141.5,4.65,16.0,847.5,978.61,756.72
2016,4,14,14,0,853.0,145.0,4.7,16.0,820.0,956.64,742.74
2016,4,14,14,15,491.5,249.0,4.7,15.5,634.5,725.21,573.77
2016,4,14,14,30,130.0,353.0,4.7,15.0,449.0,489.77,387.44
2016,4,14,14,45,270.0,311.0,4.7,15.0,497.0,571.43,456.19
2016,4,14,15,0,410.0,269.0,4.7,15.0,545.0,643.52,515.36
2016,4,14,15,15,391.5,259.5,4.65,14.5,509.0,598.13,481.96
2016,4,14,15,30,373.0,250.0,4.6,14.0,473.0,560.83,454.63
2016,4,14,15,45,555.5,181.5,4.6,14.0,483.0,613.24,500.46
2016,4,14,16,0,738.0,113.0,4.6,14.0,493.0,644.82,528.81
2016,4,14,16,15,706.5,107.5,4.5,13.5,441.0,586.56,483.47
2016,4,14,16,30,675.0,102.0,4.4,13.0,389.0,529.28,438.14
2016,4,14,16,45,641.0,93.0,4.3,13.0,337.0,468.13,387.7
2016,4,14,17,0,607.0,84.0,4.2,13.0,285.0,408.93,337.5
2016,4,14,17,15,546.5,76.0,3.9,12.5,232.5,341.19,279.31
2016,4,14,17,30,486.0,68.0,3.6,12.0,180.0,278.79,224.3
2016,4,14,17,45,394.5,56.5,3.35,11.5,132.0,207.87,161.95
2016,4,14,18,0,303.0,45.0,3.1,11.0,84.0,146.43,107.61
2016,4,14,18,15,173.5,28.5,2.95,10.5,48.5,80.96,47.91
2016,4,14,18,30,44.0,12.0,2.8,10.0,13.0,19.55,0.0
2016,4,14,18,45,22.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,14.5,1.6,6.5,25.5,14.25,0.0
2016,4,15,6,0,259.0,29.0,1.7,7.0,51.0,22.72,12.88
2016,4,15,6,15,374.5,40.5,2.05,7.5,97.0,30.5,21.58
2016,4,15,6,30,490.0,52.0,2.4,8.0,143.0,37.76,28.63
2016,4,15,6,45,560.0,60.5,2.8,9.0,196.0,72.96,40.85
2016,4,15,7,0,630.0,69.0,3.2,10.0,249.0,121.87,72.02
2016,4,15,7,15,677.0,75.0,3.4,10.5,304.0,172.85,112.69
2016,4,15,7,30,724.0,81.0,3.6,11.0,359.0,229.03,161.46
2016,4,15,7,45,753.0,87.0,3.8,11.5,412.5,287.53,214.21
2016,4,15,8,0,782.0,93.0,4.0,12.0,466.0,346.13,266.92
2016,4,15,8,15,806.5,97.0,4.0,12.5,517.5,403.51,317.7
2016,4,15,8,30,831.0,101.0,4.0,13.0,569.0,462.51,368.43
2016,4,15,8,45,845.5,105.5,4.0,13.5,615.5,518.38,415.22
2016,4,15,9,0,860.0,110.0,4.0,14.0,662.0,574.27,460.51
2016,4,15,9,15,874.0,113.0,3.95,14.5,704.5,628.18,502.77
2016,4,15,9,30,888.0,116.0,3.9,15.0,747.0,681.52,543.28
2016,4,15,9,45,901.0,116.5,3.9,15.5,784.5,730.72,579.81
2016,4,15,10,0,914.0,117.0,3.9,16.0,822.0,778.42,612.67
2016,4,15,10,15,921.5,118.5,3.9,16.0,851.0,821.42,642.53
2016,4,15,10,30,929.0,120.0,3.9,16.0,880.0,862.29,670.64
2016,4,15,10,45,935.0,120.5,3.95,16.5,902.0,898.59,694.29
2016,4,15,11,0,941.0,121.0,4.0,17.0,924.0,932.28,715.95
2016,4,15,11,15,943.5,121.5,4.05,17.0,937.5,960.09,734.8
2016,4,15,11,30,946.0,122.0,4.1,17.0,951.0,984.79,751.56
2016,4,15,11,45,950.0,120.5,4.2,17.5,957.5,1005.63,764.61
2016,4,15,12,0,954.0,119.0,4.3,18.0,964.0,1023.17,775.46
2016,4,15,12,15,952.5,118.5,4.35,18.0,961.0,1033.1,782.41
2016,4,15,12,30,951.0,118.0,4.4,18.0,958.0,1039.45,787.18
2016,4,15,12,45,952.5,115.0,4.45,18.0,948.0,1042.49,789.98
2016,4,15,13,0,954.0,112.0,4.5,18.0,938.0,1041.89,790.47
2016,4,15,13,15,949.0,111.0,4.55,18.0,918.5,1033.52,785.81
2016,4,15,13,30,944.0,110.0,4.6,18.0,899.0,1021.6,778.88
2016,4,15,13,45,940.0,107.0,4.65,18.5,873.0,1005.02,767.34
2016,4,15,14,0,936.0,104.0,4.7,19.0,847.0,985.02,753.57
2016,4,15,14,15,927.0,102.0,4.7,19.0,813.5,958.25,736.21
2016,4,15,14,30,918.0,100.0,4.7,19.0,780.0,928.52,716.8
2016,4,15,14,45,906.5,98.0,4.7,19.0,740.0,893.85,693.85
2016,4,15,15,0,895.0,96.0,4.7,19.0,700.0,856.74,669.05
2016,4,15,15,15,879.5,93.0,4.55,18.5,655.0,813.08,639.65
2016,4,15,15,30,864.0,90.0,4.4,18.0,610.0,767.71,608.74
2016,4,15,15,45,843.5,87.0,4.25,18.0,560.5,721.29,575.63
2016,4,15,16,0,823.0,84.0,4.1,18.0,511.0,669.8,538.56
2016,4,15,16,15,796.5,80.5,3.8,17.5,458.5,613.39,496.13
2016,4,15,16,30,770.0,77.0,3.5,17.0,406.0,557.33,452.4
2016,4,15,16,45,735.5,71.5,3.25,17.0,352.5,495.32,402.1
2016,4,15,17,0,701.0,66.0,3.0,17.0,299.0,435.12,351.87
2016,4,15,17,15,647.0,60.0,2.75,16.0,245.5,369.42,296.95
2016,4,15,17,30,593.0,54.0,2.5,15.0,192.0,306.79,242.75
2016,4,15,17,45,511.5,45.0,2.25,14.0,142.5,236.34,181.28
2016,4,15,18,0,430.0,36.0,2.0,13.0,93.0,174.41,126.19
2016,4,15,18,15,284.0,24.0,1.9,12.5,54.5,103.16,61.61
2016,4,15,18,30,138.0,12.0,1.8,12.0,16.0,36.32,0.0
2016,4,15,18,45,69.0,6.0,1.7,12.0,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,140.0,14.5,1.25,8.0,27.0,11.09,0.0
2016,4,16,6,0,280.0,29.0,1.3,9.0,54.0,22.44,12.92
2016,4,16,6,15,387.5,40.5,1.4,9.5,100.0,30.21,21.22
2016,4,16,6,30,495.0,52.0,1.5,10.0,146.0,37.46,28.18
2016,4,16,6,45,561.5,60.5,1.6,11.0,198.5,75.06,41.5
2016,4,16,7,0,628.0,69.0,1.7,12.0,251.0,123.88,72.96
2016,4,16,7,15,673.5,75.0,1.7,12.5,305.5,174.61,113.26
2016,4,16,7,30,719.0,81.0,1.7,13.0,360.0,230.36,161.04
2016,4,16,7,45,751.5,85.5,1.7,14.0,413.5,288.17,211.63
2016,4,16,8,0,784.0,90.0,1.7,15.0,467.0,346.48,262.06
2016,4,16,8,15,808.0,94.0,1.75,15.5,518.5,403.77,311.27
2016,4,16,8,30,832.0,98.0,1.8,16.0,570.0,462.62,360.24
2016,4,16,8,45,850.5,101.0,1.85,17.0,617.0,519.04,405.1
2016,4,16,9,0,869.0,104.0,1.9,18.0,664.0,575.87,448.59
2016,4,16,9,15,882.0,106.0,1.95,18.5,706.0,629.37,488.99
2016,4,16,9,30,895.0,108.0,2.0,19.0,748.0,680.96,526.83
2016,4,16,9,45,908.5,108.5,2.1,19.5,785.0,730.45,562.39
2016,4,16,10,0,922.0,109.0,2.2,20.0,822.0,778.72,594.45
2016,4,16,10,15,928.5,110.5,2.25,20.0,851.0,821.14,622.87
2016,4,16,10,30,935.0,112.0,2.3,20.0,880.0,861.34,649.61
2016,4,16,10,45,940.0,113.0,2.35,20.5,901.5,897.38,672.1
2016,4,16,11,0,945.0,114.0,2.4,21.0,923.0,930.74,692.65
2016,4,16,11,15,947.5,114.5,2.45,21.0,937.0,958.53,710.76
2016,4,16,11,30,950.0,115.0,2.5,21.0,951.0,983.2,726.89
2016,4,16,11,45,952.5,114.5,2.55,21.5,957.0,1003.63,738.88
2016,4,16,12,0,955.0,114.0,2.6,22.0,963.0,1020.71,748.76
2016,4,16,12,15,954.0,113.5,2.6,22.0,960.5,1031.03,755.3
2016,4,16,12,30,953.0,113.0,2.6,22.0,958.0,1037.77,759.7
2016,4,16,12,45,952.0,112.0,2.65,22.5,947.5,1040.4,760.66
2016,4,16,13,0,951.0,111.0,2.7,23.0,937.0,1039.42,759.44
2016,4,16,13,15,946.5,110.0,2.65,23.0,918.5,1031.47,754.34
2016,4,16,13,30,942.0,109.0,2.6,23.0,900.0,1019.99,747.15
2016,4,16,13,45,935.0,108.0,2.6,23.0,873.5,1002.69,736.82
2016,4,16,14,0,928.0,107.0,2.6,23.0,847.0,982.11,724.45
2016,4,16,14,15,919.5,105.5,2.55,23.0,814.0,956.46,708.35
2016,4,16,14,30,911.0,104.0,2.5,23.0,781.0,927.86,690.35
2016,4,16,14,45,900.5,101.5,2.45,23.0,741.5,893.67,668.6
2016,4,16,15,0,890.0,99.0,2.4,23.0,702.0,856.99,645.11
2016,4,16,15,15,875.0,96.5,2.3,22.5,657.0,814.44,618.25
2016,4,16,15,30,860.0,94.0,2.2,22.0,612.0,774.47,592.91
2016,4,16,15,45,842.0,90.0,2.1,22.0,563.0,724.6,559.11
2016,4,16,16,0,824.0,86.0,2.0,22.0,514.0,673.75,524.23
2016,4,16,16,15,797.5,82.0,1.8,21.5,462.0,616.7,483.07
2016,4,16,16,30,771.0,78.0,1.6,21.0,410.0,560.01,440.62
2016,4,16,16,45,734.5,73.0,1.45,20.5,356.0,497.36,392.64
2016,4,16,17,0,698.0,68.0,1.3,20.0,302.0,436.7,344.58
2016,4,16,17,15,644.0,61.5,1.25,19.0,248.5,370.6,291.54
2016,4,16,17,30,590.0,55.0,1.2,18.0,195.0,307.48,238.83
2016,4,16,17,45,494.0,47.5,1.15,17.0,144.0,233.75,176.69
2016,4,16,18,0,398.0,40.0,1.1,16.0,93.0,169.99,121.94
2016,4,16,18,15,262.5,26.5,1.1,15.5,55.5,101.28,61.39
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,35.53,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,6.39,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,16.5,0.8,12.5,27.5,12.86,0.0
2016,4,17,6,0,238.0,33.0,0.8,13.0,55.0,25.47,15.47
2016,4,17,6,15,338.5,46.0,0.85,13.5,99.5,35.14,25.23
2016,4,17,6,30,439.0,59.0,0.9,14.0,144.0,43.58,33.16
2016,4,17,6,45,501.0,69.5,0.95,15.0,195.0,81.83,47.73
2016,4,17,7,0,563.0,80.0,1.0,16.0,246.0,128.64,78.28
2016,4,17,7,15,610.0,87.5,1.0,16.5,299.0,177.34,116.26
2016,4,17,7,30,657.0,95.0,1.0,17.0,352.0,231.3,161.22
2016,4,17,7,45,688.5,101.5,1.05,17.5,404.5,284.97,207.36
2016,4,17,8,0,720.0,108.0,1.1,18.0,457.0,341.65,255.52
2016,4,17,8,15,745.5,112.5,1.15,18.5,507.0,396.87,301.65
2016,4,17,8,30,771.0,117.0,1.2,19.0,557.0,453.89,347.83
2016,4,17,8,45,788.0,122.0,1.3,19.5,603.0,510.31,392.36
2016,4,17,9,0,805.0,127.0,1.4,20.0,649.0,565.19,434.42
2016,4,17,9,15,819.5,130.0,1.45,20.5,690.5,616.77,472.6
2016,4,17,9,30,834.0,133.0,1.5,21.0,732.0,667.95,509.38
2016,4,17,9,45,851.0,132.0,1.6,22.0,769.0,716.27,542.66
2016,4,17,10,0,868.0,131.0,1.7,23.0,806.0,763.82,573.52
2016,4,17,10,15,876.0,133.0,1.75,23.0,835.0,805.0,600.6
2016,4,17,10,30,884.0,135.0,1.8,23.0,864.0,845.1,626.82
2016,4,17,10,45,893.0,133.5,1.85,23.5,886.5,880.46,648.48
2016,4,17,11,0,902.0,132.0,1.9,24.0,909.0,913.49,668.47
2016,4,17,11,15,905.5,133.0,1.9,24.0,922.5,941.6,685.94
2016,4,17,11,30,909.0,134.0,1.9,24.0,936.0,966.79,701.54
2016,4,17,11,45,913.0,132.0,1.9,24.5,942.5,986.4,712.21
2016,4,17,12,0,917.0,130.0,1.9,25.0,949.0,1002.83,720.92
2016,4,17,12,15,916.5,130.0,1.85,25.0,946.5,1013.74,727.0
2016,4,17,12,30,916.0,130.0,1.8,25.0,944.0,1021.24,731.06
2016,4,17,12,45,916.0,128.0,1.75,25.5,934.0,1023.72,730.67
2016,4,17,13,0,916.0,126.0,1.7,26.0,924.0,1022.71,728.27
2016,4,17,13,15,911.5,124.5,1.6,26.0,905.5,1014.4,722.17
2016,4,17,13,30,907.0,123.0,1.5,26.0,887.0,1002.69,714.12
2016,4,17,13,45,903.5,120.0,1.4,26.5,861.5,987.0,702.33
2016,4,17,14,0,900.0,117.0,1.3,27.0,836.0,968.02,688.65
2016,4,17,14,15,891.0,115.0,1.25,27.0,803.5,941.9,672.76
2016,4,17,14,30,882.0,113.0,1.2,27.0,771.0,912.96,655.18
2016,4,17,14,45,875.0,108.5,1.15,27.0,733.0,880.37,635.27
2016,4,17,15,0,868.0,104.0,1.1,27.0,695.0,845.17,613.64
2016,4,17,15,15,852.5,101.0,1.1,27.0,650.5,806.95,590.6
2016,4,17,15,30,837.0,98.0,1.1,27.0,606.0,762.27,563.0
2016,4,17,15,45,821.5,93.0,1.1,27.0,558.0,713.96,532.55
2016,4,17,16,0,806.0,88.0,1.1,27.0,510.0,664.53,500.78
2016,4,17,16,15,779.5,84.0,1.1,26.0,458.0,608.23,463.75
2016,4,17,16,30,753.0,80.0,1.1,25.0,406.0,552.32,425.17
2016,4,17,16,45,718.5,74.5,1.1,24.5,353.0,491.04,380.2
2016,4,17,17,0,684.0,69.0,1.1,24.0,300.0,433.28,335.98
2016,4,17,17,15,631.0,62.5,1.1,23.0,247.0,366.64,283.8
2016,4,17,17,30,578.0,56.0,1.1,22.0,194.0,304.54,233.02
2016,4,17,17,45,496.5,47.0,1.1,21.0,144.5,234.69,174.88
2016,4,17,18,0,415.0,38.0,1.1,20.0,95.0,173.32,122.57
2016,4,17,18,15,282.5,25.5,1.1,19.0,57.0,105.18,63.87
2016,4,17,18,30,150.0,13.0,1.1,18.0,19.0,39.88,0.0
2016,4,17,18,45,75.0,6.5,1.15,17.5,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.0,11.68,0.0
2016,4,18,6,0,300.0,31.0,0.6,14.0,60.0,23.84,14.3
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.0,31.52,22.03
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,39.41,29.4
2016,4,18,6,45,571.0,61.0,0.65,16.0,206.5,80.05,43.16
2016,4,18,7,0,639.0,68.0,0.7,17.0,259.0,128.64,74.53
2016,4,18,7,15,683.0,74.0,0.7,17.5,313.5,179.94,114.86
2016,4,18,7,30,727.0,80.0,0.7,18.0,368.0,236.06,161.86
2016,4,18,7,45,758.5,84.5,0.7,18.5,421.5,294.06,211.42
2016,4,18,8,0,790.0,89.0,0.7,19.0,475.0,352.49,260.68
2016,4,18,8,15,812.5,93.0,0.8,19.5,526.0,409.51,308.22
2016,4,18,8,30,835.0,97.0,0.9,20.0,577.0,467.91,355.41
2016,4,18,8,45,851.5,100.0,1.0,21.0,623.5,523.43,398.29
2016,4,18,9,0,868.0,103.0,1.1,22.0,670.0,579.14,439.76
2016,4,18,9,15,880.5,105.5,1.2,22.5,711.5,632.71,479.17
2016,4,18,9,30,893.0,108.0,1.3,23.0,753.0,684.28,516.1
2016,4,18,9,45,905.0,108.5,1.45,24.0,789.0,732.55,548.92
2016,4,18,10,0,917.0,109.0,1.6,25.0,825.0,779.48,578.5
2016,4,18,10,15,923.5,110.5,1.65,25.0,853.5,821.57,605.8
2016,4,18,10,30,930.0,112.0,1.7,25.0,882.0,861.45,631.47
2016,4,18,10,45,934.5,113.0,1.75,25.5,903.0,896.77,652.75
2016,4,18,11,0,939.0,114.0,1.8,26.0,924.0,929.4,672.16
2016,4,18,11,15,941.5,114.5,1.8,26.0,937.5,956.89,688.95
2016,4,18,11,30,944.0,115.0,1.8,26.0,951.0,981.29,703.8
2016,4,18,11,45,944.5,115.0,1.8,26.5,956.5,1000.11,713.77
2016,4,18,12,0,945.0,115.0,1.8,27.0,962.0,1015.57,721.71
2016,4,18,12,15,944.0,115.0,1.75,27.0,959.0,1026.16,727.46
2016,4,18,12,30,943.0,115.0,1.7,27.0,956.0,1033.23,731.15
2016,4,18,12,45,938.0,116.0,1.65,27.0,944.0,1033.93,731.03
2016,4,18,13,0,933.0,117.0,1.6,27.0,932.0,1031.09,728.92
2016,4,18,13,15,928.5,116.0,1.55,27.0,913.5,1023.14,723.8
2016,4,18,13,30,924.0,115.0,1.5,27.0,895.0,1011.73,716.73
2016,4,18,13,45,915.5,114.5,1.45,27.0,868.0,993.68,705.67
2016,4,18,14,0,907.0,114.0,1.4,27.0,841.0,972.47,692.8
2016,4,18,14,15,897.5,112.5,1.4,27.0,808.0,946.26,677.59
2016,4,18,14,30,888.0,111.0,1.4,27.0,775.0,917.22,660.62
2016,4,18,14,45,870.5,111.0,1.4,27.0,734.5,880.24,638.47
2016,4,18,15,0,853.0,111.0,1.4,27.0,694.0,846.19,618.13
2016,4,18,15,15,837.0,108.5,1.35,27.0,649.5,803.78,591.45
2016,4,18,15,30,821.0,106.0,1.3,27.0,605.0,759.78,563.53
2016,4,18,15,45,789.5,106.0,1.3,27.0,554.5,705.82,528.96
2016,4,18,16,0,758.0,106.0,1.3,27.0,504.0,654.25,494.78
2016,4,18,16,15,729.0,93.5,1.3,26.0,445.0,588.72,450.88
2016,4,18,16,30,700.0,81.0,1.3,25.0,386.0,522.32,404.64
2016,4,18,16,45,652.0,84.0,1.35,24.5,339.5,467.3,363.76
2016,4,18,17,0,604.0,87.0,1.4,24.0,293.0,413.67,322.32
2016,4,18,17,15,547.5,78.5,1.3,22.5,240.5,347.1,270.32
2016,4,18,17,30,491.0,70.0,1.2,21.0,188.0,285.47,220.26
2016,4,18,17,45,403.5,58.5,1.2,20.0,140.0,215.23,162.13
2016,4,18,18,0,316.0,47.0,1.2,19.0,92.0,153.61,110.31
2016,4,18,18,15,158.0,32.5,1.2,18.0,55.0,82.93,52.3
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,17.89,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,18.0,0.55,13.5,30.0,13.95,0.0
2016,4,19,6,0,241.0,36.0,0.5,14.0,60.0,27.71,17.76
2016,4,19,6,15,338.0,49.0,0.5,14.5,105.5,36.8,26.71
2016,4,19,6,30,435.0,62.0,0.5,15.0,151.0,48.18,37.17
2016,4,19,6,45,511.0,70.0,0.55,15.5,203.5,86.36,49.95
2016,4,19,7,0,587.0,78.0,0.6,16.0,256.0,133.51,80.93
2016,4,19,7,15,632.5,84.5,0.55,16.5,309.0,182.65,119.59
2016,4,19,7,30,678.0,91.0,0.5,17.0,362.0,236.83,164.67
2016,4,19,7,45,719.0,93.5,0.5,17.5,416.0,290.87,210.5
2016,4,19,8,0,760.0,96.0,0.5,18.0,470.0,351.08,260.59
2016,4,19,8,15,783.5,100.0,0.4,18.5,520.5,406.89,305.77
2016,4,19,8,30,807.0,104.0,0.3,19.0,571.0,464.23,350.21
2016,4,19,8,45,828.5,105.5,0.25,20.0,618.0,519.41,390.91
2016,4,19,9,0,850.0,107.0,0.2,21.0,665.0,575.3,430.27
2016,4,19,9,15,863.5,109.5,0.3,21.5,706.5,627.76,468.11
2016,4,19,9,30,877.0,112.0,0.4,22.0,748.0,679.96,504.81
2016,4,19,9,45,884.0,116.0,0.55,23.0,783.0,727.42,536.98
2016,4,19,10,0,891.0,120.0,0.7,24.0,818.0,773.21,565.82
2016,4,19,10,15,898.0,121.5,0.8,24.5,846.5,814.7,591.85
2016,4,19,10,30,905.0,123.0,0.9,25.0,875.0,854.09,616.34
2016,4,19,10,45,902.5,128.5,1.0,25.5,894.5,887.17,636.64
2016,4,19,11,0,900.0,134.0,1.1,26.0,914.0,917.26,655.02
2016,4,19,11,15,730.0,234.5,1.2,26.0,873.0,896.0,642.25
2016,4,19,11,30,560.0,335.0,1.3,26.0,832.0,858.79,615.2
2016,4,19,11,45,603.0,315.0,1.4,26.5,853.5,892.0,638.17
2016,4,19,12,0,646.0,295.0,1.5,27.0,875.0,924.69,659.85
2016,4,19,12,15,571.0,328.0,1.55,27.0,839.5,895.54,639.55
2016,4,19,12,30,496.0,361.0,1.6,27.0,804.0,863.54,617.84
2016,4,19,12,45,444.0,373.0,1.65,27.0,766.5,829.64,595.67
2016,4,19,13,0,392.0,385.0,1.7,27.0,729.0,787.3,567.85
2016,4,19,13,15,349.5,392.5,1.75,27.0,695.0,754.63,546.29
2016,4,19,13,30,307.0,400.0,1.8,27.0,661.0,721.07,523.78
2016,4,19,13,45,352.5,372.0,1.9,27.0,662.5,732.67,534.78
2016,4,19,14,0,398.0,344.0,2.0,27.0,664.0,741.41,543.5
2016,4,19,14,15,302.0,352.0,2.0,26.5,589.5,656.2,484.63
2016,4,19,14,30,206.0,360.0,2.0,26.0,515.0,565.07,420.83
2016,4,19,14,45,211.5,339.5,2.05,26.0,491.5,543.76,407.69
2016,4,19,15,0,217.0,319.0,2.1,26.0,468.0,521.33,393.14
2016,4,19,15,15,213.0,297.5,2.15,25.0,436.0,489.0,372.5
2016,4,19,15,30,209.0,276.0,2.2,24.0,404.0,456.19,351.06
2016,4,19,15,45,128.0,245.0,2.3,23.5,321.5,355.89,276.06
2016,4,19,16,0,47.0,214.0,2.4,23.0,239.0,254.36,197.88
2016,4,19,16,15,58.5,196.5,2.45,22.0,224.5,242.12,190.27
2016,4,19,16,30,70.0,179.0,2.5,21.0,210.0,228.77,181.19
2016,4,19,16,45,61.0,157.5,2.6,20.5,182.5,198.28,157.4
2016,4,19,17,0,52.0,136.0,2.7,20.0,155.0,168.53,133.74
2016,4,19,17,15,43.0,113.5,2.6,19.0,127.0,138.4,109.45
2016,4,19,17,30,34.0,91.0,2.5,18.0,99.0,109.05,85.23
2016,4,19,17,45,22.0,69.5,2.45,17.5,74.0,80.58,61.19
2016,4,19,18,0,10.0,48.0,2.4,17.0,49.0,51.18,36.28
2016,4,19,18,15,5.0,29.0,2.15,16.5,29.5,29.94,17.41
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,9.64,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,4.91,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,17.0,0.95,10.5,34.5,12.73,0.0
2016,4,20,6,0,324.0,34.0,0.9,11.0,69.0,26.2,16.87
2016,4,20,6,15,423.5,45.0,1.0,12.0,116.5,33.29,23.93
2016,4,20,6,30,523.0,56.0,1.1,13.0,164.0,44.91,34.58
2016,4,20,6,45,589.0,63.5,1.25,14.0,218.0,87.39,47.89
2016,4,20,7,0,655.0,71.0,1.4,15.0,272.0,137.57,81.77
2016,4,20,7,15,697.5,76.5,1.35,15.5,326.0,189.27,123.46
2016,4,20,7,30,740.0,82.0,1.3,16.0,380.0,245.58,171.54
2016,4,20,7,45,771.5,86.0,1.3,17.0,434.0,303.96,221.84
2016,4,20,8,0,803.0,90.0,1.3,18.0,488.0,362.7,271.61
2016,4,20,8,15,824.5,93.5,1.35,18.5,538.5,419.55,319.41
2016,4,20,8,30,846.0,97.0,1.4,19.0,589.0,477.64,366.65
2016,4,20,8,45,862.5,99.5,1.5,19.5,635.5,533.18,410.73
2016,4,20,9,0,879.0,102.0,1.6,20.0,682.0,590.14,454.4
2016,4,20,9,15,835.5,122.5,1.65,20.5,701.0,625.51,480.37
2016,4,20,9,30,792.0,143.0,1.7,21.0,720.0,656.42,502.16
2016,4,20,9,45,861.0,123.5,1.8,21.5,778.0,720.97,548.99
2016,4,20,10,0,930.0,104.0,1.9,22.0,836.0,788.32,593.85
2016,4,20,10,15,935.5,105.5,1.95,22.0,864.0,829.96,621.09
2016,4,20,10,30,941.0,107.0,2.0,22.0,892.0,869.29,646.81
2016,4,20,10,45,939.5,111.0,2.05,22.5,911.0,902.73,667.21
2016,4,20,11,0,938.0,115.0,2.1,23.0,930.0,933.12,685.51
2016,4,20,11,15,940.0,116.0,2.15,23.0,943.5,960.5,703.15
2016,4,20,11,30,942.0,117.0,2.2,23.0,957.0,984.79,718.81
2016,4,20,11,45,929.5,125.5,2.3,23.0,958.5,999.91,729.19
2016,4,20,12,0,917.0,134.0,2.4,23.0,960.0,1011.36,737.39
2016,4,20,12,15,916.0,134.0,2.45,23.0,957.0,1021.62,744.44
2016,4,20,12,30,915.0,134.0,2.5,23.0,954.0,1028.49,749.43
2016,4,20,12,45,912.0,133.0,2.55,23.5,943.0,1028.95,749.0
2016,4,20,13,0,909.0,132.0,2.6,24.0,932.0,1025.96,746.53
2016,4,20,13,15,904.0,131.0,2.65,23.5,913.0,1017.61,743.64
2016,4,20,13,30,899.0,130.0,2.7,23.0,894.0,1005.91,738.69
2016,4,20,13,45,891.5,129.0,2.75,23.0,867.0,988.56,728.7
2016,4,20,14,0,884.0,128.0,2.8,23.0,840.0,968.1,716.74
2016,4,20,14,15,874.5,126.0,2.85,22.5,807.0,941.78,702.25
2016,4,20,14,30,865.0,124.0,2.9,22.0,774.0,918.15,689.5
2016,4,20,14,45,850.0,122.0,2.95,22.0,734.5,881.56,666.46
2016,4,20,15,0,835.0,120.0,3.0,22.0,695.0,842.88,641.85
2016,4,20,15,15,818.5,117.0,3.0,21.5,650.5,800.03,614.93
2016,4,20,15,30,802.0,114.0,3.0,21.0,606.0,755.69,586.52
2016,4,20,15,45,739.0,115.0,3.0,21.0,540.0,682.6,535.61
2016,4,20,16,0,676.0,116.0,3.0,21.0,474.0,610.11,482.71
2016,4,20,16,15,688.5,106.0,2.9,20.0,439.5,578.03,460.79
2016,4,20,16,30,701.0,96.0,2.8,19.0,405.0,543.12,435.5
2016,4,20,16,45,665.0,89.0,2.7,18.5,352.5,481.69,387.58
2016,4,20,17,0,629.0,82.0,2.6,18.0,300.0,422.38,339.89
2016,4,20,17,15,574.5,74.5,2.3,17.0,247.5,356.5,285.68
2016,4,20,17,30,520.0,67.0,2.0,16.0,195.0,295.33,233.65
2016,4,20,17,45,440.5,56.5,1.7,15.5,146.5,227.26,174.88
2016,4,20,18,0,361.0,46.0,1.4,15.0,98.0,167.4,122.59
2016,4,20,18,15,180.5,34.0,1.3,14.5,60.0,90.14,59.17
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,22.34,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,92.0,20.5,0.3,12.5,30.5,15.86,2.85
2016,4,21,6,0,184.0,41.0,0.4,13.0,61.0,31.58,21.49
2016,4,21,6,15,262.5,57.0,0.5,13.5,103.0,42.94,32.33
2016,4,21,6,30,341.0,73.0,0.6,14.0,145.0,58.76,41.27
2016,4,21,6,45,393.0,87.5,0.75,14.5,192.5,96.56,62.01
2016,4,21,7,0,445.0,102.0,0.9,15.0,240.0,140.4,93.05
2016,4,21,7,15,515.0,101.0,1.0,15.0,289.0,180.17,123.69
2016,4,21,7,30,585.0,100.0,1.1,15.0,338.0,226.87,162.45
2016,4,21,7,45,567.0,121.0,1.25,15.5,377.5,275.33,205.78
2016,4,21,8,0,549.0,142.0,1.4,16.0,417.0,321.26,246.01
2016,4,21,8,15,639.5,137.0,1.5,16.5,488.0,385.2,297.89
2016,4,21,8,30,730.0,132.0,1.6,17.0,559.0,457.73,355.69
2016,4,21,8,45,558.0,201.0,1.75,17.5,542.0,473.37,368.84
2016,4,21,9,0,386.0,270.0,1.9,18.0,525.0,471.56,366.85
2016,4,21,9,15,410.5,279.0,2.0,18.0,565.5,515.7,400.9
2016,4,21,9,30,435.0,288.0,2.1,18.0,606.0,561.71,435.55
2016,4,21,9,45,400.5,320.0,2.25,18.5,623.5,588.85,454.06
2016,4,21,10,0,366.0,352.0,2.4,19.0,641.0,612.96,470.0
2016,4,21,10,15,414.0,341.5,2.45,19.0,679.5,658.25,503.64
2016,4,21,10,30,462.0,331.0,2.5,19.0,718.0,704.67,537.64
2016,4,21,10,45,350.0,381.5,2.55,19.0,679.0,675.0,513.17
2016,4,21,11,0,238.0,432.0,2.6,19.0,640.0,636.98,482.82
2016,4,21,11,15,274.5,430.5,2.65,19.0,673.5,680.92,515.28
2016,4,21,11,30,311.0,429.0,2.7,19.0,707.0,722.05,545.04
2016,4,21,11,45,320.0,424.0,2.75,19.5,711.5,734.14,552.72
2016,4,21,12,0,329.0,419.0,2.8,20.0,716.0,745.19,559.9
2016,4,21,12,15,412.0,392.0,2.85,20.0,763.0,808.92,606.8
2016,4,21,12,30,495.0,365.0,2.9,20.0,810.0,867.85,649.59
2016,4,21,12,45,478.0,362.0,3.0,20.0,787.5,852.49,639.23
2016,4,21,13,0,461.0,359.0,3.1,20.0,765.0,835.02,628.0
2016,4,21,13,15,664.0,249.0,3.2,20.0,821.0,919.72,694.24
2016,4,21,13,30,867.0,139.0,3.3,20.0,877.0,985.63,739.64
2016,4,21,13,45,871.5,130.5,3.4,20.0,854.0,972.17,731.53
2016,4,21,14,0,876.0,122.0,3.5,20.0,831.0,955.26,721.79
2016,4,21,14,15,867.0,120.0,3.55,20.0,798.5,929.47,705.67
2016,4,21,14,30,858.0,118.0,3.6,20.0,766.0,900.96,687.69
2016,4,21,14,45,857.0,110.5,3.65,20.0,729.5,870.91,668.55
2016,4,21,15,0,856.0,103.0,3.7,20.0,693.0,837.94,647.25
2016,4,21,15,15,841.0,100.0,3.7,19.5,649.5,800.36,623.44
2016,4,21,15,30,826.0,97.0,3.7,19.0,606.0,756.4,594.7
2016,4,21,15,45,542.0,161.0,3.7,19.0,484.5,584.74,466.11
2016,4,21,16,0,258.0,225.0,3.7,19.0,363.0,427.75,341.33
2016,4,21,16,15,194.5,206.0,3.6,18.5,304.0,348.07,279.69
2016,4,21,16,30,131.0,187.0,3.5,18.0,245.0,280.91,226.29
2016,4,21,16,45,395.5,130.5,3.4,17.5,274.0,374.0,304.58
2016,4,21,17,0,660.0,74.0,3.3,17.0,303.0,430.01,349.15
2016,4,21,17,15,607.0,67.5,3.0,16.5,251.0,364.38,293.56
2016,4,21,17,30,554.0,61.0,2.7,16.0,199.0,303.29,240.7
2016,4,21,17,45,476.5,52.0,2.4,15.5,150.5,235.72,181.85
2016,4,21,18,0,399.0,43.0,2.1,15.0,102.0,176.12,129.23
2016,4,21,18,15,199.5,34.0,1.95,14.5,63.5,94.77,62.78
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,25.82,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,11.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.2,12.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.3,12.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.0,3.5,12.5,8.0,7.71,1.0
2016,4,22,7,0,0.0,10.0,3.6,13.0,10.0,9.64,2.66
2016,4,22,7,15,0.0,12.5,3.65,13.0,12.5,12.06,4.73
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,14.47,6.77
2016,4,22,7,45,0.0,39.5,3.75,13.5,39.5,38.15,26.88
2016,4,22,8,0,0.0,64.0,3.8,14.0,64.0,61.87,46.7
2016,4,22,8,15,0.0,45.0,3.9,14.0,45.0,43.49,31.08
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,25.12,15.54
2016,4,22,8,45,8.0,129.0,4.1,14.5,134.5,128.52,101.29
2016,4,22,9,0,16.0,232.0,4.2,15.0,243.0,231.27,183.83
2016,4,22,9,15,8.0,170.5,4.45,15.0,176.0,169.27,133.49
2016,4,22,9,30,0.0,109.0,4.7,15.0,109.0,105.5,81.39
2016,4,22,9,45,0.0,96.0,4.95,15.0,96.0,92.98,71.06
2016,4,22,10,0,0.0,83.0,5.2,15.0,83.0,80.4,60.66
2016,4,22,10,15,0.0,78.5,5.3,15.0,78.5,76.05,57.01
2016,4,22,10,30,0.0,74.0,5.4,15.0,74.0,71.7,53.38
2016,4,22,10,45,23.0,229.5,5.5,15.0,250.0,244.23,193.16
2016,4,22,11,0,46.0,385.0,5.6,15.0,426.0,419.55,330.19
2016,4,22,11,15,61.5,407.5,5.6,15.0,462.5,458.7,360.11
2016,4,22,11,30,77.0,430.0,5.6,15.0,499.0,498.66,390.8
2016,4,22,11,45,49.0,378.5,5.65,15.0,423.0,423.32,332.34
2016,4,22,12,0,21.0,327.0,5.7,15.0,347.0,340.77,267.71
2016,4,22,12,15,20.5,324.5,5.65,14.5,343.5,338.52,266.6
2016,4,22,12,30,20.0,322.0,5.6,14.0,340.0,336.16,265.27
2016,4,22,12,45,10.0,177.5,5.6,14.0,186.5,182.97,143.88
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,31.97,20.77
2016,4,22,13,15,24.0,205.0,5.45,13.5,225.5,228.72,182.08
2016,4,22,13,30,48.0,377.0,5.3,13.0,418.0,430.85,341.85
2016,4,22,13,45,44.5,360.5,5.2,13.0,398.0,410.71,325.84
2016,4,22,14,0,41.0,344.0,5.1,13.0,378.0,390.38,310.29
2016,4,22,14,15,136.5,352.0,4.9,13.0,457.0,495.87,396.04
2016,4,22,14,30,232.0,360.0,4.7,13.0,536.0,588.51,469.68
2016,4,22,14,45,524.5,243.5,4.55,13.0,614.0,730.25,585.93
2016,4,22,15,0,817.0,127.0,4.4,13.0,692.0,837.1,668.55
2016,4,22,15,15,652.5,169.5,4.4,13.0,603.0,727.07,587.13
2016,4,22,15,30,488.0,212.0,4.4,13.0,514.0,619.16,502.61
2016,4,22,15,45,347.5,222.5,4.45,13.0,429.0,500.75,409.27
2016,4,22,16,0,207.0,233.0,4.5,13.0,344.0,393.81,322.51
2016,4,22,16,15,213.5,208.0,4.4,12.5,312.5,362.79,299.17
2016,4,22,16,30,220.0,183.0,4.3,12.0,281.0,330.6,274.08
2016,4,22,16,45,208.0,163.0,4.2,12.0,246.5,292.52,242.69
2016,4,22,17,0,196.0,143.0,4.1,12.0,212.0,255.19,211.35
2016,4,22,17,15,381.5,103.5,3.7,11.5,209.5,298.46,246.48
2016,4,22,17,30,567.0,64.0,3.3,11.0,207.0,312.6,253.59
2016,4,22,17,45,478.5,55.5,2.9,11.0,157.0,240.83,189.56
2016,4,22,18,0,390.0,47.0,2.5,11.0,107.0,178.12,133.43
2016,4,22,18,15,258.0,34.0,2.25,10.5,67.0,109.12,73.87
2016,4,22,18,30,126.0,21.0,2.0,10.0,27.0,51.13,3.87
2016,4,22,18,45,63.0,10.5,1.8,9.5,13.5,18.86,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,145.0,20.5,1.7,9.5,37.5,15.73,5.09
2016,4,23,6,0,290.0,41.0,1.9,10.0,75.0,31.36,21.76
2016,4,23,6,15,385.0,52.0,2.0,10.0,122.0,38.99,29.32
2016,4,23,6,30,480.0,63.0,2.1,10.0,169.0,55.71,35.71
2016,4,23,6,45,540.5,72.0,2.25,10.5,220.5,97.13,57.27
2016,4,23,7,0,601.0,81.0,2.4,11.0,272.0,145.64,92.22
2016,4,23,7,15,644.0,87.0,2.4,11.5,325.0,195.03,133.26
2016,4,23,7,30,687.0,93.0,2.4,12.0,378.0,249.14,180.46
2016,4,23,7,45,722.0,97.0,2.4,12.5,431.0,303.49,228.7
2016,4,23,8,0,757.0,101.0,2.4,13.0,484.0,361.13,279.11
2016,4,23,8,15,779.5,104.5,2.45,13.5,533.5,418.18,328.18
2016,4,23,8,30,802.0,108.0,2.5,14.0,583.0,474.35,375.2
2016,4,23,8,45,821.5,110.5,2.6,14.5,629.0,529.15,419.92
2016,4,23,9,0,841.0,113.0,2.7,15.0,675.0,584.46,463.71
2016,4,23,9,15,617.0,210.5,2.75,15.0,636.5,580.36,458.91
2016,4,23,9,30,393.0,308.0,2.8,15.0,598.0,554.37,436.1
2016,4,23,9,45,647.5,210.0,2.85,15.5,714.0,660.19,519.9
2016,4,23,10,0,902.0,112.0,2.9,16.0,830.0,781.23,609.57
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.5,822.43,637.35
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,861.47,664.04
2016,4,23,10,45,918.0,116.5,3.1,16.5,905.5,895.2,685.96
