Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,921.0,118.0,3.2,17.0,926.0,926.21,705.91
2016,4,23,11,15,923.5,118.5,3.2,17.0,939.0,952.92,723.5
2016,4,23,11,30,926.0,119.0,3.2,17.0,952.0,976.61,739.05
2016,4,23,11,45,926.0,119.5,3.2,17.5,956.5,994.84,749.54
2016,4,23,12,0,926.0,120.0,3.2,18.0,961.0,1009.77,757.89
2016,4,23,12,15,925.0,120.0,3.2,18.0,958.0,1019.88,764.54
2016,4,23,12,30,924.0,120.0,3.2,18.0,955.0,1026.56,769.06
2016,4,23,12,45,919.5,120.5,3.25,18.0,943.5,1026.9,769.93
2016,4,23,13,0,915.0,121.0,3.3,18.0,932.0,1023.79,768.67
2016,4,23,13,15,910.0,120.5,3.35,18.0,913.5,1015.74,764.24
2016,4,23,13,30,905.0,120.0,3.4,18.0,895.0,1004.33,757.69
2016,4,23,13,45,893.5,121.0,3.5,18.0,867.5,985.05,746.27
2016,4,23,14,0,882.0,122.0,3.6,18.0,840.0,962.8,732.87
2016,4,23,14,15,872.5,120.5,3.65,18.0,807.0,936.93,716.61
2016,4,23,14,30,863.0,119.0,3.7,18.0,774.0,908.34,698.44
2016,4,23,14,45,623.5,202.5,3.8,18.0,663.5,776.49,606.12
2016,4,23,15,0,384.0,286.0,3.9,18.0,553.0,635.01,498.14
2016,4,23,15,15,377.0,270.0,3.85,17.5,518.0,600.57,474.97
2016,4,23,15,30,370.0,254.0,3.8,17.0,483.0,565.36,450.25
2016,4,23,15,45,555.0,182.0,3.8,17.0,495.5,618.37,495.81
2016,4,23,16,0,740.0,110.0,3.8,17.0,508.0,650.25,524.01
2016,4,23,16,15,711.0,105.5,3.75,16.5,457.0,594.43,481.81
2016,4,23,16,30,682.0,101.0,3.7,16.0,406.0,539.41,439.54
2016,4,23,16,45,638.5,96.0,3.65,15.5,353.5,476.78,389.92
2016,4,23,17,0,595.0,91.0,3.6,15.0,301.0,416.98,341.07
2016,4,23,17,15,540.0,82.5,3.35,14.5,249.5,351.29,285.85
2016,4,23,17,30,485.0,74.0,3.1,14.0,198.0,290.39,233.18
2016,4,23,17,45,394.5,64.0,2.85,13.5,149.5,219.18,171.62
2016,4,23,18,0,304.0,54.0,2.6,13.0,101.0,159.6,119.67
2016,4,23,18,15,195.0,37.5,2.45,12.5,63.5,98.03,66.99
2016,4,23,18,30,86.0,21.0,2.3,12.0,26.0,41.46,6.42
2016,4,23,18,45,43.0,10.5,2.15,12.0,13.0,16.2,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,10.0,7.0,6.88,0.0
2016,4,24,5,45,42.5,27.0,2.55,10.5,32.0,23.8,11.58
2016,4,24,6,0,85.0,47.0,2.9,11.0,57.0,40.2,29.42
2016,4,24,6,15,132.0,68.5,2.9,11.0,93.5,54.45,42.97
2016,4,24,6,30,179.0,90.0,2.9,11.0,130.0,75.76,56.54
2016,4,24,6,45,213.5,111.0,2.95,11.5,171.0,108.85,79.35
2016,4,24,7,0,248.0,132.0,3.0,12.0,212.0,146.12,107.9
2016,4,24,7,15,297.0,141.5,2.95,12.0,254.5,180.69,135.39
2016,4,24,7,30,346.0,151.0,2.9,12.0,297.0,220.45,168.47
2016,4,24,7,45,372.0,168.5,2.9,12.0,343.0,263.04,205.14
2016,4,24,8,0,398.0,186.0,2.9,12.0,389.0,310.99,245.99
2016,4,24,8,15,508.0,171.5,2.9,12.5,456.5,367.3,292.06
2016,4,24,8,30,618.0,157.0,2.9,13.0,524.0,434.4,346.72
2016,4,24,8,45,709.0,145.5,2.95,13.5,597.5,504.24,402.97
2016,4,24,9,0,800.0,134.0,3.0,14.0,671.0,583.23,465.08
2016,4,24,9,15,814.5,136.5,3.0,14.5,712.0,633.84,503.73
2016,4,24,9,30,829.0,139.0,3.0,15.0,753.0,684.04,541.11
2016,4,24,9,45,851.5,135.0,3.05,16.0,791.0,732.89,575.92
2016,4,24,10,0,874.0,131.0,3.1,17.0,829.0,780.51,607.18
2016,4,24,10,15,882.0,132.5,3.1,17.0,857.5,821.87,635.36
2016,4,24,10,30,890.0,134.0,3.1,17.0,886.0,861.26,661.95
2016,4,24,10,45,473.0,267.0,3.1,17.5,668.0,671.25,519.88
2016,4,24,11,0,56.0,400.0,3.1,18.0,450.0,443.18,339.42
2016,4,24,11,15,482.5,268.0,3.25,18.0,703.0,711.14,551.16
2016,4,24,11,30,909.0,136.0,3.4,18.0,956.0,979.3,741.58
2016,4,24,11,45,909.0,137.0,3.6,18.5,961.0,997.76,751.55
2016,4,24,12,0,909.0,138.0,3.8,19.0,966.0,1013.0,761.54
2016,4,24,12,15,613.0,285.5,3.95,19.0,843.5,897.3,681.24
2016,4,24,12,30,317.0,433.0,4.1,19.0,721.0,760.24,576.63
2016,4,24,12,45,403.5,395.0,4.35,19.0,756.5,808.79,616.09
2016,4,24,13,0,490.0,357.0,4.6,19.0,792.0,862.63,658.36
2016,4,24,13,15,524.0,335.5,4.7,18.5,793.0,873.5,669.33
2016,4,24,13,30,558.0,314.0,4.8,18.0,794.0,881.57,678.72
2016,4,24,13,45,380.5,357.0,4.95,18.0,680.0,744.65,577.02
2016,4,24,14,0,203.0,400.0,5.1,18.0,566.0,610.96,474.83
2016,4,24,14,15,160.0,382.0,5.15,17.5,509.5,549.75,430.05
2016,4,24,14,30,117.0,364.0,5.2,17.0,453.0,489.57,384.89
2016,4,24,14,45,257.0,324.0,5.3,17.0,507.0,575.54,456.24
2016,4,24,15,0,397.0,284.0,5.4,17.0,561.0,644.06,513.07
2016,4,24,15,15,394.0,265.0,5.35,16.5,525.0,609.17,488.2
2016,4,24,15,30,391.0,246.0,5.3,16.0,489.0,573.17,462.5
2016,4,24,15,45,432.0,214.5,5.3,15.5,463.5,562.89,457.4
2016,4,24,16,0,473.0,183.0,5.3,15.0,438.0,540.23,442.35
2016,4,24,16,15,557.0,141.0,5.2,14.5,413.0,529.27,436.53
2016,4,24,16,30,641.0,99.0,5.1,14.0,388.0,512.84,425.29
2016,4,24,16,45,552.0,114.5,5.0,13.5,341.5,448.55,372.03
2016,4,24,17,0,463.0,130.0,4.9,13.0,295.0,389.73,322.53
2016,4,24,17,15,406.5,116.5,4.65,12.5,244.0,325.04,267.74
2016,4,24,17,30,350.0,103.0,4.4,12.0,193.0,265.61,216.31
2016,4,24,17,45,290.0,84.0,4.2,11.5,147.0,204.58,162.96
2016,4,24,18,0,230.0,65.0,4.0,11.0,101.0,146.34,111.78
2016,4,24,18,15,140.5,43.5,3.9,10.5,63.0,88.15,61.71
2016,4,24,18,30,51.0,22.0,3.8,10.0,25.0,36.18,8.49
2016,4,24,18,45,25.5,11.0,3.75,10.0,12.5,14.34,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,57.5,6.0,1.75,5.5,7.5,0.0,0.0
2016,4,25,5,30,115.0,12.0,2.0,6.0,15.0,11.8,0.0
2016,4,25,5,45,271.5,23.5,2.3,6.5,52.0,17.88,8.1
2016,4,25,6,0,428.0,35.0,2.6,7.0,89.0,25.94,17.42
2016,4,25,6,15,515.5,43.5,2.9,7.5,138.5,30.78,22.28
2016,4,25,6,30,603.0,52.0,3.2,8.0,188.0,52.16,28.77
2016,4,25,6,45,659.0,57.5,3.55,9.0,242.0,100.25,54.86
2016,4,25,7,0,715.0,63.0,3.9,10.0,296.0,151.77,92.83
2016,4,25,7,15,752.5,67.5,4.0,10.5,351.0,205.09,138.53
2016,4,25,7,30,790.0,72.0,4.1,11.0,406.0,262.39,190.01
2016,4,25,7,45,817.0,76.0,4.2,11.5,459.5,319.75,242.42
2016,4,25,8,0,844.0,80.0,4.3,12.0,513.0,379.4,296.09
2016,4,25,8,15,864.0,83.0,4.3,12.0,564.0,439.62,349.58
2016,4,25,8,30,884.0,86.0,4.3,12.0,615.0,498.16,400.39
2016,4,25,8,45,900.0,88.0,4.3,12.5,662.0,554.33,447.16
2016,4,25,9,0,916.0,90.0,4.3,13.0,709.0,610.48,492.4
2016,4,25,9,15,927.5,92.0,4.35,13.5,750.5,663.54,534.09
2016,4,25,9,30,939.0,94.0,4.4,14.0,792.0,715.62,573.88
2016,4,25,9,45,948.5,95.0,4.45,14.5,828.0,764.09,608.14
2016,4,25,10,0,958.0,96.0,4.5,15.0,864.0,810.9,640.34
2016,4,25,10,15,964.0,97.5,4.55,15.0,892.5,853.58,670.44
2016,4,25,10,30,970.0,99.0,4.6,15.0,921.0,893.9,698.69
2016,4,25,10,45,974.0,99.5,4.65,15.5,942.0,929.0,721.71
2016,4,25,11,0,978.0,100.0,4.7,16.0,963.0,961.24,742.6
2016,4,25,11,15,979.5,100.5,4.7,16.0,975.5,988.24,760.79
2016,4,25,11,30,981.0,101.0,4.7,16.0,988.0,1011.99,776.76
2016,4,25,11,45,980.5,102.0,4.75,16.0,992.5,1031.02,789.97
2016,4,25,12,0,980.0,103.0,4.8,16.0,997.0,1046.56,800.91
2016,4,25,12,15,978.5,103.0,4.7,16.0,994.0,1056.55,806.76
2016,4,25,12,30,977.0,103.0,4.6,16.0,991.0,1062.92,810.22
2016,4,25,12,45,965.0,108.5,4.6,16.5,976.5,1061.13,807.67
2016,4,25,13,0,953.0,114.0,4.6,17.0,962.0,1055.75,802.87
2016,4,25,13,15,948.5,113.0,4.5,17.0,943.0,1047.39,796.78
2016,4,25,13,30,944.0,112.0,4.4,17.0,924.0,1035.53,788.45
2016,4,25,13,45,937.5,111.0,4.3,17.0,897.5,1018.35,776.82
2016,4,25,14,0,931.0,110.0,4.2,17.0,871.0,997.9,763.24
2016,4,25,14,15,922.5,108.0,4.15,17.0,837.5,971.39,745.86
2016,4,25,14,30,914.0,106.0,4.1,17.0,804.0,941.97,726.5
2016,4,25,14,45,902.5,104.0,4.05,17.0,764.5,907.17,703.35
2016,4,25,15,0,891.0,102.0,4.0,17.0,725.0,869.99,678.44
2016,4,25,15,15,876.0,99.5,3.95,16.5,680.0,827.26,650.59
2016,4,25,15,30,861.0,97.0,3.9,16.0,635.0,787.1,624.3
2016,4,25,15,45,843.0,93.5,3.9,16.0,586.0,737.65,589.8
2016,4,25,16,0,825.0,90.0,3.9,16.0,537.0,687.25,554.12
2016,4,25,16,15,799.5,86.0,3.75,15.5,485.0,630.68,512.46
2016,4,25,16,30,774.0,82.0,3.6,15.0,433.0,574.41,469.07
2016,4,25,16,45,738.5,77.5,3.5,15.0,379.0,512.53,419.25
2016,4,25,17,0,703.0,73.0,3.4,15.0,325.0,454.14,370.76
2016,4,25,17,15,652.5,67.0,3.15,14.0,271.5,387.89,315.59
2016,4,25,17,30,602.0,61.0,2.9,13.0,218.0,325.85,262.07
2016,4,25,17,45,522.0,53.0,2.65,12.5,167.0,255.58,200.37
2016,4,25,18,0,442.0,45.0,2.4,12.0,116.0,193.45,144.94
2016,4,25,18,15,317.5,33.5,2.25,11.5,74.5,125.13,85.9
2016,4,25,18,30,193.0,22.0,2.1,11.0,33.0,67.15,22.76
2016,4,25,18,45,96.5,11.0,2.0,10.5,16.5,24.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,39.0,6.5,1.1,6.5,7.5,0.0,0.0
2016,4,26,5,30,78.0,13.0,1.2,7.0,15.0,12.78,0.0
2016,4,26,5,45,216.5,27.0,1.3,8.0,51.0,21.02,10.98
2016,4,26,6,0,355.0,41.0,1.4,9.0,87.0,31.33,22.11
2016,4,26,6,15,292.5,63.0,1.45,9.5,112.5,47.02,36.72
2016,4,26,6,30,230.0,85.0,1.5,10.0,138.0,75.03,54.51
2016,4,26,6,45,266.5,100.5,1.55,10.5,177.0,106.71,75.39
2016,4,26,7,0,303.0,116.0,1.6,11.0,216.0,142.58,102.69
2016,4,26,7,15,504.5,96.0,1.65,11.5,296.0,181.08,127.54
2016,4,26,7,30,706.0,76.0,1.7,12.0,376.0,246.84,178.4
2016,4,26,7,45,735.0,88.0,1.75,13.0,435.5,307.58,231.41
2016,4,26,8,0,764.0,100.0,1.8,14.0,495.0,371.0,285.46
2016,4,26,8,15,785.5,104.0,1.8,14.5,544.0,426.16,332.21
2016,4,26,8,30,807.0,108.0,1.8,15.0,593.0,482.6,378.49
2016,4,26,8,45,747.0,137.0,1.8,15.5,612.5,519.38,408.02
2016,4,26,9,0,687.0,166.0,1.8,16.0,632.0,550.98,432.08
2016,4,26,9,15,671.5,187.5,1.8,16.0,665.0,596.19,466.14
2016,4,26,9,30,656.0,209.0,1.8,16.0,698.0,638.73,497.14
2016,4,26,9,45,609.0,243.5,1.8,16.5,714.0,668.65,516.64
2016,4,26,10,0,562.0,278.0,1.8,17.0,730.0,693.11,531.68
2016,4,26,10,15,589.5,279.5,1.9,17.0,768.0,739.85,565.61
2016,4,26,10,30,617.0,281.0,2.0,17.0,806.0,787.04,599.26
2016,4,26,10,45,642.5,276.0,2.1,17.0,834.5,826.07,627.12
2016,4,26,11,0,668.0,271.0,2.2,17.0,863.0,864.52,654.45
2016,4,26,11,15,756.0,220.5,2.3,17.0,899.5,913.39,689.45
2016,4,26,11,30,844.0,170.0,2.4,17.0,936.0,959.99,720.99
2016,4,26,11,45,698.0,261.5,2.55,17.5,897.0,934.44,703.12
2016,4,26,12,0,552.0,353.0,2.7,18.0,858.0,898.62,673.9
2016,4,26,12,15,438.0,393.0,2.8,18.0,793.0,837.22,629.68
2016,4,26,12,30,324.0,433.0,2.9,18.0,728.0,767.52,579.03
2016,4,26,12,45,227.5,440.5,3.05,18.0,647.0,677.01,513.93
2016,4,26,13,0,131.0,448.0,3.2,18.0,566.0,592.25,451.08
2016,4,26,13,15,333.5,386.5,3.3,18.0,676.5,734.51,561.63
2016,4,26,13,30,536.0,325.0,3.4,18.0,787.0,872.69,664.66
2016,4,26,13,45,672.0,244.5,3.5,18.0,807.0,916.06,699.67
2016,4,26,14,0,808.0,164.0,3.6,18.0,827.0,946.2,721.74
2016,4,26,14,15,798.5,161.5,3.65,17.5,795.0,920.58,706.47
2016,4,26,14,30,789.0,159.0,3.7,17.0,763.0,892.42,689.75
2016,4,26,14,45,783.0,152.0,3.75,17.0,726.5,860.24,668.76
2016,4,26,15,0,777.0,145.0,3.8,17.0,690.0,825.67,645.94
2016,4,26,15,15,760.0,141.0,3.8,16.5,646.5,786.14,620.27
2016,4,26,15,30,743.0,137.0,3.8,16.0,603.0,742.25,591.04
2016,4,26,15,45,725.5,131.0,3.8,16.0,556.5,694.79,557.6
2016,4,26,16,0,708.0,125.0,3.8,16.0,510.0,646.62,521.85
2016,4,26,16,15,678.5,119.0,3.75,15.5,459.5,590.1,479.53
2016,4,26,16,30,649.0,113.0,3.7,15.0,409.0,534.48,436.77
2016,4,26,16,45,618.5,104.0,3.65,14.5,358.5,476.27,390.75
2016,4,26,17,0,588.0,95.0,3.6,14.0,308.0,419.72,344.6
2016,4,26,17,15,534.5,86.5,3.4,13.5,256.5,354.93,290.13
2016,4,26,17,30,481.0,78.0,3.2,13.0,205.0,294.75,238.09
2016,4,26,17,45,404.5,67.0,3.0,12.5,157.0,227.48,179.51
2016,4,26,18,0,328.0,56.0,2.8,12.0,109.0,170.09,128.85
2016,4,26,18,15,221.0,40.0,2.65,11.5,70.0,107.75,75.37
2016,4,26,18,30,114.0,24.0,2.5,11.0,31.0,54.03,21.12
2016,4,26,18,45,57.0,12.0,2.4,10.5,15.5,19.84,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.5,7.0,1.9,8.5,8.0,6.88,0.0
2016,4,27,5,30,69.0,14.0,2.1,9.0,16.0,13.76,0.0
2016,4,27,5,45,202.5,28.0,2.35,9.5,51.5,21.57,11.72
2016,4,27,6,0,336.0,42.0,2.6,10.0,87.0,32.02,22.65
2016,4,27,6,15,422.0,52.0,2.65,10.5,134.0,37.87,28.4
2016,4,27,6,30,508.0,62.0,2.7,11.0,181.0,61.65,36.52
2016,4,27,6,45,254.0,79.5,2.75,11.5,139.0,85.53,57.53
2016,4,27,7,0,0.0,97.0,2.8,12.0,97.0,91.82,73.07
2016,4,27,7,15,103.0,136.0,2.85,12.0,180.5,142.9,111.83
2016,4,27,7,30,206.0,175.0,2.9,12.0,264.0,210.68,165.19
2016,4,27,7,45,238.5,195.0,3.0,12.5,310.0,249.68,197.21
2016,4,27,8,0,271.0,215.0,3.1,13.0,356.0,294.97,234.31
2016,4,27,8,15,140.0,206.0,3.3,13.0,279.5,250.83,201.03
2016,4,27,8,30,9.0,197.0,3.5,13.0,203.0,192.4,153.88
2016,4,27,8,45,4.5,173.0,3.7,13.5,176.0,168.53,133.96
2016,4,27,9,0,0.0,149.0,3.9,14.0,149.0,143.67,113.17
2016,4,27,9,15,8.0,203.5,4.0,14.0,209.5,200.83,159.33
2016,4,27,9,30,16.0,258.0,4.1,14.0,270.0,258.9,205.44
2016,4,27,9,45,8.0,153.0,4.25,14.5,159.0,153.64,120.48
2016,4,27,10,0,0.0,48.0,4.4,15.0,48.0,46.47,32.74
2016,4,27,10,15,109.0,235.0,4.5,14.5,328.0,316.16,253.39
2016,4,27,10,30,218.0,422.0,4.6,14.0,608.0,592.95,467.2
2016,4,27,10,45,180.5,434.0,4.7,14.0,590.5,582.24,456.8
2016,4,27,11,0,143.0,446.0,4.8,14.0,573.0,568.84,445.53
2016,4,27,11,15,82.0,387.5,4.85,14.0,461.0,457.3,359.59
2016,4,27,11,30,21.0,329.0,4.9,14.0,349.0,340.99,268.07
2016,4,27,11,45,10.5,233.5,4.95,14.0,244.0,237.7,187.03
2016,4,27,12,0,0.0,138.0,5.0,14.0,139.0,134.2,104.0
2016,4,27,12,15,150.0,290.0,5.0,14.0,427.5,441.03,352.43
2016,4,27,12,30,300.0,442.0,5.0,14.0,716.0,753.56,588.83
2016,4,27,12,45,576.0,307.5,5.0,14.0,826.0,895.3,700.36
2016,4,27,13,0,852.0,173.0,5.0,14.0,936.0,1026.03,796.24
2016,4,27,13,15,847.5,171.5,4.95,14.0,918.0,1017.89,789.75
2016,4,27,13,30,843.0,170.0,4.9,14.0,900.0,1006.55,782.11
2016,4,27,13,45,843.0,164.0,4.9,14.0,875.5,991.69,772.52
2016,4,27,14,0,843.0,158.0,4.9,14.0,851.0,973.61,760.77
2016,4,27,14,15,435.0,227.5,4.85,14.0,584.5,655.86,524.57
2016,4,27,14,30,27.0,297.0,4.8,14.0,318.0,327.75,259.6
2016,4,27,14,45,35.0,295.0,4.8,14.0,320.5,332.91,265.27
2016,4,27,15,0,43.0,293.0,4.8,14.0,323.0,337.64,269.84
2016,4,27,15,15,198.0,276.0,4.7,14.0,402.0,453.66,366.82
2016,4,27,15,30,353.0,259.0,4.6,14.0,481.0,558.44,452.16
2016,4,27,15,45,506.5,192.0,4.55,14.0,483.5,595.07,484.67
2016,4,27,16,0,660.0,125.0,4.5,14.0,486.0,613.54,502.74
2016,4,27,16,15,357.0,154.5,4.35,13.5,347.5,413.53,341.08
2016,4,27,16,30,54.0,184.0,4.2,13.0,209.0,223.78,182.5
2016,4,27,16,45,305.0,145.5,4.05,13.0,259.0,334.52,277.52
2016,4,27,17,0,556.0,107.0,3.9,13.0,309.0,416.45,343.92
2016,4,27,17,15,500.5,97.0,3.7,12.5,257.0,348.83,286.56
2016,4,27,17,30,445.0,87.0,3.5,12.0,205.0,288.57,234.45
2016,4,27,17,45,374.5,73.5,3.3,12.0,157.5,224.39,178.01
2016,4,27,18,0,304.0,60.0,3.1,12.0,110.0,167.58,127.6
2016,4,27,18,15,202.0,42.5,3.0,11.5,71.0,106.03,74.9
2016,4,27,18,30,100.0,25.0,2.9,11.0,32.0,50.0,21.48
2016,4,27,18,45,50.0,12.5,2.8,11.0,16.0,19.42,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,51.5,7.5,1.8,7.5,9.5,7.37,0.0
2016,4,28,5,30,103.0,15.0,2.1,8.0,19.0,11.68,0.0
2016,4,28,5,45,236.5,28.0,2.4,8.5,55.5,21.54,12.09
2016,4,28,6,0,370.0,41.0,2.7,9.0,92.0,30.82,21.74
2016,4,28,6,15,454.5,50.5,2.75,9.5,140.0,36.27,27.11
2016,4,28,6,30,539.0,60.0,2.8,10.0,188.0,62.45,35.85
2016,4,28,6,45,594.0,67.0,2.85,11.0,240.0,105.71,60.7
2016,4,28,7,0,649.0,74.0,2.9,12.0,292.0,155.31,98.0
2016,4,28,7,15,687.5,79.0,2.9,12.5,345.0,205.96,141.16
2016,4,28,7,30,726.0,84.0,2.9,13.0,398.0,263.19,191.56
2016,4,28,7,45,756.5,87.5,2.9,13.5,450.5,317.66,240.19
2016,4,28,8,0,787.0,91.0,2.9,14.0,503.0,374.86,290.35
2016,4,28,8,15,808.0,94.5,2.9,14.5,552.5,430.5,338.19
2016,4,28,8,30,829.0,98.0,2.9,15.0,602.0,487.31,385.47
2016,4,28,8,45,847.0,100.0,2.9,16.0,648.0,542.0,428.87
2016,4,28,9,0,865.0,102.0,2.9,17.0,694.0,598.34,471.87
2016,4,28,9,15,877.5,104.0,2.9,17.5,734.5,649.53,510.54
2016,4,28,9,30,890.0,106.0,2.9,18.0,775.0,699.94,547.49
2016,4,28,9,45,908.5,102.5,2.95,18.5,812.5,748.26,580.79
2016,4,28,10,0,927.0,99.0,3.0,19.0,850.0,795.71,612.35
2016,4,28,10,15,933.5,100.5,3.05,19.0,878.0,837.43,640.69
2016,4,28,10,30,940.0,102.0,3.1,19.0,906.0,876.93,667.34
2016,4,28,10,45,944.0,103.5,3.15,19.5,927.0,911.89,689.41
2016,4,28,11,0,948.0,105.0,3.2,20.0,948.0,944.12,709.49
2016,4,28,11,15,951.0,105.5,3.25,20.0,961.5,971.56,727.64
2016,4,28,11,30,954.0,106.0,3.3,20.0,975.0,995.93,743.79
2016,4,28,11,45,954.0,107.0,3.35,20.5,980.0,1014.79,754.89
2016,4,28,12,0,954.0,108.0,3.4,21.0,985.0,1030.29,763.84
2016,4,28,12,15,954.0,108.0,3.5,21.0,982.5,1041.34,771.82
2016,4,28,12,30,954.0,108.0,3.6,21.0,980.0,1048.9,777.65
2016,4,28,12,45,952.0,107.5,3.7,21.5,969.5,1050.45,778.16
2016,4,28,13,0,950.0,107.0,3.8,22.0,959.0,1048.46,776.47
2016,4,28,13,15,946.0,106.0,3.85,21.5,940.5,1040.45,773.58
2016,4,28,13,30,942.0,105.0,3.9,21.0,922.0,1028.97,768.51
2016,4,28,13,45,936.0,104.5,3.95,21.0,896.0,1012.71,758.83
2016,4,28,14,0,930.0,104.0,4.0,21.0,870.0,993.19,747.05
2016,4,28,14,15,922.0,102.5,4.0,21.0,837.5,967.62,730.89
2016,4,28,14,30,914.0,101.0,4.0,21.0,805.0,939.13,712.77
2016,4,28,14,45,902.0,99.5,4.05,21.0,765.5,904.39,690.54
2016,4,28,15,0,890.0,98.0,4.1,21.0,726.0,867.31,666.54
2016,4,28,15,15,876.5,95.5,4.1,20.5,682.0,825.8,640.18
2016,4,28,15,30,863.0,93.0,4.1,20.0,638.0,782.51,612.16
2016,4,28,15,45,840.0,92.0,4.1,19.5,589.0,736.25,581.52
2016,4,28,16,0,817.0,91.0,4.1,19.0,540.0,685.25,546.78
2016,4,28,16,15,792.5,87.0,4.05,18.5,488.5,629.69,506.68
2016,4,28,16,30,768.0,83.0,4.0,18.0,437.0,574.36,464.69
2016,4,28,16,45,726.5,80.0,3.95,17.5,382.5,510.96,414.98
2016,4,28,17,0,685.0,77.0,3.9,17.0,328.0,451.72,366.96
2016,4,28,17,15,636.0,71.0,3.75,16.0,275.0,386.97,313.55
2016,4,28,17,30,587.0,65.0,3.6,15.0,222.0,326.28,261.65
2016,4,28,17,45,502.0,57.5,3.5,14.0,171.0,255.24,200.34
2016,4,28,18,0,417.0,50.0,3.4,13.0,120.0,192.79,145.49
2016,4,28,18,15,301.5,37.5,3.2,12.5,79.0,126.49,88.39
2016,4,28,18,30,186.0,25.0,3.0,12.0,38.0,70.36,33.48
2016,4,28,18,45,93.0,12.5,2.85,11.5,19.0,25.7,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.4,9.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,2.4,9.0,16.0,15.35,0.0
2016,4,29,5,45,97.5,37.0,2.45,9.5,51.0,30.41,19.65
2016,4,29,6,0,195.0,58.0,2.5,10.0,86.0,46.61,35.64
2016,4,29,6,15,277.0,74.5,2.55,10.0,131.5,55.86,44.64
2016,4,29,6,30,359.0,91.0,2.6,10.0,177.0,83.5,57.56
2016,4,29,6,45,427.5,101.0,2.65,10.5,228.5,121.24,80.7
2016,4,29,7,0,496.0,111.0,2.7,11.0,280.0,166.69,114.65
2016,4,29,7,15,540.0,120.0,2.7,11.0,331.5,213.88,154.31
2016,4,29,7,30,584.0,129.0,2.7,11.0,383.0,266.2,199.79
2016,4,29,7,45,623.0,134.0,2.75,11.5,435.0,317.21,244.41
2016,4,29,8,0,662.0,139.0,2.8,12.0,487.0,372.12,291.77
2016,4,29,8,15,686.5,144.0,2.8,12.0,535.0,424.42,336.88
2016,4,29,8,30,711.0,149.0,2.8,12.0,583.0,478.48,382.34
2016,4,29,8,45,733.0,152.0,2.85,12.5,628.5,530.82,424.74
2016,4,29,9,0,755.0,155.0,2.9,13.0,674.0,584.09,466.67
2016,4,29,9,15,769.0,158.5,2.9,13.0,713.0,633.49,505.26
2016,4,29,9,30,783.0,162.0,2.9,13.0,752.0,683.29,543.22
2016,4,29,9,45,814.5,152.5,2.95,13.5,790.5,731.32,578.8
2016,4,29,10,0,846.0,143.0,3.0,14.0,829.0,779.71,612.46
2016,4,29,10,15,853.5,144.5,3.0,14.5,856.5,819.92,638.91
2016,4,29,10,30,861.0,146.0,3.0,15.0,884.0,858.23,663.72
2016,4,29,10,45,867.0,146.5,3.0,15.5,904.5,889.48,683.35
2016,4,29,11,0,873.0,147.0,3.0,16.0,925.0,920.51,702.71
2016,4,29,11,15,876.5,147.5,3.15,16.5,938.5,946.73,719.78
2016,4,29,11,30,880.0,148.0,3.3,17.0,952.0,970.17,734.96
2016,4,29,11,45,880.0,149.0,3.5,17.5,956.5,987.89,746.65
2016,4,29,12,0,880.0,150.0,3.7,18.0,961.0,1002.52,756.32
2016,4,29,12,15,880.0,150.0,3.8,18.0,959.0,1012.99,764.01
2016,4,29,12,30,880.0,150.0,3.9,18.0,957.0,1020.26,769.68
2016,4,29,12,45,880.5,147.5,4.05,18.0,947.5,1022.23,772.25
2016,4,29,13,0,881.0,145.0,4.2,18.0,938.0,1020.9,772.7
2016,4,29,13,15,877.5,144.0,4.2,18.0,920.0,1013.89,768.48
2016,4,29,13,30,874.0,143.0,4.2,18.0,902.0,1003.64,762.2
2016,4,29,13,45,866.5,142.0,4.25,18.0,876.5,992.4,755.68
2016,4,29,14,0,859.0,141.0,4.3,18.0,851.0,972.1,743.0
2016,4,29,14,15,850.5,139.0,4.3,17.5,819.0,946.91,728.1
2016,4,29,14,30,842.0,137.0,4.3,17.0,787.0,919.01,711.27
2016,4,29,14,45,764.0,157.5,4.35,17.0,725.5,854.8,667.46
2016,4,29,15,0,686.0,178.0,4.4,17.0,664.0,789.21,622.14
2016,4,29,15,15,736.0,151.5,4.35,17.0,643.5,780.0,616.98
2016,4,29,15,30,786.0,125.0,4.3,17.0,623.0,762.23,605.27
2016,4,29,15,45,601.5,163.0,4.25,17.0,527.0,638.78,512.21
2016,4,29,16,0,417.0,201.0,4.2,17.0,431.0,522.02,420.34
2016,4,29,16,15,548.5,155.0,4.1,16.5,427.5,541.6,439.54
2016,4,29,16,30,680.0,109.0,4.0,16.0,424.0,551.29,449.36
2016,4,29,16,45,643.5,102.5,3.95,15.5,372.0,490.91,401.47
2016,4,29,17,0,607.0,96.0,3.9,15.0,320.0,432.71,354.17
2016,4,29,17,15,554.0,88.0,3.7,14.5,268.0,367.62,299.73
2016,4,29,17,30,501.0,80.0,3.5,14.0,216.0,307.03,247.6
2016,4,29,17,45,426.0,69.0,3.3,13.5,167.0,238.92,188.53
2016,4,29,18,0,351.0,58.0,3.1,13.0,118.0,180.51,137.07
2016,4,29,18,15,241.0,43.0,2.95,12.5,77.5,116.8,82.69
2016,4,29,18,30,131.0,28.0,2.8,12.0,37.0,63.51,32.65
2016,4,29,18,45,65.5,14.0,2.7,11.5,18.5,23.31,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.0,8.5,2.4,9.5,11.5,8.36,0.0
2016,4,30,5,30,126.0,17.0,2.6,10.0,23.0,13.23,0.0
2016,4,30,5,45,250.0,31.0,2.8,10.5,61.0,24.0,14.48
2016,4,30,6,0,374.0,45.0,3.0,11.0,99.0,34.14,24.57
2016,4,30,6,15,457.5,54.5,3.25,11.5,148.0,39.42,29.74
2016,4,30,6,30,541.0,64.0,3.5,12.0,197.0,69.17,39.75
2016,4,30,6,45,596.5,71.5,3.75,13.0,250.0,113.23,66.02
2016,4,30,7,0,652.0,79.0,4.0,14.0,303.0,163.69,104.31
2016,4,30,7,15,691.0,84.5,4.15,14.5,356.5,215.16,148.19
2016,4,30,7,30,730.0,90.0,4.3,15.0,410.0,270.78,197.25
2016,4,30,7,45,759.0,94.0,4.5,15.5,462.5,328.16,248.34
2016,4,30,8,0,788.0,98.0,4.7,16.0,515.0,385.43,298.78
2016,4,30,8,15,808.5,101.5,4.7,16.5,564.5,440.89,346.6
2016,4,30,8,30,829.0,105.0,4.7,17.0,614.0,497.46,393.91
2016,4,30,8,45,846.0,107.5,4.7,17.5,659.5,552.07,438.32
2016,4,30,9,0,863.0,110.0,4.7,18.0,705.0,606.88,481.54
2016,4,30,9,15,874.5,112.5,4.7,18.0,745.0,659.0,522.43
2016,4,30,9,30,886.0,115.0,4.7,18.0,785.0,709.02,560.84
2016,4,30,9,45,902.5,112.0,4.75,18.5,821.5,756.23,594.25
2016,4,30,10,0,919.0,109.0,4.8,19.0,858.0,802.41,625.71
2016,4,30,10,15,925.0,110.5,4.8,19.5,885.5,843.37,652.76
2016,4,30,10,30,931.0,112.0,4.8,20.0,913.0,882.1,677.93
2016,4,30,10,45,936.0,112.5,4.8,20.5,933.5,916.57,699.86
2016,4,30,11,0,941.0,113.0,4.8,21.0,954.0,948.4,719.78
2016,4,30,11,15,943.0,113.5,4.75,21.0,966.5,974.68,736.83
2016,4,30,11,30,945.0,114.0,4.7,21.0,979.0,997.89,751.76
2016,4,30,11,45,946.5,113.5,4.7,21.0,983.5,1016.44,763.99
2016,4,30,12,0,948.0,113.0,4.7,21.0,988.0,1031.69,774.09
2016,4,30,12,15,946.5,113.0,4.65,21.0,985.0,1041.16,779.93
2016,4,30,12,30,945.0,113.0,4.6,21.0,982.0,1047.15,783.58
2016,4,30,12,45,943.5,112.0,4.55,21.5,971.0,1048.61,782.77
2016,4,30,13,0,942.0,111.0,4.5,22.0,960.0,1046.57,779.76
2016,4,30,13,15,937.5,110.0,4.45,22.0,941.0,1038.08,774.27
2016,4,30,13,30,933.0,109.0,4.4,22.0,922.0,1026.16,766.71
2016,4,30,13,45,929.5,106.5,4.35,22.5,896.5,1010.26,755.14
2016,4,30,14,0,926.0,104.0,4.3,23.0,871.0,991.04,741.5
2016,4,30,14,15,918.0,102.5,4.2,23.0,838.0,965.53,724.85
2016,4,30,14,30,910.0,101.0,4.1,23.0,805.0,937.12,706.31
2016,4,30,14,45,900.5,98.5,4.05,23.0,766.5,903.58,684.52
2016,4,30,15,0,891.0,96.0,4.0,23.0,728.0,867.58,660.95
2016,4,30,15,15,877.5,93.5,3.9,23.0,684.0,826.03,633.14
2016,4,30,15,30,864.0,91.0,3.8,23.0,640.0,782.71,603.88
2016,4,30,15,45,847.5,87.5,3.7,23.0,592.5,734.52,570.85
2016,4,30,16,0,831.0,84.0,3.6,23.0,545.0,688.93,539.36
2016,4,30,16,15,807.5,80.5,3.4,22.5,493.5,634.03,500.57
2016,4,30,16,30,784.0,77.0,3.2,22.0,442.0,579.25,459.55
2016,4,30,16,45,753.5,72.5,3.0,21.5,389.0,519.77,413.74
2016,4,30,17,0,723.0,68.0,2.8,21.0,336.0,461.71,367.59
2016,4,30,17,15,677.0,62.5,2.6,20.0,283.0,396.96,315.34
2016,4,30,17,30,631.0,57.0,2.4,19.0,230.0,337.22,265.23
2016,4,30,17,45,562.5,50.0,2.2,18.5,179.5,270.38,207.79
2016,4,30,18,0,494.0,43.0,2.0,18.0,129.0,210.4,155.11
2016,4,30,18,15,380.5,33.0,1.95,17.5,86.0,142.79,97.69
2016,4,30,18,30,267.0,23.0,1.9,17.0,43.0,86.55,44.68
2016,4,30,18,45,133.5,11.5,1.85,16.5,21.5,30.96,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,77.5,9.0,0.55,11.5,12.5,8.85,0.0
2016,5,1,5,30,155.0,18.0,0.4,12.0,25.0,13.96,0.0
2016,5,1,5,45,283.5,30.0,0.3,12.5,64.0,22.83,13.63
2016,5,1,6,0,412.0,42.0,0.2,13.0,103.0,31.08,21.85
2016,5,1,6,15,492.5,50.0,0.3,13.5,152.0,35.2,25.87
2016,5,1,6,30,573.0,58.0,0.4,14.0,201.0,66.77,35.9
2016,5,1,6,45,625.0,64.5,0.5,15.0,253.0,111.54,62.47
2016,5,1,7,0,677.0,71.0,0.6,16.0,305.0,162.25,100.56
2016,5,1,7,15,713.5,75.5,0.65,16.5,358.5,216.23,145.63
2016,5,1,7,30,750.0,80.0,0.7,17.0,412.0,271.28,192.89
2016,5,1,7,45,776.5,84.0,0.8,18.0,463.5,326.27,239.98
2016,5,1,8,0,803.0,88.0,0.9,19.0,515.0,383.51,287.78
2016,5,1,8,15,822.5,91.5,0.85,19.5,564.0,439.26,333.0
2016,5,1,8,30,842.0,95.0,0.8,20.0,613.0,495.99,377.18
2016,5,1,8,45,857.0,97.5,0.8,21.0,658.0,551.84,418.52
2016,5,1,9,0,872.0,100.0,0.8,22.0,703.0,605.55,456.68
2016,5,1,9,15,883.0,102.0,0.75,22.5,743.0,655.95,491.44
2016,5,1,9,30,894.0,104.0,0.7,23.0,783.0,705.42,524.23
2016,5,1,9,45,901.0,106.5,0.7,23.5,817.0,751.32,552.57
2016,5,1,10,0,908.0,109.0,0.7,24.0,851.0,795.5,579.02
2016,5,1,10,15,914.5,110.5,0.8,24.0,878.5,836.39,605.69
2016,5,1,10,30,921.0,112.0,0.9,24.0,906.0,875.11,630.89
2016,5,1,10,45,924.5,113.0,1.0,24.5,926.0,908.42,651.32
2016,5,1,11,0,928.0,114.0,1.1,25.0,946.0,939.03,670.01
2016,5,1,11,15,930.0,115.0,1.25,25.0,958.5,965.44,688.17
2016,5,1,11,30,932.0,116.0,1.4,25.0,971.0,988.84,704.51
2016,5,1,11,45,932.0,116.5,1.55,25.0,975.5,1006.7,717.44
2016,5,1,12,0,932.0,117.0,1.7,25.0,980.0,1021.29,728.43
2016,5,1,12,15,931.0,117.0,1.8,25.0,977.0,1031.06,735.8
2016,5,1,12,30,930.0,117.0,1.9,25.0,974.0,1037.42,741.18
2016,5,1,12,45,927.5,116.5,2.05,25.5,963.0,1038.37,742.46
2016,5,1,13,0,925.0,116.0,2.2,26.0,952.0,1035.86,741.65
2016,5,1,13,15,921.0,115.0,2.3,26.0,933.5,1027.95,738.34
2016,5,1,13,30,917.0,114.0,2.4,26.0,915.0,1016.66,732.98
2016,5,1,13,45,909.0,114.0,2.55,26.0,888.5,999.29,724.26
2016,5,1,14,0,901.0,114.0,2.7,26.0,862.0,978.83,713.49
2016,5,1,14,15,893.0,112.5,2.75,25.5,830.0,953.83,700.18
2016,5,1,14,30,885.0,111.0,2.8,25.0,798.0,926.02,684.92
2016,5,1,14,45,872.0,110.0,2.85,25.0,759.0,891.72,663.85
2016,5,1,15,0,859.0,109.0,2.9,25.0,720.0,855.24,641.16
2016,5,1,15,15,844.5,106.0,2.9,24.5,676.0,817.95,618.58
2016,5,1,15,30,830.0,103.0,2.9,24.0,632.0,774.26,591.19
2016,5,1,15,45,808.0,101.0,2.95,24.0,584.0,724.68,558.32
2016,5,1,16,0,786.0,99.0,3.0,24.0,536.0,674.54,524.48
2016,5,1,16,15,760.5,95.0,2.9,23.5,485.0,619.63,485.59
2016,5,1,16,30,735.0,91.0,2.8,23.0,434.0,566.77,446.59
2016,5,1,16,45,696.0,86.5,2.75,22.5,381.0,504.7,399.57
2016,5,1,17,0,657.0,82.0,2.7,22.0,328.0,444.96,352.84
2016,5,1,17,15,608.0,75.5,2.45,21.0,275.5,380.97,301.53
2016,5,1,17,30,559.0,69.0,2.2,20.0,223.0,321.04,251.82
2016,5,1,17,45,482.5,60.5,1.95,19.0,173.5,253.25,194.83
2016,5,1,18,0,406.0,52.0,1.7,18.0,124.0,193.15,143.33
2016,5,1,18,15,297.0,39.5,1.6,17.0,82.5,128.63,89.35
2016,5,1,18,30,188.0,27.0,1.5,16.0,41.0,74.85,40.89
2016,5,1,18,45,94.0,13.5,1.45,15.5,20.5,27.26,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,49.0,10.0,1.05,9.5,12.5,9.83,0.0
2016,5,2,5,30,98.0,20.0,1.2,10.0,25.0,15.59,0.0
2016,5,2,5,45,212.0,35.0,1.35,11.0,62.5,26.88,17.26
2016,5,2,6,0,326.0,50.0,1.5,12.0,100.0,37.64,27.67
2016,5,2,6,15,406.0,61.0,1.5,12.5,147.5,44.9,34.58
2016,5,2,6,30,486.0,72.0,1.5,13.0,195.0,76.84,46.36
2016,5,2,6,45,538.0,81.0,1.55,14.0,245.5,118.93,72.51
2016,5,2,7,0,590.0,90.0,1.6,15.0,296.0,167.06,109.09
2016,5,2,7,15,629.5,96.5,1.5,15.5,348.0,216.12,150.14
2016,5,2,7,30,669.0,103.0,1.4,16.0,400.0,269.45,195.78
2016,5,2,7,45,695.5,109.0,1.35,16.5,451.0,322.12,241.18
2016,5,2,8,0,722.0,115.0,1.3,17.0,502.0,377.16,287.46
2016,5,2,8,15,744.0,119.5,1.25,17.5,550.0,430.98,331.51
2016,5,2,8,30,766.0,124.0,1.2,18.0,598.0,488.14,376.47
2016,5,2,8,45,781.5,128.0,1.2,18.5,642.0,540.18,416.39
2016,5,2,9,0,797.0,132.0,1.2,19.0,686.0,592.42,455.11
2016,5,2,9,15,809.5,135.0,1.2,19.5,725.0,641.75,490.5
2016,5,2,9,30,822.0,138.0,1.2,20.0,764.0,690.49,524.38
2016,5,2,9,45,844.5,133.0,1.25,21.0,801.0,737.83,555.63
2016,5,2,10,0,867.0,128.0,1.3,22.0,838.0,784.05,583.95
2016,5,2,10,15,768.0,193.5,1.25,22.5,837.5,803.88,594.18
2016,5,2,10,30,669.0,259.0,1.2,23.0,837.0,813.9,596.17
2016,5,2,10,45,778.5,196.5,1.15,23.5,884.0,868.52,631.26
2016,5,2,11,0,888.0,134.0,1.1,24.0,931.0,924.32,663.77
2016,5,2,11,15,890.5,134.5,1.1,24.0,943.5,949.76,678.67
2016,5,2,11,30,893.0,135.0,1.1,24.0,956.0,972.35,692.15
2016,5,2,11,45,891.5,137.0,1.1,24.5,960.5,989.65,701.04
2016,5,2,12,0,890.0,139.0,1.1,25.0,965.0,1003.8,708.07
2016,5,2,12,15,889.0,139.0,1.2,25.0,961.5,1013.22,715.5
2016,5,2,12,30,888.0,139.0,1.3,25.0,958.0,1019.4,721.07
2016,5,2,12,45,881.5,140.5,1.4,25.0,946.0,1018.42,722.31
2016,5,2,13,0,875.0,142.0,1.5,25.0,934.0,1014.17,721.65
2016,5,2,13,15,443.5,193.5,1.6,25.0,594.5,651.72,484.46
2016,5,2,13,30,12.0,245.0,1.7,25.0,255.0,252.28,187.78
2016,5,2,13,45,11.5,238.0,1.85,25.0,247.5,244.86,183.98
2016,5,2,14,0,11.0,231.0,2.0,25.0,240.0,237.4,178.73
2016,5,2,14,15,10.0,223.0,2.1,24.5,231.0,228.44,172.62
2016,5,2,14,30,9.0,215.0,2.2,24.0,222.0,219.49,166.48
2016,5,2,14,45,324.5,207.5,2.35,24.0,439.5,519.0,401.14
2016,5,2,15,0,640.0,200.0,2.5,24.0,657.0,774.85,588.09
2016,5,2,15,15,641.0,182.5,2.55,23.5,617.0,737.04,562.33
2016,5,2,15,30,642.0,165.0,2.6,23.0,577.0,697.01,536.84
2016,5,2,15,45,605.5,166.0,2.7,23.0,531.0,646.48,501.3
2016,5,2,16,0,569.0,167.0,2.8,23.0,485.0,593.98,463.65
2016,5,2,16,15,337.0,182.5,2.8,22.0,366.0,424.57,335.55
2016,5,2,16,30,105.0,198.0,2.8,21.0,247.0,270.5,214.04
2016,5,2,16,45,162.5,172.5,2.85,20.5,238.5,277.79,221.91
2016,5,2,17,0,220.0,147.0,2.9,20.0,230.0,278.55,223.34
2016,5,2,17,15,187.0,130.0,2.85,19.0,193.0,228.65,183.17
2016,5,2,17,30,154.0,113.0,2.8,18.0,156.0,187.5,149.35
2016,5,2,17,45,122.5,91.0,2.75,17.0,121.0,144.45,113.33
2016,5,2,18,0,91.0,69.0,2.7,16.0,86.0,104.54,79.51
2016,5,2,18,15,53.5,48.0,2.55,15.5,57.0,67.42,48.05
2016,5,2,18,30,16.0,27.0,2.4,15.0,28.0,31.31,16.58
2016,5,2,18,45,8.0,13.5,2.25,14.5,14.0,14.47,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,27.0,0.65,11.5,27.0,26.07,16.7
2016,5,3,6,0,0.0,43.0,0.7,12.0,43.0,40.9,30.64
2016,5,3,6,15,0.0,63.0,0.6,12.5,63.0,58.83,47.02
2016,5,3,6,30,0.0,83.0,0.5,13.0,83.0,77.24,60.37
2016,5,3,6,45,5.0,102.5,0.45,13.5,104.5,96.09,75.9
2016,5,3,7,0,10.0,122.0,0.4,14.0,126.0,115.67,91.63
2016,5,3,7,15,5.0,121.5,0.4,14.0,123.5,116.09,91.91
2016,5,3,7,30,0.0,121.0,0.4,14.0,121.0,115.4,91.24
2016,5,3,7,45,147.5,170.5,0.45,14.5,250.0,204.85,160.25
2016,5,3,8,0,295.0,220.0,0.5,15.0,379.0,312.31,242.48
2016,5,3,8,15,232.0,251.5,0.6,15.5,383.5,333.25,259.12
2016,5,3,8,30,169.0,283.0,0.7,16.0,388.0,345.26,268.38
2016,5,3,8,45,301.5,276.0,0.85,16.5,479.5,419.77,325.67
2016,5,3,9,0,434.0,269.0,1.0,17.0,571.0,507.48,391.78
2016,5,3,9,15,371.5,307.5,1.05,17.5,576.5,527.02,404.1
2016,5,3,9,30,309.0,346.0,1.1,18.0,582.0,539.9,411.51
2016,5,3,9,45,274.0,371.0,1.2,18.5,587.5,554.2,420.51
2016,5,3,10,0,239.0,396.0,1.3,19.0,593.0,564.45,426.32
