Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,331.0,378.0,1.25,19.5,660.0,633.1,475.46
2016,5,3,10,30,423.0,360.0,1.2,20.0,727.0,707.89,527.01
2016,5,3,10,45,286.0,406.5,1.2,20.5,657.5,649.48,481.4
2016,5,3,11,0,149.0,453.0,1.2,21.0,588.0,581.44,429.59
2016,5,3,11,15,150.0,460.0,1.15,21.0,597.0,595.69,439.49
2016,5,3,11,30,151.0,467.0,1.1,21.0,606.0,609.5,448.3
2016,5,3,11,45,281.5,433.5,1.1,21.5,694.5,710.23,519.8
2016,5,3,12,0,412.0,400.0,1.1,22.0,783.0,813.74,589.85
2016,5,3,12,15,349.5,425.5,1.1,22.0,750.0,781.08,565.41
2016,5,3,12,30,287.0,451.0,1.1,22.0,717.0,750.83,543.86
2016,5,3,12,45,289.0,445.0,1.1,22.0,710.0,750.06,544.05
2016,5,3,13,0,291.0,439.0,1.1,22.0,703.0,747.97,543.11
2016,5,3,13,15,277.5,432.5,1.2,22.0,680.5,728.81,531.57
2016,5,3,13,30,264.0,426.0,1.3,22.0,658.0,708.57,519.32
2016,5,3,13,45,392.0,368.0,1.4,22.0,701.0,769.2,566.2
2016,5,3,14,0,520.0,310.0,1.5,22.0,744.0,832.69,613.45
2016,5,3,14,15,536.5,288.5,1.6,21.5,721.0,816.75,605.94
2016,5,3,14,30,553.0,267.0,1.7,21.0,698.0,797.97,597.2
2016,5,3,14,45,486.0,276.0,1.8,21.0,641.5,734.96,554.37
2016,5,3,15,0,419.0,285.0,1.9,21.0,585.0,673.74,512.12
2016,5,3,15,15,278.5,290.0,2.0,20.5,484.0,543.37,418.39
2016,5,3,15,30,138.0,295.0,2.1,20.0,383.0,421.54,327.26
2016,5,3,15,45,325.5,235.5,2.25,20.0,423.5,500.79,393.57
2016,5,3,16,0,513.0,176.0,2.4,20.0,464.0,564.47,445.64
2016,5,3,16,15,325.0,188.5,2.45,19.5,364.5,423.38,336.94
2016,5,3,16,30,137.0,201.0,2.5,19.0,265.0,299.87,239.08
2016,5,3,16,45,171.5,175.0,2.55,18.5,246.0,285.78,229.73
2016,5,3,17,0,206.0,149.0,2.6,18.0,227.0,273.52,220.65
2016,5,3,17,15,173.0,132.0,2.5,17.5,190.5,224.32,180.52
2016,5,3,17,30,140.0,115.0,2.4,17.0,154.0,183.87,146.92
2016,5,3,17,45,114.0,92.5,2.3,16.5,120.0,143.01,112.45
2016,5,3,18,0,88.0,70.0,2.2,16.0,86.0,104.7,79.75
2016,5,3,18,15,51.5,49.0,2.0,15.5,57.5,67.96,48.66
2016,5,3,18,30,15.0,28.0,1.8,15.0,29.0,32.24,17.77
2016,5,3,18,45,7.5,14.0,1.6,14.5,14.5,14.9,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.57,0.31
2016,5,4,5,45,0.0,31.5,2.1,12.0,31.5,30.05,20.12
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,47.61,36.54
2016,5,4,6,15,9.5,72.5,2.2,12.0,75.0,66.52,53.94
2016,5,4,6,30,19.0,94.0,2.2,12.0,99.0,87.29,68.6
2016,5,4,6,45,32.0,115.0,2.2,12.5,125.5,106.63,84.07
2016,5,4,7,0,45.0,136.0,2.2,13.0,152.0,130.4,103.13
2016,5,4,7,15,206.5,149.0,2.15,13.0,240.0,175.63,134.6
2016,5,4,7,30,368.0,162.0,2.1,13.0,328.0,242.34,185.7
2016,5,4,7,45,314.5,194.5,2.1,13.5,348.0,278.39,217.76
2016,5,4,8,0,261.0,227.0,2.1,14.0,368.0,306.01,241.61
2016,5,4,8,15,237.0,254.0,2.0,14.0,391.0,338.11,267.79
2016,5,4,8,30,213.0,281.0,1.9,14.0,414.0,365.31,289.2
2016,5,4,8,45,235.5,300.0,1.8,14.5,457.0,407.89,321.49
2016,5,4,9,0,258.0,319.0,1.7,15.0,500.0,451.4,353.71
2016,5,4,9,15,254.0,340.0,1.6,15.0,526.5,483.17,376.73
2016,5,4,9,30,250.0,361.0,1.5,15.0,553.0,514.27,398.78
2016,5,4,9,45,141.5,347.5,1.4,15.5,457.5,436.54,337.86
2016,5,4,10,0,33.0,334.0,1.3,16.0,362.0,347.89,268.08
2016,5,4,10,15,58.0,374.5,1.3,16.0,424.5,409.58,314.95
2016,5,4,10,30,83.0,415.0,1.3,16.0,487.0,473.39,361.61
2016,5,4,10,45,140.5,434.5,1.3,16.5,560.0,549.16,416.4
2016,5,4,11,0,198.0,454.0,1.3,17.0,633.0,626.07,470.51
2016,5,4,11,15,308.0,424.0,1.4,17.5,706.5,708.1,529.88
2016,5,4,11,30,418.0,394.0,1.5,18.0,780.0,794.1,590.61
2016,5,4,11,45,372.0,421.5,1.65,18.5,766.5,784.49,581.93
2016,5,4,12,0,326.0,449.0,1.8,19.0,753.0,776.0,574.78
2016,5,4,12,15,367.5,424.5,1.85,19.0,766.0,797.81,591.74
2016,5,4,12,30,409.0,400.0,1.9,19.0,779.0,823.95,611.22
2016,5,4,12,45,428.5,388.0,2.0,19.5,781.5,834.93,619.03
2016,5,4,13,0,448.0,376.0,2.1,20.0,784.0,843.99,625.74
2016,5,4,13,15,438.0,370.0,2.15,20.0,762.0,828.1,615.66
2016,5,4,13,30,428.0,364.0,2.2,20.0,740.0,810.44,604.59
2016,5,4,13,45,427.5,352.5,2.3,20.5,719.5,794.62,594.34
2016,5,4,14,0,427.0,341.0,2.4,21.0,699.0,776.99,582.79
2016,5,4,14,15,446.0,319.0,2.5,20.5,680.0,764.81,577.86
2016,5,4,14,30,465.0,297.0,2.6,20.0,661.0,749.99,570.96
2016,5,4,14,45,490.5,271.5,2.75,20.0,638.5,734.45,562.85
2016,5,4,15,0,516.0,246.0,2.9,20.0,616.0,715.62,552.23
2016,5,4,15,15,495.0,236.5,2.95,19.5,574.0,672.2,522.94
2016,5,4,15,30,474.0,227.0,3.0,19.0,532.0,628.56,493.03
2016,5,4,15,45,434.5,219.5,3.05,19.0,483.0,573.19,452.5
2016,5,4,16,0,395.0,212.0,3.1,19.0,434.0,519.61,412.58
2016,5,4,16,15,437.0,180.5,3.15,18.5,405.5,497.07,398.08
2016,5,4,16,30,479.0,149.0,3.2,18.0,377.0,469.51,378.79
2016,5,4,16,45,387.0,144.5,3.3,17.5,315.0,388.98,315.32
2016,5,4,17,0,295.0,140.0,3.4,17.0,253.0,310.56,252.3
2016,5,4,17,15,247.0,127.5,3.3,16.5,212.5,259.7,210.49
2016,5,4,17,30,199.0,115.0,3.2,16.0,172.0,213.52,171.78
2016,5,4,17,45,163.5,94.0,3.15,15.5,134.5,167.21,132.45
2016,5,4,18,0,128.0,73.0,3.1,15.0,97.0,120.89,92.75
2016,5,4,18,15,82.0,51.5,2.9,14.5,65.0,78.89,57.02
2016,5,4,18,30,36.0,30.0,2.7,14.0,33.0,41.41,24.45
2016,5,4,18,45,18.0,15.0,2.55,13.5,16.5,17.51,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,9.34,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,18.34,5.13
2016,5,5,5,45,28.5,39.5,1.85,11.5,44.5,35.87,25.28
2016,5,5,6,0,57.0,60.0,2.1,12.0,70.0,50.78,39.39
2016,5,5,6,15,81.0,82.5,2.15,12.0,101.5,68.19,55.45
2016,5,5,6,30,105.0,105.0,2.2,12.0,133.0,94.28,71.81
2016,5,5,6,45,135.0,123.5,2.3,12.5,167.5,121.54,92.17
2016,5,5,7,0,165.0,142.0,2.4,13.0,202.0,152.25,116.19
2016,5,5,7,15,93.0,153.5,2.4,13.0,188.5,158.02,124.25
2016,5,5,7,30,21.0,165.0,2.4,13.0,175.0,160.89,129.02
2016,5,5,7,45,10.5,98.5,2.45,13.5,103.5,98.45,77.13
2016,5,5,8,0,0.0,32.0,2.5,14.0,32.0,30.91,20.5
2016,5,5,8,15,0.0,76.5,2.5,14.5,76.5,74.0,56.4
2016,5,5,8,30,0.0,121.0,2.5,15.0,121.0,116.72,91.2
2016,5,5,8,45,184.5,207.0,2.55,15.5,337.0,294.16,234.86
2016,5,5,9,0,369.0,293.0,2.6,16.0,553.0,493.3,388.62
2016,5,5,9,15,257.5,331.5,2.6,16.0,518.0,477.84,374.31
2016,5,5,9,30,146.0,370.0,2.6,16.0,483.0,452.39,352.71
2016,5,5,9,45,81.5,326.5,2.6,16.5,390.5,372.96,290.77
2016,5,5,10,0,17.0,283.0,2.6,17.0,298.0,286.21,222.17
2016,5,5,10,15,57.5,353.0,2.6,17.0,403.5,388.44,301.24
2016,5,5,10,30,98.0,423.0,2.6,17.0,509.0,493.68,379.77
2016,5,5,10,45,176.0,434.5,2.6,17.5,592.5,579.84,443.41
2016,5,5,11,0,254.0,446.0,2.6,18.0,676.0,671.18,509.2
2016,5,5,11,15,257.5,452.0,2.6,18.0,688.0,689.82,521.58
2016,5,5,11,30,261.0,458.0,2.6,18.0,700.0,707.78,533.97
2016,5,5,11,45,139.5,387.5,2.6,18.5,517.0,523.67,398.97
2016,5,5,12,0,18.0,317.0,2.6,19.0,334.0,327.84,250.29
2016,5,5,12,15,28.0,356.0,2.6,19.0,382.0,383.37,292.91
2016,5,5,12,30,38.0,395.0,2.6,19.0,430.0,434.44,330.78
2016,5,5,12,45,23.0,295.0,2.65,19.0,316.0,318.39,244.04
2016,5,5,13,0,8.0,195.0,2.7,19.0,202.0,198.43,152.21
2016,5,5,13,15,6.0,178.0,2.7,19.0,183.5,179.7,137.9
2016,5,5,13,30,4.0,161.0,2.7,19.0,165.0,160.95,123.28
2016,5,5,13,45,5.0,174.0,2.7,19.0,179.0,174.78,134.35
2016,5,5,14,0,6.0,187.0,2.7,19.0,193.0,188.63,145.38
2016,5,5,14,15,7.0,198.0,2.65,18.5,204.5,200.54,155.2
2016,5,5,14,30,8.0,209.0,2.6,18.0,216.0,212.49,165.11
2016,5,5,14,45,6.5,199.0,2.6,18.0,205.0,201.11,156.39
2016,5,5,15,0,5.0,189.0,2.6,18.0,194.0,189.79,147.76
2016,5,5,15,15,36.5,235.5,2.6,17.5,260.0,269.83,212.59
2016,5,5,15,30,68.0,282.0,2.6,17.0,326.0,344.33,272.03
2016,5,5,15,45,40.5,238.0,2.65,17.0,264.0,274.7,217.45
2016,5,5,16,0,13.0,194.0,2.7,17.0,202.0,201.58,159.49
2016,5,5,16,15,27.0,190.0,2.6,16.5,204.0,212.7,169.74
2016,5,5,16,30,41.0,186.0,2.5,16.0,206.0,217.16,174.39
2016,5,5,16,45,35.0,165.5,2.45,16.0,181.0,190.76,153.26
2016,5,5,17,0,29.0,145.0,2.4,16.0,156.0,164.85,132.33
2016,5,5,17,15,23.0,124.0,2.15,15.5,131.5,135.03,108.04
2016,5,5,17,30,17.0,103.0,1.9,15.0,107.0,110.24,87.52
2016,5,5,17,45,8.5,82.0,1.65,14.5,84.0,85.06,66.34
2016,5,5,18,0,0.0,61.0,1.4,14.0,61.0,60.69,45.62
2016,5,5,18,15,0.0,41.5,1.25,13.5,41.5,40.97,28.49
2016,5,5,18,30,0.0,22.0,1.1,13.0,22.0,21.24,10.75
2016,5,5,18,45,0.0,11.0,1.0,13.0,11.0,10.61,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.0,11.5,1.35,10.0,12.5,11.3,0.0
2016,5,6,5,30,26.0,23.0,1.5,10.0,25.0,20.52,7.57
2016,5,6,5,45,76.5,44.0,1.65,10.5,55.5,37.76,27.14
2016,5,6,6,0,127.0,65.0,1.8,11.0,86.0,51.85,40.55
2016,5,6,6,15,169.5,85.5,1.75,11.0,124.0,66.83,54.49
2016,5,6,6,30,212.0,106.0,1.7,11.0,162.0,97.92,71.63
2016,5,6,6,45,263.5,117.5,1.7,11.5,202.0,128.12,92.38
2016,5,6,7,0,315.0,129.0,1.7,12.0,242.0,163.85,119.71
2016,5,6,7,15,157.5,114.0,1.7,12.0,170.5,135.89,103.79
2016,5,6,7,30,0.0,99.0,1.7,12.0,99.0,95.19,75.27
2016,5,6,7,45,44.0,167.0,1.7,12.5,191.0,170.57,136.52
2016,5,6,8,0,88.0,235.0,1.7,13.0,283.0,251.63,200.93
2016,5,6,8,15,44.0,183.0,1.75,13.0,207.0,192.2,153.23
2016,5,6,8,30,0.0,131.0,1.8,13.0,131.0,126.21,99.39
2016,5,6,8,45,0.0,108.5,1.85,13.5,108.5,104.89,81.62
2016,5,6,9,0,0.0,86.0,1.9,14.0,86.0,83.26,63.55
2016,5,6,9,15,0.0,65.0,1.95,14.0,65.0,62.92,46.68
2016,5,6,9,30,0.0,44.0,2.0,14.0,44.0,42.58,29.8
2016,5,6,9,45,3.0,112.5,2.05,14.5,115.0,111.09,85.86
2016,5,6,10,0,6.0,181.0,2.1,15.0,186.0,179.67,140.49
2016,5,6,10,15,10.5,230.0,2.1,15.0,239.5,231.02,180.72
2016,5,6,10,30,15.0,279.0,2.1,15.0,293.0,282.91,220.78
2016,5,6,10,45,14.5,273.5,2.15,15.5,286.5,278.04,216.27
2016,5,6,11,0,14.0,268.0,2.2,16.0,280.0,273.04,211.92
2016,5,6,11,15,7.0,189.5,2.15,16.0,195.5,190.61,147.57
2016,5,6,11,30,0.0,111.0,2.1,16.0,111.0,107.77,81.75
2016,5,6,11,45,0.0,97.5,2.1,16.0,97.5,94.65,71.33
2016,5,6,12,0,0.0,84.0,2.1,16.0,84.0,81.52,60.77
2016,5,6,12,15,5.5,157.0,2.05,16.0,162.5,158.26,122.38
2016,5,6,12,30,11.0,230.0,2.0,16.0,241.0,235.71,183.09
2016,5,6,12,45,8.0,197.0,2.0,16.0,205.0,200.31,155.23
2016,5,6,13,0,5.0,164.0,2.0,16.0,169.0,164.87,127.43
2016,5,6,13,15,6.5,181.0,1.95,16.0,187.5,183.16,142.08
2016,5,6,13,30,8.0,198.0,1.9,16.0,206.0,201.49,156.59
2016,5,6,13,45,7.5,194.5,1.85,16.0,202.0,197.53,153.55
2016,5,6,14,0,7.0,191.0,1.8,16.0,198.0,193.56,150.59
2016,5,6,14,15,27.5,265.0,1.8,16.0,287.5,293.85,229.67
2016,5,6,14,30,48.0,339.0,1.8,16.0,377.0,390.65,303.74
2016,5,6,14,45,31.0,289.0,1.8,16.0,313.0,322.23,251.37
2016,5,6,15,0,14.0,239.0,1.8,16.0,249.0,248.18,194.37
2016,5,6,15,15,42.5,261.5,1.7,16.0,289.5,302.37,238.17
2016,5,6,15,30,71.0,284.0,1.6,16.0,330.0,348.79,274.88
2016,5,6,15,45,208.0,254.5,1.55,16.0,375.0,425.95,338.16
2016,5,6,16,0,345.0,225.0,1.5,16.0,420.0,491.39,390.58
2016,5,6,16,15,172.5,165.5,1.35,15.5,263.0,290.0,233.4
2016,5,6,16,30,0.0,106.0,1.2,15.0,106.0,103.25,80.55
2016,5,6,16,45,0.0,89.5,1.1,15.0,89.5,86.89,67.62
2016,5,6,17,0,0.0,73.0,1.0,15.0,73.0,70.58,54.2
2016,5,6,17,15,0.0,61.5,0.85,14.5,61.5,59.43,45.05
2016,5,6,17,30,0.0,50.0,0.7,14.0,50.0,48.3,35.73
2016,5,6,17,45,0.0,39.5,0.55,14.0,39.5,38.14,27.01
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,27.99,18.18
2016,5,6,18,15,0.0,19.5,0.45,13.5,19.5,18.81,10.13
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,9.64,1.9
2016,5,6,18,45,0.0,5.0,0.55,13.0,5.0,4.82,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,8.67,0.31
2016,5,7,5,45,0.0,20.0,1.65,10.5,20.0,19.3,11.2
2016,5,7,6,0,0.0,31.0,1.9,11.0,31.0,29.93,21.12
2016,5,7,6,15,0.0,45.0,1.95,11.5,45.0,43.47,33.54
2016,5,7,6,30,0.0,59.0,2.0,12.0,59.0,56.85,43.31
2016,5,7,6,45,0.0,74.0,2.1,12.5,74.0,70.94,55.26
2016,5,7,7,0,0.0,89.0,2.2,13.0,89.0,85.12,67.05
2016,5,7,7,15,25.0,135.5,2.25,13.0,147.0,130.86,104.27
2016,5,7,7,30,50.0,182.0,2.3,13.0,205.0,181.03,144.8
2016,5,7,7,45,25.0,157.5,2.35,13.5,169.0,155.87,124.27
2016,5,7,8,0,0.0,133.0,2.4,14.0,133.0,127.57,100.91
2016,5,7,8,15,41.5,206.0,2.4,14.5,232.0,212.04,168.93
2016,5,7,8,30,83.0,279.0,2.4,15.0,331.0,302.16,239.59
2016,5,7,8,45,46.5,250.0,2.4,15.5,280.0,261.94,206.83
2016,5,7,9,0,10.0,221.0,2.4,16.0,229.0,217.91,171.03
2016,5,7,9,15,7.5,200.5,2.35,16.0,206.5,197.8,154.86
2016,5,7,9,30,5.0,180.0,2.3,16.0,184.0,177.13,138.18
2016,5,7,9,45,9.0,218.5,2.3,16.5,226.0,217.42,169.58
2016,5,7,10,0,13.0,257.0,2.3,17.0,268.0,258.18,200.69
2016,5,7,10,15,22.0,304.0,2.25,17.0,323.5,311.65,241.56
2016,5,7,10,30,31.0,351.0,2.2,17.0,379.0,367.82,283.74
2016,5,7,10,45,58.5,395.0,2.2,17.5,448.0,437.07,335.08
2016,5,7,11,0,86.0,439.0,2.2,18.0,517.0,508.34,386.66
2016,5,7,11,15,51.0,369.0,2.15,18.0,415.5,410.64,313.65
2016,5,7,11,30,16.0,299.0,2.1,18.0,314.0,306.72,235.1
2016,5,7,11,45,13.5,265.5,2.05,18.5,278.5,272.03,208.65
2016,5,7,12,0,11.0,232.0,2.0,19.0,243.0,237.09,181.62
2016,5,7,12,15,12.0,248.5,1.95,19.0,260.0,254.68,195.17
2016,5,7,12,30,13.0,265.0,1.9,19.0,277.0,272.34,208.55
2016,5,7,12,45,13.0,263.0,1.9,19.0,275.5,270.65,207.29
2016,5,7,13,0,13.0,261.0,1.9,19.0,274.0,268.89,206.08
2016,5,7,13,15,9.5,220.5,1.9,19.0,230.0,225.26,172.77
2016,5,7,13,30,6.0,180.0,1.9,19.0,186.0,181.69,139.21
2016,5,7,13,45,4.5,169.0,1.95,19.0,173.0,169.33,129.78
2016,5,7,14,0,3.0,158.0,2.0,19.0,160.0,156.99,120.24
2016,5,7,14,15,7.5,199.0,2.0,19.0,205.0,201.98,155.84
2016,5,7,14,30,12.0,240.0,2.0,19.0,250.0,247.34,191.27
2016,5,7,14,45,7.5,206.5,2.05,19.0,212.5,209.51,162.01
2016,5,7,15,0,3.0,173.0,2.1,19.0,175.0,171.96,132.86
2016,5,7,15,15,10.0,201.0,2.1,18.5,207.5,206.13,160.73
2016,5,7,15,30,17.0,229.0,2.1,18.0,240.0,240.43,188.52
2016,5,7,15,45,23.0,223.0,2.1,18.0,236.5,238.83,187.87
2016,5,7,16,0,29.0,217.0,2.1,18.0,233.0,243.16,191.98
2016,5,7,16,15,14.5,158.0,2.05,17.5,166.0,165.48,130.57
2016,5,7,16,30,0.0,99.0,2.0,17.0,99.0,96.21,74.49
2016,5,7,16,45,0.0,92.5,1.95,17.0,92.5,89.9,69.62
2016,5,7,17,0,0.0,86.0,1.9,17.0,86.0,83.62,64.63
2016,5,7,17,15,0.0,72.5,1.8,16.5,72.5,70.29,53.77
2016,5,7,17,30,0.0,59.0,1.7,16.0,59.0,57.02,42.76
2016,5,7,17,45,0.0,46.5,1.65,15.5,46.5,44.92,32.53
2016,5,7,18,0,0.0,34.0,1.6,15.0,34.0,32.82,22.13
2016,5,7,18,15,0.0,23.5,1.45,14.5,23.5,22.68,13.28
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,12.53,4.21
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,64.5,13.5,0.85,10.5,18.0,13.27,0.0
2016,5,8,5,30,129.0,27.0,1.0,11.0,36.0,21.01,9.43
2016,5,8,5,45,230.5,41.5,1.15,12.0,74.0,31.68,21.92
2016,5,8,6,0,332.0,56.0,1.3,13.0,112.0,41.82,31.48
2016,5,8,6,15,179.5,77.0,1.35,13.0,109.0,61.63,49.5
2016,5,8,6,30,27.0,98.0,1.4,13.0,106.0,88.94,69.42
2016,5,8,6,45,36.0,119.0,1.45,13.5,131.5,111.09,87.22
2016,5,8,7,0,45.0,140.0,1.5,14.0,157.0,134.5,105.99
2016,5,8,7,15,47.5,161.5,1.45,14.5,181.5,158.04,124.98
2016,5,8,7,30,50.0,183.0,1.4,15.0,206.0,182.04,144.09
2016,5,8,7,45,41.5,197.5,1.4,15.5,218.5,196.68,155.62
2016,5,8,8,0,33.0,212.0,1.4,16.0,231.0,210.32,166.05
2016,5,8,8,15,40.5,237.0,1.4,16.0,262.0,239.51,188.76
2016,5,8,8,30,48.0,262.0,1.4,16.0,293.0,269.67,211.94
2016,5,8,8,45,154.5,292.5,1.45,16.5,400.5,358.36,280.48
2016,5,8,9,0,261.0,323.0,1.5,17.0,508.0,458.19,355.73
2016,5,8,9,15,138.0,291.0,1.55,17.0,389.5,365.44,284.33
2016,5,8,9,30,15.0,259.0,1.6,17.0,271.0,259.39,201.04
2016,5,8,9,45,11.5,233.5,1.7,17.5,243.0,233.62,180.94
2016,5,8,10,0,8.0,208.0,1.8,18.0,215.0,207.22,159.97
2016,5,8,10,15,12.5,250.5,1.9,18.0,261.5,252.42,194.97
2016,5,8,10,30,17.0,293.0,2.0,18.0,308.0,298.15,229.72
2016,5,8,10,45,16.0,290.5,2.1,18.5,305.0,295.87,227.26
2016,5,8,11,0,15.0,288.0,2.2,19.0,302.0,293.44,224.91
2016,5,8,11,15,13.5,266.5,2.3,19.0,279.0,271.82,208.46
2016,5,8,11,30,12.0,245.0,2.4,19.0,256.0,249.95,191.81
2016,5,8,11,45,19.5,306.5,2.5,19.5,324.5,318.16,243.51
2016,5,8,12,0,27.0,368.0,2.6,20.0,393.0,392.94,298.73
2016,5,8,12,15,38.0,393.0,2.65,20.0,428.5,430.65,326.65
2016,5,8,12,30,49.0,418.0,2.7,20.0,464.0,468.7,354.79
2016,5,8,12,45,51.5,411.5,2.8,20.0,459.5,465.99,353.12
2016,5,8,13,0,54.0,405.0,2.9,20.0,455.0,462.99,351.48
2016,5,8,13,15,54.0,397.5,2.9,20.0,446.5,456.17,346.78
2016,5,8,13,30,54.0,390.0,2.9,20.0,438.0,449.07,341.93
2016,5,8,13,45,440.5,269.5,2.95,20.0,642.0,721.15,553.28
2016,5,8,14,0,827.0,149.0,3.0,20.0,846.0,955.69,719.35
2016,5,8,14,15,818.0,146.5,3.0,19.5,814.5,930.11,702.28
2016,5,8,14,30,809.0,144.0,3.0,19.0,783.0,902.0,685.71
2016,5,8,14,45,803.0,138.5,3.0,19.0,747.0,870.96,665.75
2016,5,8,15,0,797.0,133.0,3.0,19.0,711.0,837.54,644.04
2016,5,8,15,15,781.5,129.5,2.95,19.0,668.5,796.19,616.28
2016,5,8,15,30,766.0,126.0,2.9,19.0,626.0,753.44,587.31
2016,5,8,15,45,745.5,122.5,2.9,19.0,579.5,708.05,556.36
2016,5,8,16,0,725.0,119.0,2.9,19.0,533.0,659.88,522.47
2016,5,8,16,15,699.5,114.0,2.85,18.5,483.5,606.49,483.71
2016,5,8,16,30,674.0,109.0,2.8,18.0,434.0,553.61,444.29
2016,5,8,16,45,644.5,101.5,2.8,17.5,384.0,496.5,400.58
2016,5,8,17,0,615.0,94.0,2.8,17.0,334.0,440.9,356.62
2016,5,8,17,15,568.5,86.5,2.75,16.5,283.5,378.9,306.01
2016,5,8,17,30,522.0,79.0,2.7,16.0,233.0,320.72,257.0
2016,5,8,17,45,466.0,68.5,2.65,16.0,185.5,259.93,204.32
2016,5,8,18,0,410.0,58.0,2.6,16.0,138.0,204.63,155.44
2016,5,8,18,15,314.5,45.5,2.45,15.5,96.0,141.41,101.47
2016,5,8,18,30,219.0,33.0,2.3,15.0,54.0,90.25,57.35
2016,5,8,18,45,109.5,16.5,2.2,14.5,27.0,38.03,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,19.5,14.25,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,39.0,22.62,11.22
2016,5,9,5,45,244.5,43.5,2.1,10.5,79.0,33.24,23.46
2016,5,9,6,0,352.0,58.0,2.2,11.0,119.0,43.34,33.11
2016,5,9,6,15,176.0,61.5,2.2,11.0,92.0,50.54,39.98
2016,5,9,6,30,0.0,65.0,2.2,11.0,65.0,62.26,48.13
2016,5,9,6,45,0.0,80.5,2.25,11.5,80.5,76.83,60.5
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,91.5,72.69
2016,5,9,7,15,0.0,112.0,2.3,12.5,112.0,106.69,85.1
2016,5,9,7,30,0.0,128.0,2.3,13.0,128.0,121.95,97.36
2016,5,9,7,45,1.5,148.0,2.3,13.5,149.0,141.46,112.89
2016,5,9,8,0,3.0,168.0,2.3,14.0,170.0,161.23,128.42
2016,5,9,8,15,9.5,194.5,2.3,14.5,201.0,189.49,150.6
2016,5,9,8,30,16.0,221.0,2.3,15.0,232.0,218.56,173.14
2016,5,9,8,45,20.0,243.0,2.35,15.5,257.5,242.87,191.64
2016,5,9,9,0,24.0,265.0,2.4,16.0,283.0,267.64,210.32
2016,5,9,9,15,21.0,268.0,2.4,16.0,284.5,270.46,212.0
2016,5,9,9,30,18.0,271.0,2.4,16.0,286.0,272.87,213.44
2016,5,9,9,45,24.5,302.0,2.45,16.5,322.5,308.56,240.41
2016,5,9,10,0,31.0,333.0,2.5,17.0,359.0,345.37,267.76
2016,5,9,10,15,44.5,366.0,2.55,17.5,404.5,390.57,301.3
2016,5,9,10,30,58.0,399.0,2.6,18.0,450.0,436.99,335.22
2016,5,9,10,45,59.5,406.0,2.65,18.5,460.0,448.67,342.86
2016,5,9,11,0,61.0,413.0,2.7,19.0,470.0,460.28,350.6
2016,5,9,11,15,489.0,268.0,2.75,19.0,723.5,724.01,555.6
2016,5,9,11,30,917.0,123.0,2.8,19.0,977.0,988.33,739.05
2016,5,9,11,45,917.5,123.5,2.85,19.5,981.5,1006.13,747.14
2016,5,9,12,0,918.0,124.0,2.9,20.0,986.0,1020.76,755.56
2016,5,9,12,15,917.0,124.0,2.95,20.0,983.0,1030.19,762.11
2016,5,9,12,30,916.0,124.0,3.0,20.0,980.0,1036.3,766.65
2016,5,9,12,45,912.5,124.0,3.05,20.5,969.0,1036.6,766.05
2016,5,9,13,0,909.0,124.0,3.1,21.0,958.0,1033.56,763.42
2016,5,9,13,15,905.0,123.5,3.15,21.0,939.5,1026.19,759.55
2016,5,9,13,30,901.0,123.0,3.2,21.0,921.0,1015.55,753.66
2016,5,9,13,45,894.0,122.0,3.25,21.0,895.5,998.29,743.46
2016,5,9,14,0,887.0,121.0,3.3,21.0,870.0,977.99,731.31
2016,5,9,14,15,879.0,119.5,3.3,20.5,838.5,953.32,717.27
2016,5,9,14,30,871.0,118.0,3.3,20.0,807.0,925.93,701.32
2016,5,9,14,45,860.5,115.5,3.35,20.0,769.0,892.68,680.26
2016,5,9,15,0,850.0,113.0,3.4,20.0,731.0,861.94,660.81
2016,5,9,15,15,836.5,110.5,3.35,19.5,688.5,821.69,635.16
2016,5,9,15,30,823.0,108.0,3.3,19.0,646.0,779.77,608.04
2016,5,9,15,45,805.5,104.5,3.3,19.0,599.0,732.3,575.63
2016,5,9,16,0,788.0,101.0,3.3,19.0,552.0,683.97,542.13
2016,5,9,16,15,764.5,97.0,3.2,18.5,502.0,630.44,503.84
2016,5,9,16,30,741.0,93.0,3.1,18.0,452.0,577.11,463.88
2016,5,9,16,45,709.0,88.0,3.05,18.0,400.5,519.81,418.95
2016,5,9,17,0,677.0,83.0,3.0,18.0,349.0,462.6,372.89
2016,5,9,17,15,632.5,77.0,2.85,17.0,297.0,400.18,322.48
2016,5,9,17,30,588.0,71.0,2.7,16.0,245.0,341.3,273.21
2016,5,9,17,45,519.0,63.5,2.55,15.5,195.0,275.34,216.58
2016,5,9,18,0,450.0,56.0,2.4,15.0,145.0,216.16,164.68
2016,5,9,18,15,350.5,45.0,2.1,14.0,101.5,152.16,109.9
2016,5,9,18,30,251.0,34.0,1.8,13.0,58.0,98.52,63.63
2016,5,9,18,45,125.5,17.0,1.55,12.5,29.0,41.53,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,14.5,1.8,10.5,20.5,14.25,0.0
2016,5,10,5,30,151.0,29.0,1.9,11.0,41.0,22.54,11.59
2016,5,10,5,45,262.5,42.5,2.0,11.5,81.5,32.34,22.64
2016,5,10,6,0,374.0,56.0,2.1,12.0,122.0,41.65,31.5
2016,5,10,6,15,446.0,66.0,2.05,12.0,170.5,52.03,41.17
2016,5,10,6,30,518.0,76.0,2.0,12.0,219.0,91.54,54.67
2016,5,10,6,45,259.0,81.5,1.95,12.5,153.0,96.54,65.5
2016,5,10,7,0,0.0,87.0,1.9,13.0,87.0,83.38,65.51
2016,5,10,7,15,0.5,116.5,1.85,13.5,117.0,110.9,88.25
2016,5,10,7,30,1.0,146.0,1.8,14.0,147.0,138.59,110.61
2016,5,10,7,45,3.5,161.0,1.75,15.0,163.5,154.04,122.32
2016,5,10,8,0,6.0,176.0,1.7,16.0,180.0,169.79,134.1
2016,5,10,8,15,19.5,213.0,1.55,16.5,226.0,211.02,166.19
2016,5,10,8,30,33.0,250.0,1.4,17.0,272.0,251.5,197.02
2016,5,10,8,45,45.5,280.0,1.3,18.0,311.5,289.03,224.62
2016,5,10,9,0,58.0,310.0,1.2,19.0,351.0,328.03,252.69
2016,5,10,9,15,241.5,310.5,1.2,19.5,496.5,449.47,345.19
2016,5,10,9,30,425.0,311.0,1.2,20.0,642.0,589.05,446.92
2016,5,10,9,45,634.0,229.0,1.25,20.5,746.5,684.48,516.72
2016,5,10,10,0,843.0,147.0,1.3,21.0,851.0,792.94,592.27
2016,5,10,10,15,850.5,148.5,1.35,21.5,878.0,832.5,616.13
2016,5,10,10,30,858.0,150.0,1.4,22.0,905.0,870.19,639.26
2016,5,10,10,45,865.0,150.0,1.45,22.5,925.5,901.17,657.82
2016,5,10,11,0,872.0,150.0,1.5,23.0,946.0,932.07,676.28
2016,5,10,11,15,875.0,150.5,1.55,23.0,958.5,957.33,692.37
2016,5,10,11,30,878.0,151.0,1.6,23.0,971.0,979.83,706.8
2016,5,10,11,45,882.0,149.5,1.7,23.5,976.5,998.47,718.16
2016,5,10,12,0,886.0,148.0,1.8,24.0,982.0,1014.15,727.72
2016,5,10,12,15,885.0,147.5,1.9,24.0,979.0,1022.88,734.41
2016,5,10,12,30,884.0,147.0,2.0,24.0,976.0,1028.41,739.24
2016,5,10,12,45,890.5,141.0,2.15,24.5,967.5,1032.6,742.51
2016,5,10,13,0,897.0,135.0,2.3,25.0,959.0,1033.46,743.69
2016,5,10,13,15,893.0,134.0,2.4,25.0,940.5,1025.69,740.36
2016,5,10,13,30,889.0,133.0,2.5,25.0,922.0,1014.7,735.08
2016,5,10,13,45,884.0,130.5,2.6,25.0,897.0,998.01,726.18
2016,5,10,14,0,879.0,128.0,2.7,25.0,872.0,978.25,715.31
2016,5,10,14,15,871.0,126.5,2.75,25.0,840.5,953.78,700.88
2016,5,10,14,30,863.0,125.0,2.8,25.0,809.0,926.61,684.66
2016,5,10,14,45,854.0,121.5,2.9,25.0,771.5,898.97,668.42
2016,5,10,15,0,845.0,118.0,3.0,25.0,734.0,863.7,646.82
2016,5,10,15,15,831.0,115.0,3.05,24.5,691.0,822.67,621.96
2016,5,10,15,30,817.0,112.0,3.1,24.0,648.0,780.02,595.55
2016,5,10,15,45,801.5,107.5,3.2,24.0,601.5,733.22,564.82
2016,5,10,16,0,786.0,103.0,3.3,24.0,555.0,685.41,532.8
2016,5,10,16,15,762.5,99.0,3.35,23.5,505.0,631.98,495.81
2016,5,10,16,30,739.0,95.0,3.4,23.0,455.0,580.38,458.26
2016,5,10,16,45,710.0,89.5,3.45,22.5,403.5,522.81,414.98
2016,5,10,17,0,681.0,84.0,3.5,22.0,352.0,466.59,371.25
2016,5,10,17,15,637.0,77.5,3.45,21.0,300.0,403.64,321.22
2016,5,10,17,30,593.0,71.0,3.4,20.0,248.0,344.18,272.2
2016,5,10,17,45,531.0,63.0,3.35,19.0,198.5,280.05,218.05
2016,5,10,18,0,469.0,55.0,3.3,18.0,149.0,221.94,167.66
2016,5,10,18,15,371.5,44.0,3.1,17.0,105.0,157.36,112.65
2016,5,10,18,30,274.0,33.0,2.9,16.0,61.0,103.43,66.45
2016,5,10,18,45,137.0,16.5,2.7,15.5,30.5,44.13,4.42
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,115.5,13.5,1.65,10.5,23.0,13.27,0.0
2016,5,11,5,30,231.0,27.0,1.9,11.0,46.0,21.02,10.79
2016,5,11,5,45,337.0,38.5,2.15,11.5,87.5,29.02,19.79
2016,5,11,6,0,443.0,50.0,2.4,12.0,129.0,36.48,26.93
2016,5,11,6,15,513.0,58.0,2.35,12.5,178.5,46.49,30.1
2016,5,11,6,30,583.0,66.0,2.3,13.0,228.0,87.98,48.83
2016,5,11,6,45,297.5,98.5,2.25,13.5,181.5,115.88,79.82
2016,5,11,7,0,12.0,131.0,2.2,14.0,135.0,124.55,99.2
2016,5,11,7,15,31.0,158.5,2.1,14.5,172.5,152.19,120.93
2016,5,11,7,30,50.0,186.0,2.0,15.0,210.0,185.04,146.78
2016,5,11,7,45,112.0,215.5,1.95,16.0,276.0,234.08,184.35
2016,5,11,8,0,174.0,245.0,1.9,17.0,342.0,292.92,229.49
2016,5,11,8,15,502.5,174.5,1.85,17.5,488.5,384.47,299.88
2016,5,11,8,30,831.0,104.0,1.8,18.0,635.0,512.85,398.79
2016,5,11,8,45,843.0,108.0,1.75,18.5,679.0,565.74,438.89
2016,5,11,9,0,855.0,112.0,1.7,19.0,723.0,618.37,477.82
2016,5,11,9,15,866.0,114.5,1.65,19.5,762.0,669.3,514.17
2016,5,11,9,30,877.0,117.0,1.6,20.0,801.0,718.03,547.77
2016,5,11,9,45,721.5,204.5,1.6,20.5,783.5,725.52,548.38
2016,5,11,10,0,566.0,292.0,1.6,21.0,766.0,719.82,539.48
2016,5,11,10,15,731.0,211.0,1.6,21.0,842.5,798.15,597.44
2016,5,11,10,30,896.0,130.0,1.6,21.0,919.0,881.34,651.84
2016,5,11,10,45,786.5,203.5,1.6,21.5,907.5,888.58,653.81
2016,5,11,11,0,677.0,277.0,1.6,22.0,896.0,887.92,650.25
2016,5,11,11,15,790.0,207.5,1.65,22.5,939.0,939.75,684.2
2016,5,11,11,30,903.0,138.0,1.7,23.0,982.0,991.16,715.53
2016,5,11,11,45,903.5,138.5,1.8,23.5,986.5,1008.75,725.83
2016,5,11,12,0,904.0,139.0,1.9,24.0,991.0,1023.22,734.6
2016,5,11,12,15,903.0,138.5,1.95,24.0,987.5,1032.06,740.69
2016,5,11,12,30,902.0,138.0,2.0,24.0,984.0,1037.64,744.91
2016,5,11,12,45,907.0,132.5,2.05,24.0,975.5,1040.82,747.76
2016,5,11,13,0,912.0,127.0,2.1,24.0,967.0,1040.62,748.62
2016,5,11,13,15,908.0,126.0,2.15,24.0,948.0,1032.74,744.75
2016,5,11,13,30,904.0,125.0,2.2,24.0,929.0,1021.58,738.96
2016,5,11,13,45,900.5,122.0,2.3,24.5,904.0,1005.6,729.31
2016,5,11,14,0,897.0,119.0,2.4,25.0,879.0,986.46,717.65
2016,5,11,14,15,889.0,117.0,2.45,24.5,847.0,961.1,704.23
2016,5,11,14,30,881.0,115.0,2.5,24.0,815.0,932.98,688.92
2016,5,11,14,45,870.5,112.5,2.55,24.0,777.0,899.51,668.57
2016,5,11,15,0,860.0,110.0,2.6,24.0,739.0,863.75,646.52
2016,5,11,15,15,846.5,107.5,2.6,23.5,696.0,827.91,625.05
2016,5,11,15,30,833.0,105.0,2.6,23.0,653.0,785.7,598.85
2016,5,11,15,45,814.5,102.0,2.6,23.0,605.5,737.71,567.05
2016,5,11,16,0,796.0,99.0,2.6,23.0,558.0,688.91,534.21
2016,5,11,16,15,772.5,95.0,2.55,22.5,507.5,635.1,497.14
2016,5,11,16,30,749.0,91.0,2.5,22.0,457.0,581.48,458.15
2016,5,11,16,45,718.0,86.5,2.45,21.5,405.5,524.86,415.61
2016,5,11,17,0,687.0,82.0,2.4,21.0,354.0,468.33,371.78
2016,5,11,17,15,643.5,76.0,2.25,20.0,302.0,405.89,322.3
2016,5,11,17,30,600.0,70.0,2.1,19.0,250.0,346.87,273.83
2016,5,11,17,45,538.0,62.0,1.95,18.5,200.0,282.33,219.2
2016,5,11,18,0,476.0,54.0,1.8,18.0,150.0,223.83,168.47
2016,5,11,18,15,380.5,43.5,1.6,17.0,106.5,159.84,114.24
2016,5,11,18,30,285.0,33.0,1.4,16.0,63.0,106.25,68.57
2016,5,11,18,45,142.5,16.5,1.25,15.5,31.5,45.5,8.27
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,84.5,15.0,1.4,10.5,22.0,14.74,0.0
2016,5,12,5,30,169.0,30.0,1.7,11.0,44.0,23.24,12.85
2016,5,12,5,45,261.0,44.5,2.0,11.5,84.0,33.8,24.02
2016,5,12,6,0,353.0,59.0,2.3,12.0,124.0,43.84,33.5
2016,5,12,6,15,423.0,70.0,2.3,12.5,171.5,56.92,39.07
2016,5,12,6,30,493.0,81.0,2.3,13.0,219.0,96.43,58.91
2016,5,12,6,45,249.0,103.5,2.35,13.5,173.5,118.72,84.31
2016,5,12,7,0,5.0,126.0,2.4,14.0,128.0,119.05,94.91
2016,5,12,7,15,16.0,150.5,2.4,14.5,158.0,144.87,115.48
2016,5,12,7,30,27.0,175.0,2.4,15.0,188.0,169.12,134.54
2016,5,12,7,45,74.5,210.5,2.4,15.5,251.0,219.72,174.1
2016,5,12,8,0,122.0,246.0,2.4,16.0,314.0,273.38,215.91
2016,5,12,8,15,256.5,249.0,2.35,16.5,408.5,343.33,270.1
2016,5,12,8,30,391.0,252.0,2.3,17.0,503.0,429.13,336.36
2016,5,12,8,45,593.0,194.0,2.3,17.5,604.0,507.82,397.86
2016,5,12,9,0,795.0,136.0,2.3,18.0,705.0,606.17,473.38
2016,5,12,9,15,807.0,138.5,2.25,18.5,743.5,654.16,508.01
2016,5,12,9,30,819.0,141.0,2.2,19.0,782.0,701.53,541.45
2016,5,12,9,45,833.0,140.5,2.2,19.5,816.0,746.59,572.09
2016,5,12,10,0,847.0,140.0,2.2,20.0,850.0,790.68,600.45
2016,5,12,10,15,853.5,142.0,2.15,20.5,876.5,828.48,623.67
2016,5,12,10,30,860.0,144.0,2.1,21.0,903.0,865.24,645.86
2016,5,12,10,45,863.0,146.0,2.1,21.5,922.0,896.82,664.75
2016,5,12,11,0,866.0,148.0,2.1,22.0,941.0,925.92,681.86
2016,5,12,11,15,868.5,149.0,2.1,22.0,953.0,950.98,697.58
2016,5,12,11,30,871.0,150.0,2.1,22.0,965.0,973.29,711.54
2016,5,12,11,45,870.0,151.5,2.1,22.5,969.0,989.9,720.46
2016,5,12,12,0,869.0,153.0,2.1,23.0,973.0,1003.5,727.54
2016,5,12,12,15,868.5,152.5,2.1,23.0,970.0,1012.54,733.21
2016,5,12,12,30,868.0,152.0,2.1,23.0,967.0,1018.47,737.04
2016,5,12,12,45,852.0,160.0,2.15,23.5,953.0,1020.63,737.78
2016,5,12,13,0,836.0,168.0,2.2,24.0,939.0,1013.85,732.97
2016,5,12,13,15,831.5,167.0,2.25,24.0,921.0,1006.09,729.14
2016,5,12,13,30,827.0,166.0,2.3,24.0,903.0,995.27,723.43
2016,5,12,13,45,823.0,162.5,2.4,24.5,879.0,979.33,713.61
2016,5,12,14,0,819.0,159.0,2.5,25.0,855.0,960.44,701.92
2016,5,12,14,15,810.0,156.5,2.55,24.5,823.5,935.09,688.25
2016,5,12,14,30,801.0,154.0,2.6,24.0,792.0,907.23,672.84
2016,5,12,14,45,793.0,149.0,2.7,24.0,755.5,875.27,653.6
2016,5,12,15,0,785.0,144.0,2.8,24.0,719.0,841.08,632.62
2016,5,12,15,15,769.5,140.5,2.8,23.5,676.5,800.19,607.31
2016,5,12,15,30,754.0,137.0,2.8,23.0,634.0,760.59,582.57
2016,5,12,15,45,739.5,130.5,2.85,23.0,588.5,714.67,552.08
2016,5,12,16,0,725.0,124.0,2.9,23.0,543.0,667.83,519.94
2016,5,12,16,15,699.0,119.0,2.9,22.0,493.5,614.15,482.82
2016,5,12,16,30,673.0,114.0,2.9,21.0,444.0,561.02,444.88
2016,5,12,16,45,644.0,106.5,2.95,20.5,394.0,504.28,402.21
2016,5,12,17,0,615.0,99.0,3.0,20.0,344.0,448.99,359.22
2016,5,12,17,15,569.0,91.5,3.0,19.0,293.0,387.14,310.11
2016,5,12,17,30,523.0,84.0,3.0,18.0,242.0,329.02,262.3
2016,5,12,17,45,461.0,74.0,3.05,17.5,193.5,266.19,209.04
2016,5,12,18,0,399.0,64.0,3.1,17.0,145.0,208.27,158.89
2016,5,12,18,15,307.0,50.5,3.0,16.0,102.5,146.48,106.47
2016,5,12,18,30,215.0,37.0,2.9,15.0,60.0,94.76,62.7
2016,5,12,18,45,107.5,18.5,2.85,14.5,30.0,41.35,10.2
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,16.0,2.3,10.0,23.5,12.52,0.0
2016,5,13,5,30,175.0,32.0,2.4,10.0,47.0,24.84,14.47
2016,5,13,5,45,281.0,45.5,2.55,10.5,88.5,34.55,24.82
2016,5,13,6,0,387.0,59.0,2.7,11.0,130.0,43.77,33.6
2016,5,13,6,15,193.5,63.0,2.75,11.5,98.5,53.76,38.46
2016,5,13,6,30,0.0,67.0,2.8,12.0,67.0,64.18,49.59
2016,5,13,6,45,0.0,82.5,2.9,12.5,82.5,78.76,61.88
2016,5,13,7,0,0.0,98.0,3.0,13.0,98.0,93.42,74.02
2016,5,13,7,15,0.0,119.5,3.0,13.5,119.5,113.58,90.53
2016,5,13,7,30,0.0,141.0,3.0,14.0,141.0,133.87,106.85
2016,5,13,7,45,2.5,158.0,3.0,14.5,160.0,151.04,120.32
2016,5,13,8,0,5.0,175.0,3.0,15.0,179.0,168.55,133.91
2016,5,13,8,15,21.5,216.0,3.0,15.5,230.5,214.81,170.47
2016,5,13,8,30,38.0,257.0,3.0,16.0,282.0,260.48,205.99
2016,5,13,8,45,55.5,289.0,3.0,16.5,328.0,302.9,238.5
2016,5,13,9,0,73.0,321.0,3.0,17.0,374.0,347.28,272.09
2016,5,13,9,15,87.0,345.5,3.0,17.0,411.5,384.3,300.14
2016,5,13,9,30,101.0,370.0,3.0,17.0,449.0,422.64,328.95
2016,5,13,9,45,164.0,389.0,3.05,17.5,524.0,492.91,382.0
2016,5,13,10,0,227.0,408.0,3.1,18.0,599.0,568.42,437.81
2016,5,13,10,15,231.0,418.0,3.15,18.5,617.0,592.09,453.73
2016,5,13,10,30,235.0,428.0,3.2,19.0,635.0,615.45,469.56
2016,5,13,10,45,569.0,279.0,3.3,19.5,796.5,775.37,593.2
2016,5,13,11,0,903.0,130.0,3.4,20.0,958.0,942.19,709.72
2016,5,13,11,15,905.5,130.5,3.5,20.0,970.0,967.53,725.75
2016,5,13,11,30,908.0,131.0,3.6,20.0,982.0,989.99,741.05
