Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,912.0,128.5,3.75,20.0,987.0,1007.95,753.77
2016,5,13,12,0,916.0,126.0,3.9,20.0,992.0,1022.86,764.56
2016,5,13,12,15,915.5,126.0,3.95,20.0,989.0,1032.7,771.4
2016,5,13,12,30,915.0,126.0,4.0,20.0,986.0,1039.27,776.21
2016,5,13,12,45,911.0,126.5,4.1,20.0,975.0,1039.56,777.31
2016,5,13,13,0,907.0,127.0,4.2,20.0,964.0,1036.54,776.33
2016,5,13,13,15,903.5,126.0,4.25,20.0,946.0,1029.18,772.24
2016,5,13,13,30,900.0,125.0,4.3,20.0,928.0,1018.57,766.09
2016,5,13,13,45,896.5,122.5,4.4,20.0,904.0,1003.19,757.02
2016,5,13,14,0,893.0,120.0,4.5,20.0,880.0,984.67,746.32
2016,5,13,14,15,885.5,118.5,4.5,19.5,848.5,960.43,732.25
2016,5,13,14,30,878.0,117.0,4.5,19.0,817.0,933.42,716.23
2016,5,13,14,45,870.0,113.5,4.5,19.0,780.0,901.25,695.12
2016,5,13,15,0,862.0,110.0,4.5,19.0,743.0,866.65,672.22
2016,5,13,15,15,849.0,107.5,4.4,18.5,700.5,831.19,649.18
2016,5,13,15,30,836.0,105.0,4.3,18.0,658.0,789.36,621.31
2016,5,13,15,45,823.0,100.5,4.25,17.5,612.0,743.85,590.79
2016,5,13,16,0,810.0,96.0,4.2,17.0,566.0,697.09,558.84
2016,5,13,16,15,788.0,92.0,4.1,16.5,516.0,643.77,520.71
2016,5,13,16,30,766.0,88.0,4.0,16.0,466.0,590.47,480.27
2016,5,13,16,45,742.5,82.0,3.95,15.5,415.0,534.43,436.64
2016,5,13,17,0,719.0,76.0,3.9,15.0,364.0,479.15,392.18
2016,5,13,17,15,678.0,71.0,3.75,14.5,312.0,418.68,341.86
2016,5,13,17,30,637.0,66.0,3.6,14.0,260.0,360.12,291.61
2016,5,13,17,45,584.5,58.5,3.45,13.5,210.5,297.8,237.01
2016,5,13,18,0,532.0,51.0,3.3,13.0,161.0,240.47,185.42
2016,5,13,18,15,439.0,42.0,3.0,12.5,116.0,175.56,128.28
2016,5,13,18,30,346.0,33.0,2.7,12.0,71.0,120.69,79.97
2016,5,13,18,45,173.0,16.5,2.45,11.5,35.5,51.57,16.15
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,94.0,15.0,1.4,10.5,23.5,11.66,0.0
2016,5,14,5,30,188.0,30.0,1.6,11.0,47.0,23.12,13.24
2016,5,14,5,45,278.0,43.0,1.85,11.5,86.0,32.44,22.92
2016,5,14,6,0,368.0,56.0,2.1,12.0,125.0,41.3,31.29
2016,5,14,6,15,423.0,67.5,2.15,12.5,170.0,56.47,37.51
2016,5,14,6,30,478.0,79.0,2.2,13.0,215.0,95.27,58.01
2016,5,14,6,45,524.5,85.5,2.25,13.5,262.0,134.8,85.64
2016,5,14,7,0,571.0,92.0,2.3,14.0,309.0,179.66,121.76
2016,5,14,7,15,654.5,91.0,2.3,14.5,374.5,231.76,164.74
2016,5,14,7,30,738.0,90.0,2.3,15.0,440.0,295.39,218.35
2016,5,14,7,45,759.0,96.0,2.3,15.5,490.5,349.47,265.75
2016,5,14,8,0,780.0,102.0,2.3,16.0,541.0,405.21,313.38
2016,5,14,8,15,799.5,105.0,2.25,16.5,588.5,458.89,357.98
2016,5,14,8,30,819.0,108.0,2.2,17.0,636.0,513.55,401.84
2016,5,14,8,45,837.0,109.5,2.15,17.5,681.0,566.69,443.09
2016,5,14,9,0,855.0,111.0,2.1,18.0,726.0,621.48,484.11
2016,5,14,9,15,866.0,113.0,2.15,18.5,765.0,670.48,520.14
2016,5,14,9,30,877.0,115.0,2.2,19.0,804.0,718.58,554.48
2016,5,14,9,45,889.5,114.5,2.25,19.5,838.0,764.28,584.59
2016,5,14,10,0,902.0,114.0,2.3,20.0,872.0,808.71,613.4
2016,5,14,10,15,907.5,115.0,2.35,20.0,898.5,847.43,639.17
2016,5,14,10,30,913.0,116.0,2.4,20.0,925.0,883.97,663.34
2016,5,14,10,45,917.5,116.5,2.5,20.5,944.5,916.8,684.04
2016,5,14,11,0,922.0,117.0,2.6,21.0,964.0,947.05,702.94
2016,5,14,11,15,924.5,117.5,2.65,21.0,976.5,972.74,719.7
2016,5,14,11,30,927.0,118.0,2.7,21.0,989.0,995.5,734.6
2016,5,14,11,45,925.0,120.0,2.8,21.5,992.5,1012.41,744.78
2016,5,14,12,0,923.0,122.0,2.9,22.0,996.0,1026.09,752.94
2016,5,14,12,15,922.5,122.0,2.95,22.0,993.0,1035.97,759.73
2016,5,14,12,30,922.0,122.0,3.0,22.0,990.0,1042.56,764.53
2016,5,14,12,45,909.0,128.5,3.1,22.0,976.5,1040.01,763.98
2016,5,14,13,0,896.0,135.0,3.2,22.0,963.0,1034.2,761.45
2016,5,14,13,15,892.0,134.0,3.25,22.0,945.0,1026.45,757.35
2016,5,14,13,30,888.0,133.0,3.3,22.0,927.0,1015.5,751.24
2016,5,14,13,45,881.5,131.5,3.4,22.0,901.5,998.45,741.56
2016,5,14,14,0,875.0,130.0,3.5,22.0,876.0,978.42,729.92
2016,5,14,14,15,867.0,128.0,3.55,21.5,844.0,953.58,716.08
2016,5,14,14,30,859.0,126.0,3.6,21.0,812.0,926.06,700.34
2016,5,14,14,45,845.5,125.0,3.7,21.0,774.0,897.32,682.6
2016,5,14,15,0,832.0,124.0,3.8,21.0,736.0,861.23,659.58
2016,5,14,15,15,818.0,121.0,3.8,20.5,693.5,820.72,633.96
2016,5,14,15,30,804.0,118.0,3.8,20.0,651.0,778.63,606.85
2016,5,14,15,45,783.0,115.5,3.85,20.0,603.5,730.41,573.94
2016,5,14,16,0,762.0,113.0,3.9,20.0,556.0,681.62,540.11
2016,5,14,16,15,737.5,108.5,3.8,19.5,506.5,629.96,502.71
2016,5,14,16,30,713.0,104.0,3.7,19.0,457.0,576.73,462.86
2016,5,14,16,45,677.5,99.5,3.65,18.5,405.5,517.67,417.45
2016,5,14,17,0,642.0,95.0,3.6,18.0,354.0,460.59,372.24
2016,5,14,17,15,597.0,88.0,3.4,17.5,302.5,398.44,321.48
2016,5,14,17,30,552.0,81.0,3.2,17.0,251.0,339.89,272.23
2016,5,14,17,45,487.0,72.5,3.05,16.5,202.0,275.91,217.64
2016,5,14,18,0,422.0,64.0,2.9,16.0,153.0,218.23,167.41
2016,5,14,18,15,329.0,52.0,2.6,15.5,109.5,155.02,113.3
2016,5,14,18,30,236.0,40.0,2.3,15.0,66.0,103.31,69.34
2016,5,14,18,45,118.0,20.0,2.05,14.5,33.0,45.58,16.29
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,90.0,17.0,2.0,10.5,25.0,13.27,0.0
2016,5,15,5,30,180.0,34.0,2.2,11.0,50.0,26.38,16.1
2016,5,15,5,45,287.0,46.5,2.4,12.0,91.5,35.21,25.32
2016,5,15,6,0,394.0,59.0,2.6,13.0,133.0,43.61,33.21
2016,5,15,6,15,463.0,68.0,2.55,13.5,181.0,58.41,37.9
2016,5,15,6,30,532.0,77.0,2.5,14.0,229.0,98.23,58.06
2016,5,15,6,45,288.0,111.5,2.45,14.5,196.0,131.68,93.05
2016,5,15,7,0,44.0,146.0,2.4,15.0,163.0,140.39,110.57
2016,5,15,7,15,161.0,167.5,2.35,15.5,242.0,188.24,145.54
2016,5,15,7,30,278.0,189.0,2.3,16.0,321.0,249.18,192.18
2016,5,15,7,45,522.5,147.0,2.25,16.5,429.5,312.08,239.39
2016,5,15,8,0,767.0,105.0,2.2,17.0,538.0,403.73,311.27
2016,5,15,8,15,786.5,108.5,2.15,17.5,585.5,457.17,355.17
2016,5,15,8,30,806.0,112.0,2.1,18.0,633.0,511.61,398.55
2016,5,15,8,45,822.0,114.0,2.1,18.5,677.0,563.45,438.75
2016,5,15,9,0,838.0,116.0,2.1,19.0,721.0,615.42,477.77
2016,5,15,9,15,849.5,118.0,2.1,19.5,759.5,665.24,513.97
2016,5,15,9,30,861.0,120.0,2.1,20.0,798.0,712.95,547.66
2016,5,15,9,45,885.5,113.0,2.15,20.5,835.5,760.59,579.1
2016,5,15,10,0,910.0,106.0,2.2,21.0,873.0,807.82,609.69
2016,5,15,10,15,916.0,107.0,2.3,21.5,900.0,847.16,634.88
2016,5,15,10,30,922.0,108.0,2.4,22.0,927.0,884.32,658.46
2016,5,15,10,45,925.5,109.5,2.5,22.5,946.5,917.45,679.18
2016,5,15,11,0,929.0,111.0,2.6,23.0,966.0,947.93,698.07
2016,5,15,11,15,931.5,111.5,2.75,23.0,978.5,973.73,715.65
2016,5,15,11,30,934.0,112.0,2.9,23.0,991.0,996.58,731.38
2016,5,15,11,45,933.0,113.5,3.1,23.0,995.0,1014.02,744.08
2016,5,15,12,0,932.0,115.0,3.3,23.0,999.0,1028.23,754.77
2016,5,15,12,15,931.5,115.0,3.45,23.0,996.0,1038.15,762.36
2016,5,15,12,30,931.0,115.0,3.6,23.0,993.0,1044.75,767.9
2016,5,15,12,45,933.5,111.5,3.75,23.0,984.0,1047.38,770.96
2016,5,15,13,0,936.0,108.0,3.9,23.0,975.0,1046.58,771.88
2016,5,15,13,15,933.0,107.5,4.0,23.0,957.0,1040.01,768.75
2016,5,15,13,30,930.0,107.0,4.1,23.0,939.0,1030.09,763.52
2016,5,15,13,45,924.5,106.0,4.2,23.0,914.0,1013.92,754.21
2016,5,15,14,0,919.0,105.0,4.3,23.0,889.0,994.6,742.85
2016,5,15,14,15,912.0,103.5,4.3,22.5,858.0,970.31,728.99
2016,5,15,14,30,905.0,102.0,4.3,22.0,827.0,943.16,713.15
2016,5,15,14,45,896.0,100.0,4.3,22.0,789.5,911.0,692.42
2016,5,15,15,0,887.0,98.0,4.3,22.0,752.0,876.42,669.92
2016,5,15,15,15,874.5,96.0,4.3,21.5,709.0,836.7,644.9
2016,5,15,15,30,862.0,94.0,4.3,21.0,666.0,795.19,618.29
2016,5,15,15,45,845.5,91.0,4.35,21.0,619.5,747.99,586.14
2016,5,15,16,0,829.0,88.0,4.4,21.0,573.0,703.34,555.58
2016,5,15,16,15,807.5,85.0,4.35,20.0,522.5,650.74,520.14
2016,5,15,16,30,786.0,82.0,4.3,19.0,472.0,598.09,481.69
2016,5,15,16,45,753.5,79.0,4.25,18.5,420.0,539.19,436.15
2016,5,15,17,0,721.0,76.0,4.2,18.0,368.0,481.84,390.43
2016,5,15,17,15,680.5,71.0,4.0,17.5,315.5,421.47,340.71
2016,5,15,17,30,640.0,66.0,3.8,17.0,263.0,363.0,291.06
2016,5,15,17,45,574.0,60.0,3.65,16.5,212.5,296.89,234.18
2016,5,15,18,0,508.0,54.0,3.5,16.0,162.0,237.14,181.58
2016,5,15,18,15,416.0,44.5,3.2,15.0,117.0,173.02,126.13
2016,5,15,18,30,324.0,35.0,2.9,14.0,72.0,118.79,79.31
2016,5,15,18,45,183.0,22.0,2.65,13.5,41.0,60.35,24.87
2016,5,15,19,0,42.0,9.0,2.4,13.0,10.0,13.85,0.0
2016,5,15,19,15,21.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,108.5,16.0,1.7,11.5,26.0,12.41,0.0
2016,5,16,5,30,217.0,32.0,1.8,12.0,52.0,24.66,14.79
2016,5,16,5,45,310.0,44.5,1.95,12.5,93.0,33.53,23.84
2016,5,16,6,0,403.0,57.0,2.1,13.0,134.0,42.09,31.9
2016,5,16,6,15,470.0,65.5,2.05,13.5,181.5,57.06,36.15
2016,5,16,6,30,537.0,74.0,2.0,14.0,229.0,96.77,56.42
2016,5,16,6,45,582.5,81.5,2.0,14.5,279.5,140.44,87.39
2016,5,16,7,0,628.0,89.0,2.0,15.0,330.0,189.26,126.9
2016,5,16,7,15,662.5,94.5,2.05,15.5,381.5,238.65,169.48
2016,5,16,7,30,697.0,100.0,2.1,16.0,433.0,291.61,215.59
2016,5,16,7,45,724.5,103.5,2.15,17.0,483.0,343.69,260.35
2016,5,16,8,0,752.0,107.0,2.2,18.0,533.0,400.42,307.63
2016,5,16,8,15,771.5,110.5,2.25,18.5,580.0,453.05,351.1
2016,5,16,8,30,791.0,114.0,2.3,19.0,627.0,506.7,394.07
2016,5,16,8,45,809.0,116.0,2.4,19.5,671.0,558.88,434.85
2016,5,16,9,0,827.0,118.0,2.5,20.0,715.0,611.41,474.75
2016,5,16,9,15,838.5,120.0,2.55,20.5,753.5,659.8,510.34
2016,5,16,9,30,850.0,122.0,2.6,21.0,792.0,707.87,544.74
2016,5,16,9,45,869.0,118.0,2.65,21.5,827.5,753.86,575.33
2016,5,16,10,0,888.0,114.0,2.7,22.0,863.0,799.11,604.8
2016,5,16,10,15,894.0,115.0,2.75,22.5,889.5,837.66,629.28
2016,5,16,10,30,900.0,116.0,2.8,23.0,916.0,874.09,652.12
2016,5,16,10,45,904.5,117.0,2.9,23.5,936.0,906.94,672.73
2016,5,16,11,0,909.0,118.0,3.0,24.0,956.0,937.27,691.57
2016,5,16,11,15,912.0,118.5,3.05,24.0,968.5,963.07,708.35
2016,5,16,11,30,915.0,119.0,3.1,24.0,981.0,986.0,723.3
2016,5,16,11,45,916.5,119.0,3.2,24.5,986.0,1004.04,734.08
2016,5,16,12,0,918.0,119.0,3.3,25.0,991.0,1018.97,742.92
2016,5,16,12,15,918.0,119.0,3.4,25.0,988.5,1029.25,750.29
2016,5,16,12,30,918.0,119.0,3.5,25.0,986.0,1036.28,755.69
2016,5,16,12,45,917.5,117.5,3.6,25.5,976.0,1037.98,756.26
2016,5,16,13,0,917.0,116.0,3.7,26.0,966.0,1036.33,754.81
2016,5,16,13,15,913.5,115.0,3.75,25.5,948.0,1028.89,752.31
2016,5,16,13,30,910.0,114.0,3.8,25.0,930.0,1018.17,747.78
2016,5,16,13,45,907.5,111.0,3.85,25.0,906.5,1003.1,739.0
2016,5,16,14,0,905.0,108.0,3.9,25.0,883.0,984.84,728.19
2016,5,16,14,15,898.0,106.5,3.9,25.0,851.5,960.84,713.29
2016,5,16,14,30,891.0,105.0,3.9,25.0,820.0,934.04,696.54
2016,5,16,14,45,880.5,104.0,3.95,25.0,782.5,902.02,676.47
2016,5,16,15,0,870.0,103.0,4.0,25.0,745.0,867.71,654.73
2016,5,16,15,15,857.0,100.5,3.95,24.5,703.0,827.61,629.57
2016,5,16,15,30,844.0,98.0,3.9,24.0,661.0,785.81,602.91
2016,5,16,15,45,825.5,96.0,3.9,24.0,614.0,742.75,574.04
2016,5,16,16,0,807.0,94.0,3.9,24.0,567.0,694.78,541.26
2016,5,16,16,15,785.0,90.5,3.8,23.5,517.5,642.23,505.01
2016,5,16,16,30,763.0,87.0,3.7,23.0,468.0,589.71,466.37
2016,5,16,16,45,732.0,83.0,3.65,22.5,416.0,531.65,422.46
2016,5,16,17,0,701.0,79.0,3.6,22.0,364.0,476.3,379.25
2016,5,16,17,15,660.0,73.5,3.45,21.0,312.5,414.94,330.48
2016,5,16,17,30,619.0,68.0,3.3,20.0,261.0,356.72,282.54
2016,5,16,17,45,559.5,61.5,3.2,19.5,211.5,293.62,228.95
2016,5,16,18,0,500.0,55.0,3.1,19.0,162.0,236.21,178.94
2016,5,16,18,15,410.0,45.5,2.9,18.0,117.5,172.97,124.95
2016,5,16,18,30,320.0,36.0,2.7,17.0,73.0,119.38,79.27
2016,5,16,18,45,183.0,23.0,2.5,16.0,41.5,61.15,26.83
2016,5,16,19,0,46.0,10.0,2.3,15.0,10.0,15.38,0.0
2016,5,16,19,15,23.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,138.5,15.5,1.2,12.0,28.5,11.69,0.0
2016,5,17,5,30,277.0,31.0,1.4,13.0,57.0,24.03,14.34
2016,5,17,5,45,382.0,40.5,1.65,14.0,100.5,30.0,20.64
2016,5,17,6,0,487.0,50.0,1.9,15.0,144.0,35.59,25.91
2016,5,17,6,15,552.5,57.5,1.95,15.5,194.0,52.61,30.32
2016,5,17,6,30,618.0,65.0,2.0,16.0,244.0,95.95,52.03
2016,5,17,6,45,667.5,69.5,2.1,17.0,297.5,142.04,84.17
2016,5,17,7,0,717.0,74.0,2.2,18.0,351.0,196.34,127.76
2016,5,17,7,15,748.5,78.0,2.35,18.5,404.0,248.26,172.67
2016,5,17,7,30,780.0,82.0,2.5,19.0,457.0,303.37,220.83
2016,5,17,7,45,806.5,84.5,2.7,20.0,509.0,358.31,268.17
2016,5,17,8,0,833.0,87.0,2.9,21.0,561.0,415.4,316.09
2016,5,17,8,15,851.0,90.0,2.95,21.5,609.0,473.54,363.84
2016,5,17,8,30,869.0,93.0,3.0,22.0,657.0,529.57,408.57
2016,5,17,8,45,883.0,95.0,3.1,23.0,702.0,582.88,449.21
2016,5,17,9,0,897.0,97.0,3.2,24.0,747.0,635.98,488.31
2016,5,17,9,15,907.5,99.0,3.25,24.5,786.5,686.35,525.01
2016,5,17,9,30,918.0,101.0,3.3,25.0,826.0,735.7,559.11
2016,5,17,9,45,924.5,103.0,3.35,25.5,859.0,780.86,588.49
2016,5,17,10,0,931.0,105.0,3.4,26.0,892.0,824.24,616.25
2016,5,17,10,15,936.5,106.0,3.35,26.0,918.5,863.84,641.83
2016,5,17,10,30,942.0,107.0,3.3,26.0,945.0,901.19,665.67
2016,5,17,10,45,945.5,108.0,3.25,26.5,965.0,934.36,685.17
2016,5,17,11,0,949.0,109.0,3.2,27.0,985.0,964.84,702.71
2016,5,17,11,15,951.0,109.5,3.15,27.0,997.0,990.59,718.44
2016,5,17,11,30,953.0,110.0,3.1,27.0,1009.0,1013.32,732.21
2016,5,17,11,45,953.0,110.5,3.05,27.5,1013.0,1031.0,741.28
2016,5,17,12,0,953.0,111.0,3.0,28.0,1017.0,1045.42,748.3
2016,5,17,12,15,952.0,110.5,2.95,28.0,1013.5,1054.52,753.51
2016,5,17,12,30,951.0,110.0,2.9,28.0,1010.0,1060.21,756.71
2016,5,17,12,45,950.5,108.5,2.85,28.5,999.5,1061.95,756.03
2016,5,17,13,0,950.0,107.0,2.8,29.0,989.0,1060.23,753.33
2016,5,17,13,15,946.0,106.0,2.75,29.0,970.5,1052.11,748.26
2016,5,17,13,30,942.0,105.0,2.7,29.0,952.0,1040.61,741.24
2016,5,17,13,45,935.5,104.5,2.7,29.0,926.0,1023.88,731.53
2016,5,17,14,0,929.0,104.0,2.7,29.0,900.0,1004.01,719.92
2016,5,17,14,15,921.5,102.5,2.7,29.0,868.0,979.11,705.16
2016,5,17,14,30,914.0,101.0,2.7,29.0,836.0,951.36,688.58
2016,5,17,14,45,903.5,99.5,2.7,29.0,797.5,918.23,668.46
2016,5,17,15,0,893.0,98.0,2.7,29.0,759.0,882.75,646.7
2016,5,17,15,15,880.0,95.5,2.7,28.5,716.0,841.95,622.46
2016,5,17,15,30,867.0,93.0,2.7,28.0,673.0,799.38,596.68
2016,5,17,15,45,851.0,90.0,2.7,28.0,625.5,752.44,566.3
2016,5,17,16,0,835.0,87.0,2.7,28.0,578.0,707.97,537.24
2016,5,17,16,15,813.5,84.0,2.65,27.5,528.0,655.19,502.55
2016,5,17,16,30,792.0,81.0,2.6,27.0,478.0,602.34,465.21
2016,5,17,16,45,763.5,77.0,2.55,26.5,426.0,544.47,422.82
2016,5,17,17,0,735.0,73.0,2.5,26.0,374.0,487.77,379.89
2016,5,17,17,15,695.5,68.0,2.35,25.0,321.5,426.03,332.09
2016,5,17,17,30,656.0,63.0,2.2,24.0,269.0,368.28,285.62
2016,5,17,17,45,596.5,57.0,2.1,23.5,218.5,303.81,232.14
2016,5,17,18,0,537.0,51.0,2.0,23.0,168.0,245.02,181.99
2016,5,17,18,15,449.5,42.5,1.85,22.0,122.5,181.52,128.62
2016,5,17,18,30,362.0,34.0,1.7,21.0,77.0,127.39,83.01
2016,5,17,18,45,221.5,22.0,1.6,20.0,44.5,68.27,31.1
2016,5,17,19,0,81.0,10.0,1.5,19.0,12.0,19.73,0.0
2016,5,17,19,15,40.5,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,16.5,1.95,13.5,28.5,12.76,0.0
2016,5,18,5,30,244.0,33.0,2.2,14.0,57.0,25.38,15.49
2016,5,18,5,45,343.0,44.0,2.45,15.0,99.0,33.13,23.28
2016,5,18,6,0,442.0,55.0,2.7,16.0,141.0,39.94,29.62
2016,5,18,6,15,507.0,63.0,2.6,16.5,190.0,57.18,34.27
2016,5,18,6,30,572.0,71.0,2.5,17.0,239.0,98.47,55.48
2016,5,18,6,45,618.5,77.5,2.45,18.0,290.5,143.38,87.08
2016,5,18,7,0,665.0,84.0,2.4,19.0,342.0,193.5,127.17
2016,5,18,7,15,697.5,89.0,2.3,19.5,393.5,243.97,170.34
2016,5,18,7,30,730.0,94.0,2.2,20.0,445.0,297.74,216.63
2016,5,18,7,45,754.5,98.0,2.1,21.0,495.0,353.33,263.43
2016,5,18,8,0,779.0,102.0,2.0,22.0,545.0,408.26,308.37
2016,5,18,8,15,797.5,105.5,1.95,22.5,592.5,461.75,351.49
2016,5,18,8,30,816.0,109.0,1.9,23.0,640.0,516.12,393.77
2016,5,18,8,45,830.5,111.5,1.9,24.0,683.5,567.96,432.13
2016,5,18,9,0,845.0,114.0,1.9,25.0,727.0,619.77,469.03
2016,5,18,9,15,855.5,116.0,1.95,25.5,765.0,669.18,504.17
2016,5,18,9,30,866.0,118.0,2.0,26.0,803.0,716.33,536.74
2016,5,18,9,45,879.0,117.0,2.1,26.5,837.0,761.33,565.79
2016,5,18,10,0,892.0,116.0,2.2,27.0,871.0,805.14,593.7
2016,5,18,10,15,897.5,117.0,2.3,27.5,897.0,843.36,617.59
2016,5,18,10,30,903.0,118.0,2.4,28.0,923.0,879.44,639.89
2016,5,18,10,45,905.5,120.0,2.5,28.5,941.5,911.56,659.47
2016,5,18,11,0,908.0,122.0,2.6,29.0,960.0,941.05,677.27
2016,5,18,11,15,910.0,122.5,2.65,29.0,972.0,965.87,692.99
2016,5,18,11,30,912.0,123.0,2.7,29.0,984.0,987.81,706.92
2016,5,18,11,45,909.5,125.0,2.8,29.5,987.5,1003.93,716.24
2016,5,18,12,0,907.0,127.0,2.9,30.0,991.0,1016.88,723.65
2016,5,18,12,15,906.5,127.0,2.95,30.0,988.0,1026.6,730.14
2016,5,18,12,30,906.0,127.0,3.0,30.0,985.0,1033.11,734.74
2016,5,18,12,45,902.0,127.5,3.05,30.0,974.0,1033.39,735.54
2016,5,18,13,0,898.0,128.0,3.1,30.0,963.0,1030.41,734.45
2016,5,18,13,15,894.0,127.0,3.15,30.0,945.0,1022.65,730.45
2016,5,18,13,30,890.0,126.0,3.2,30.0,927.0,1011.71,724.55
2016,5,18,13,45,887.0,123.5,3.25,30.0,903.0,997.03,716.35
2016,5,18,14,0,884.0,121.0,3.3,30.0,879.0,979.26,706.23
2016,5,18,14,15,876.5,119.0,3.3,29.5,847.5,954.78,692.83
2016,5,18,14,30,869.0,117.0,3.3,29.0,816.0,927.59,677.63
2016,5,18,14,45,860.5,114.0,3.35,29.0,779.5,895.88,658.32
2016,5,18,15,0,852.0,111.0,3.4,29.0,743.0,861.82,637.31
2016,5,18,15,15,839.0,108.5,3.4,28.5,701.0,826.81,616.46
2016,5,18,15,30,826.0,106.0,3.4,28.0,659.0,785.5,590.97
2016,5,18,15,45,807.0,103.5,3.4,27.5,612.5,738.15,560.87
2016,5,18,16,0,788.0,101.0,3.4,27.0,566.0,690.04,529.68
2016,5,18,16,15,765.5,97.0,3.3,26.0,516.5,637.44,494.69
2016,5,18,16,30,743.0,93.0,3.2,25.0,467.0,584.94,457.57
2016,5,18,16,45,714.5,88.5,3.1,24.5,416.5,530.14,416.58
2016,5,18,17,0,686.0,84.0,3.0,24.0,366.0,475.22,374.29
2016,5,18,17,15,645.5,78.0,2.9,23.0,314.5,414.27,326.66
2016,5,18,17,30,605.0,72.0,2.8,22.0,263.0,356.41,279.78
2016,5,18,17,45,554.0,63.5,2.75,21.0,214.5,295.08,228.77
2016,5,18,18,0,503.0,55.0,2.7,20.0,166.0,238.58,180.26
2016,5,18,18,15,416.0,46.0,2.65,19.0,121.5,176.37,127.38
2016,5,18,18,30,329.0,37.0,2.6,18.0,77.0,123.43,82.39
2016,5,18,18,45,200.0,24.0,2.6,17.0,45.0,67.24,32.94
2016,5,18,19,0,71.0,11.0,2.6,16.0,13.0,19.6,0.0
2016,5,18,19,15,35.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,110.5,18.5,4.25,11.0,29.5,14.37,0.0
2016,5,19,5,30,221.0,37.0,4.4,11.0,59.0,28.63,18.53
2016,5,19,5,45,324.0,49.0,4.55,11.5,102.0,36.98,27.04
2016,5,19,6,0,427.0,61.0,4.7,12.0,145.0,45.41,35.0
2016,5,19,6,15,493.0,69.5,4.75,12.0,193.5,63.41,40.04
2016,5,19,6,30,559.0,78.0,4.8,12.0,242.0,104.45,62.07
2016,5,19,6,45,468.5,104.5,4.9,12.5,260.5,147.87,99.57
2016,5,19,7,0,378.0,131.0,5.0,13.0,279.0,181.28,132.22
2016,5,19,7,15,435.5,140.0,4.85,13.5,333.0,226.11,169.38
2016,5,19,7,30,493.0,149.0,4.7,14.0,387.0,277.08,212.34
2016,5,19,7,45,591.5,134.5,4.55,14.5,451.0,327.2,254.25
2016,5,19,8,0,690.0,120.0,4.4,15.0,515.0,387.01,304.28
2016,5,19,8,15,538.5,189.5,4.35,15.5,513.0,418.83,332.1
2016,5,19,8,30,387.0,259.0,4.3,16.0,511.0,436.0,345.7
2016,5,19,8,45,513.0,230.5,4.3,16.5,589.0,500.27,396.91
2016,5,19,9,0,639.0,202.0,4.3,17.0,667.0,576.89,456.89
2016,5,19,9,15,762.5,160.0,4.3,17.5,743.5,648.86,512.76
2016,5,19,9,30,886.0,118.0,4.3,18.0,820.0,730.73,574.64
2016,5,19,9,45,887.5,124.5,4.3,18.5,852.5,775.17,604.35
2016,5,19,10,0,889.0,131.0,4.3,19.0,885.0,817.55,632.46
2016,5,19,10,15,896.0,133.0,4.25,19.0,912.5,857.88,659.78
2016,5,19,10,30,903.0,135.0,4.2,19.0,940.0,896.19,685.44
2016,5,19,10,45,911.0,134.0,4.2,19.5,961.5,930.27,706.88
2016,5,19,11,0,919.0,133.0,4.2,20.0,983.0,962.0,726.55
2016,5,19,11,15,921.5,133.5,4.2,20.0,995.0,987.59,743.33
2016,5,19,11,30,924.0,134.0,4.2,20.0,1007.0,1010.28,758.2
2016,5,19,11,45,924.0,134.5,4.25,20.5,1011.5,1027.57,768.32
2016,5,19,12,0,924.0,135.0,4.3,21.0,1016.0,1041.71,776.41
2016,5,19,12,15,923.5,135.0,4.3,21.0,1013.0,1051.66,782.98
2016,5,19,12,30,923.0,135.0,4.3,21.0,1010.0,1058.34,787.51
2016,5,19,12,45,928.0,130.0,4.35,21.0,1001.5,1062.13,790.58
2016,5,19,13,0,933.0,125.0,4.4,21.0,993.0,1062.51,791.52
2016,5,19,13,15,929.5,124.0,4.45,21.0,975.0,1055.11,787.37
2016,5,19,13,30,926.0,123.0,4.5,21.0,957.0,1044.38,781.39
2016,5,19,13,45,706.5,228.0,4.55,21.0,854.0,940.82,712.24
2016,5,19,14,0,487.0,333.0,4.6,21.0,751.0,828.04,629.6
2016,5,19,14,15,695.5,224.0,4.7,20.5,797.5,904.93,693.08
2016,5,19,14,30,904.0,115.0,4.8,20.0,844.0,958.09,732.95
2016,5,19,14,45,891.5,114.0,4.9,20.0,805.5,924.09,710.83
2016,5,19,15,0,879.0,113.0,5.0,20.0,767.0,887.89,687.49
2016,5,19,15,15,865.5,110.5,4.9,19.5,723.5,847.24,660.8
2016,5,19,15,30,852.0,108.0,4.8,19.0,680.0,809.13,635.71
2016,5,19,15,45,735.0,129.5,4.75,18.5,598.5,714.02,568.36
2016,5,19,16,0,618.0,151.0,4.7,18.0,517.0,623.44,500.75
2016,5,19,16,15,629.0,132.0,4.7,17.0,476.5,584.62,474.09
2016,5,19,16,30,640.0,113.0,4.7,16.0,436.0,543.22,444.17
2016,5,19,16,45,419.0,139.5,4.75,15.5,342.0,407.6,334.66
2016,5,19,17,0,198.0,166.0,4.8,15.0,248.0,284.18,232.77
2016,5,19,17,15,177.5,147.5,4.7,14.5,213.5,245.0,200.69
2016,5,19,17,30,157.0,129.0,4.6,14.0,179.0,207.64,169.33
2016,5,19,17,45,137.0,107.0,4.6,13.5,145.5,168.48,135.94
2016,5,19,18,0,117.0,85.0,4.6,13.0,112.0,131.22,103.64
2016,5,19,18,15,90.0,64.5,4.55,12.5,82.0,95.61,72.65
2016,5,19,18,30,63.0,44.0,4.5,12.0,52.0,62.7,44.09
2016,5,19,18,45,31.5,26.5,4.45,11.5,30.5,34.71,17.85
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,102.5,19.5,4.2,9.0,30.0,15.16,0.0
2016,5,20,5,30,205.0,39.0,4.3,9.0,60.0,30.24,20.18
2016,5,20,5,45,317.5,50.0,4.4,9.5,103.5,37.72,27.96
2016,5,20,6,0,430.0,61.0,4.5,10.0,147.0,45.25,35.17
2016,5,20,6,15,497.0,69.5,4.5,10.5,196.5,64.19,40.47
2016,5,20,6,30,564.0,78.0,4.5,11.0,246.0,105.59,62.92
2016,5,20,6,45,361.5,118.0,4.5,11.5,233.5,145.3,102.48
2016,5,20,7,0,159.0,158.0,4.5,12.0,221.0,169.45,131.69
2016,5,20,7,15,282.0,163.5,4.5,12.5,293.5,212.39,163.7
2016,5,20,7,30,405.0,169.0,4.5,13.0,366.0,268.71,208.38
2016,5,20,7,45,325.5,207.0,4.5,13.5,376.0,300.77,237.81
2016,5,20,8,0,246.0,245.0,4.5,14.0,386.0,321.5,256.25
2016,5,20,8,15,542.5,176.0,4.5,14.0,521.0,408.89,326.79
2016,5,20,8,30,839.0,107.0,4.5,14.0,656.0,527.24,422.83
2016,5,20,8,45,854.5,109.0,4.5,14.5,700.0,580.2,465.37
2016,5,20,9,0,870.0,111.0,4.5,15.0,744.0,634.61,507.95
2016,5,20,9,15,649.5,213.0,4.55,15.0,700.0,625.55,498.48
2016,5,20,9,30,429.0,315.0,4.6,15.0,656.0,598.14,473.7
2016,5,20,9,45,459.5,320.0,4.7,15.5,698.5,645.83,509.65
2016,5,20,10,0,490.0,325.0,4.8,16.0,741.0,694.86,545.76
2016,5,20,10,15,258.5,335.5,4.8,16.0,555.5,536.57,422.36
2016,5,20,10,30,27.0,346.0,4.8,16.0,370.0,359.17,280.07
2016,5,20,10,45,254.5,364.0,4.85,16.5,599.5,582.1,456.43
2016,5,20,11,0,482.0,382.0,4.9,17.0,829.0,816.69,631.33
2016,5,20,11,15,267.0,405.5,4.9,17.0,654.0,652.9,505.51
2016,5,20,11,30,52.0,429.0,4.9,17.0,479.0,473.3,365.13
2016,5,20,11,45,255.0,418.5,4.95,17.0,662.5,670.11,519.19
2016,5,20,12,0,458.0,408.0,5.0,17.0,846.0,868.27,666.85
2016,5,20,12,15,334.0,444.0,4.95,17.0,763.0,785.56,602.69
2016,5,20,12,30,210.0,480.0,4.9,17.0,680.0,697.85,535.44
2016,5,20,12,45,304.0,442.0,4.9,17.0,727.5,761.94,585.92
2016,5,20,13,0,398.0,404.0,4.9,17.0,775.0,818.39,629.77
2016,5,20,13,15,327.0,422.5,4.9,16.5,724.0,767.4,592.02
2016,5,20,13,30,256.0,441.0,4.9,16.0,673.0,716.07,554.04
2016,5,20,13,45,261.0,424.5,4.9,16.0,655.0,702.48,545.3
2016,5,20,14,0,266.0,408.0,4.9,16.0,637.0,687.57,535.41
2016,5,20,14,15,182.5,395.5,4.9,16.0,550.0,584.11,457.01
2016,5,20,14,30,99.0,383.0,4.9,16.0,463.0,483.11,379.05
2016,5,20,14,45,175.0,364.0,4.9,16.0,497.5,537.76,424.29
2016,5,20,15,0,251.0,345.0,4.9,16.0,532.0,587.53,464.83
2016,5,20,15,15,237.5,325.5,4.85,15.5,494.5,540.62,430.5
2016,5,20,15,30,224.0,306.0,4.8,15.0,457.0,501.78,402.13
2016,5,20,15,45,215.0,284.0,4.75,15.0,420.5,463.95,373.54
2016,5,20,16,0,206.0,262.0,4.7,15.0,384.0,426.16,344.65
2016,5,20,16,15,130.0,233.0,4.6,14.5,308.0,335.01,271.96
2016,5,20,16,30,54.0,204.0,4.5,14.0,232.0,243.97,197.96
2016,5,20,16,45,48.5,183.5,4.4,14.0,206.5,217.26,176.63
2016,5,20,17,0,43.0,163.0,4.3,14.0,181.0,190.97,155.26
2016,5,20,17,15,38.5,141.5,4.15,13.5,156.0,164.52,133.74
2016,5,20,17,30,34.0,120.0,4.0,13.0,131.0,138.45,112.12
2016,5,20,17,45,255.5,92.0,3.85,12.5,150.5,202.64,164.08
2016,5,20,18,0,477.0,64.0,3.7,12.0,170.0,240.58,188.89
2016,5,20,18,15,387.0,53.5,3.45,11.5,125.5,176.99,132.91
2016,5,20,18,30,297.0,43.0,3.2,11.0,81.0,122.47,85.52
2016,5,20,18,45,169.0,28.5,3.0,11.0,48.0,67.13,37.01
2016,5,20,19,0,41.0,14.0,2.8,11.0,15.0,18.97,0.0
2016,5,20,19,15,20.5,7.0,2.8,10.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,29.0,18.0,1.65,10.0,21.0,16.32,0.9
2016,5,21,5,30,58.0,36.0,1.8,10.0,42.0,31.44,21.25
2016,5,21,5,45,93.0,56.0,2.0,10.5,71.5,47.61,36.65
2016,5,21,6,0,128.0,76.0,2.2,11.0,101.0,63.34,51.22
2016,5,21,6,15,150.5,97.0,2.25,11.0,135.0,85.15,64.65
2016,5,21,6,30,173.0,118.0,2.3,11.0,169.0,114.88,86.08
2016,5,21,6,45,194.5,136.0,2.4,11.5,204.5,144.91,109.29
2016,5,21,7,0,216.0,154.0,2.5,12.0,240.0,173.86,132.7
2016,5,21,7,15,214.5,178.0,2.55,12.5,273.0,211.55,164.64
2016,5,21,7,30,213.0,202.0,2.6,13.0,306.0,245.76,193.4
2016,5,21,7,45,186.0,228.0,2.7,13.5,325.5,272.59,216.16
2016,5,21,8,0,159.0,254.0,2.8,14.0,345.0,296.67,235.86
2016,5,21,8,15,115.0,270.0,2.85,14.0,339.0,301.45,239.99
2016,5,21,8,30,71.0,286.0,2.9,14.0,333.0,303.65,241.42
2016,5,21,8,45,121.5,315.0,3.0,14.5,401.5,361.92,286.86
2016,5,21,9,0,172.0,344.0,3.1,15.0,470.0,427.22,336.99
2016,5,21,9,15,90.5,282.5,3.15,15.0,349.0,327.67,258.9
2016,5,21,9,30,9.0,221.0,3.2,15.0,228.0,219.11,171.95
2016,5,21,9,45,7.0,195.0,3.25,15.0,200.5,193.44,151.57
2016,5,21,10,0,5.0,169.0,3.3,15.0,173.0,167.35,130.59
2016,5,21,10,15,49.0,300.5,3.3,14.5,344.5,330.91,260.77
2016,5,21,10,30,93.0,432.0,3.3,14.0,516.0,498.1,388.49
2016,5,21,10,45,57.0,382.5,3.3,14.0,434.5,423.12,330.12
2016,5,21,11,0,21.0,333.0,3.3,14.0,353.0,342.6,267.59
2016,5,21,11,15,68.0,403.5,3.25,14.0,468.0,459.99,358.53
2016,5,21,11,30,115.0,474.0,3.2,14.0,583.0,581.76,449.27
2016,5,21,11,45,282.5,440.0,3.2,14.0,709.5,718.1,553.48
2016,5,21,12,0,450.0,406.0,3.2,14.0,836.0,858.46,656.97
2016,5,21,12,15,296.5,443.5,3.2,14.0,727.0,747.97,573.3
2016,5,21,12,30,143.0,481.0,3.2,14.0,618.0,632.18,485.37
2016,5,21,12,45,273.5,441.0,3.2,14.0,698.0,730.43,562.07
2016,5,21,13,0,404.0,401.0,3.2,14.0,778.0,827.09,634.6
2016,5,21,13,15,301.5,426.0,3.2,14.0,704.5,745.69,573.29
2016,5,21,13,30,199.0,451.0,3.2,14.0,631.0,662.62,510.92
2016,5,21,13,45,141.0,429.5,3.2,14.0,555.5,582.85,451.89
2016,5,21,14,0,83.0,408.0,3.2,14.0,480.0,495.65,386.13
2016,5,21,14,15,108.5,399.5,3.15,14.0,490.0,510.4,399.07
2016,5,21,14,30,134.0,391.0,3.1,14.0,500.0,531.95,416.46
2016,5,21,14,45,144.5,372.5,3.1,14.0,485.0,519.5,408.2
2016,5,21,15,0,155.0,354.0,3.1,14.0,470.0,505.91,399.25
2016,5,21,15,15,115.5,326.0,3.05,14.0,409.5,439.07,348.05
2016,5,21,15,30,76.0,298.0,3.0,14.0,349.0,366.85,292.13
2016,5,21,15,45,175.0,275.0,2.95,14.0,382.0,423.59,340.23
2016,5,21,16,0,274.0,252.0,2.9,14.0,415.0,471.86,380.34
2016,5,21,16,15,274.5,228.5,2.85,14.0,380.5,435.93,352.9
2016,5,21,16,30,275.0,205.0,2.8,14.0,346.0,399.24,324.79
2016,5,21,16,45,285.5,180.5,2.75,14.0,313.0,366.74,299.56
2016,5,21,17,0,296.0,156.0,2.7,14.0,280.0,332.64,272.32
2016,5,21,17,15,423.0,120.5,2.55,13.5,271.5,348.78,285.54
2016,5,21,17,30,550.0,85.0,2.4,13.0,263.0,347.96,282.73
2016,5,21,17,45,504.0,74.5,2.3,13.0,215.5,289.18,231.41
2016,5,21,18,0,458.0,64.0,2.2,13.0,168.0,234.71,182.93
2016,5,21,18,15,374.5,53.0,1.95,12.5,124.0,173.42,129.59
2016,5,21,18,30,291.0,42.0,1.7,12.0,80.0,120.27,83.66
2016,5,21,18,45,178.0,27.5,1.45,11.5,48.0,68.09,38.15
2016,5,21,19,0,65.0,13.0,1.2,11.0,16.0,21.14,0.0
2016,5,21,19,15,32.5,6.5,1.15,10.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,19.5,1.35,9.5,31.5,15.1,1.28
2016,5,22,5,30,232.0,39.0,1.6,10.0,63.0,30.13,20.22
2016,5,22,5,45,327.0,51.0,1.85,10.5,105.5,38.41,28.55
2016,5,22,6,0,422.0,63.0,2.1,11.0,148.0,46.86,36.53
2016,5,22,6,15,211.0,74.0,2.1,11.5,116.5,66.02,46.92
2016,5,22,6,30,0.0,85.0,2.1,12.0,85.0,80.25,63.28
2016,5,22,6,45,0.0,102.5,2.1,12.5,102.5,96.71,77.02
2016,5,22,7,0,0.0,120.0,2.1,13.0,120.0,113.28,90.57
2016,5,22,7,15,1.0,136.5,2.05,13.5,137.0,129.31,103.37
2016,5,22,7,30,2.0,153.0,2.0,14.0,154.0,145.5,116.1
2016,5,22,7,45,111.0,201.0,1.95,14.5,265.0,222.89,176.59
2016,5,22,8,0,220.0,249.0,1.9,15.0,376.0,317.39,250.18
2016,5,22,8,15,159.5,272.0,1.9,15.0,368.0,323.76,255.45
2016,5,22,8,30,99.0,295.0,1.9,15.0,360.0,326.04,256.94
2016,5,22,8,45,193.5,311.0,1.95,15.5,448.5,398.69,313.19
2016,5,22,9,0,288.0,327.0,2.0,16.0,537.0,480.81,375.48
2016,5,22,9,15,257.0,353.0,2.05,16.0,548.0,500.39,389.1
2016,5,22,9,30,226.0,379.0,2.1,16.0,559.0,517.65,401.0
2016,5,22,9,45,200.0,398.5,2.15,16.5,562.5,528.61,407.44
2016,5,22,10,0,174.0,418.0,2.2,17.0,566.0,537.2,411.99
2016,5,22,10,15,533.5,274.0,2.25,17.0,747.5,702.14,541.36
2016,5,22,10,30,893.0,130.0,2.3,17.0,929.0,883.82,671.07
2016,5,22,10,45,896.0,131.5,2.4,17.5,948.0,915.55,689.83
2016,5,22,11,0,899.0,133.0,2.5,18.0,967.0,944.72,708.25
2016,5,22,11,15,901.5,133.5,2.6,18.0,979.0,969.78,725.25
2016,5,22,11,30,904.0,134.0,2.7,18.0,991.0,992.03,740.46
2016,5,22,11,45,608.0,296.5,2.85,18.5,874.0,892.64,670.91
2016,5,22,12,0,312.0,459.0,3.0,19.0,757.0,772.85,578.68
2016,5,22,12,15,323.0,447.0,3.1,19.0,755.0,777.65,584.05
2016,5,22,12,30,334.0,435.0,3.2,19.0,753.0,781.15,587.65
2016,5,22,12,45,331.5,431.5,3.3,19.0,744.0,778.49,586.46
2016,5,22,13,0,329.0,428.0,3.4,19.0,735.0,774.4,584.36
2016,5,22,13,15,379.0,396.0,3.5,18.5,743.5,791.45,600.3
2016,5,22,13,30,429.0,364.0,3.6,18.0,752.0,813.05,619.21
2016,5,22,13,45,424.0,356.5,3.7,18.0,731.5,797.12,608.86
2016,5,22,14,0,419.0,349.0,3.8,18.0,711.0,779.57,597.59
2016,5,22,14,15,409.0,343.0,3.85,17.5,686.0,757.33,583.67
2016,5,22,14,30,399.0,337.0,3.9,17.0,661.0,726.71,563.76
2016,5,22,14,45,370.5,330.0,3.95,17.0,620.5,684.79,533.78
2016,5,22,15,0,342.0,323.0,4.0,17.0,580.0,643.1,503.68
2016,5,22,15,15,247.5,317.5,3.95,16.5,498.0,548.28,432.35
2016,5,22,15,30,153.0,312.0,3.9,16.0,416.0,451.25,357.85
2016,5,22,15,45,216.0,282.0,3.9,16.0,417.5,462.65,369.78
2016,5,22,16,0,279.0,252.0,3.9,16.0,419.0,475.62,382.08
2016,5,22,16,15,339.5,217.0,3.8,15.5,402.5,468.25,379.02
2016,5,22,16,30,400.0,182.0,3.7,15.0,386.0,461.48,375.83
2016,5,22,16,45,446.0,151.5,3.6,15.0,356.5,437.8,357.81
2016,5,22,17,0,492.0,121.0,3.5,15.0,327.0,408.69,334.59
2016,5,22,17,15,535.0,101.5,3.35,14.5,298.0,387.24,316.48
2016,5,22,17,30,578.0,82.0,3.2,14.0,269.0,358.02,290.62
2016,5,22,17,45,524.5,73.0,3.1,13.5,220.5,296.4,237.45
2016,5,22,18,0,471.0,64.0,3.0,13.0,172.0,239.81,187.49
2016,5,22,18,15,389.0,53.5,2.65,12.5,127.5,178.69,133.94
2016,5,22,18,30,307.0,43.0,2.3,12.0,83.0,125.55,87.71
2016,5,22,18,45,195.5,28.5,2.0,11.5,50.0,72.84,41.79
2016,5,22,19,0,84.0,14.0,1.7,11.0,17.0,24.7,0.0
2016,5,22,19,15,42.0,7.0,1.6,10.5,8.5,10.26,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,5.0,17.5,2.15,10.0,18.0,16.9,2.87
2016,5,23,5,30,10.0,35.0,2.3,10.0,36.0,32.21,22.05
2016,5,23,5,45,29.0,55.0,2.5,10.5,60.5,49.18,38.08
2016,5,23,6,0,48.0,75.0,2.7,11.0,85.0,65.8,53.44
2016,5,23,6,15,61.0,96.5,2.75,11.5,112.5,86.22,67.11
2016,5,23,6,30,74.0,118.0,2.8,12.0,140.0,110.55,86.01
2016,5,23,6,45,87.0,139.0,2.85,12.5,170.0,136.23,106.41
2016,5,23,7,0,100.0,160.0,2.9,13.0,200.0,160.26,125.71
2016,5,23,7,15,55.5,163.0,2.9,13.5,185.5,163.11,129.6
2016,5,23,7,30,11.0,166.0,2.9,14.0,171.0,159.92,127.83
2016,5,23,7,45,177.5,197.0,2.9,14.5,298.5,243.21,192.42
