Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,34.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,68.0,12.0,1.6,11.0,14.0,11.8,0.0
2016,6,2,5,15,205.0,25.0,1.75,11.5,47.0,19.63,8.21
2016,6,2,5,30,342.0,38.0,1.9,12.0,80.0,29.32,19.77
2016,6,2,5,45,435.5,47.5,2.1,13.0,125.5,35.05,25.43
2016,6,2,6,0,529.0,57.0,2.3,14.0,171.0,40.43,30.45
2016,6,2,6,15,588.5,63.5,2.2,14.5,221.5,67.65,37.64
2016,6,2,6,30,648.0,70.0,2.1,15.0,272.0,111.84,62.63
2016,6,2,6,45,690.5,75.0,2.05,16.0,325.0,158.94,97.43
2016,6,2,7,0,733.0,80.0,2.0,17.0,378.0,213.66,142.36
2016,6,2,7,15,763.0,84.5,1.95,17.5,430.5,266.15,187.87
2016,6,2,7,30,793.0,89.0,1.9,18.0,483.0,321.64,235.99
2016,6,2,7,45,815.5,92.0,1.9,19.0,534.0,375.82,282.11
2016,6,2,8,0,838.0,95.0,1.9,20.0,585.0,431.74,328.18
2016,6,2,8,15,855.0,98.0,1.85,21.0,633.0,486.58,371.7
2016,6,2,8,30,872.0,101.0,1.8,22.0,681.0,544.4,415.59
2016,6,2,8,45,884.5,103.5,1.8,23.0,725.0,596.98,454.22
2016,6,2,9,0,897.0,106.0,1.8,24.0,769.0,649.23,491.16
2016,6,2,9,15,907.0,108.0,1.8,24.5,808.0,698.82,525.91
2016,6,2,9,30,917.0,110.0,1.8,25.0,847.0,747.39,558.11
2016,6,2,9,45,919.0,114.5,1.8,26.0,878.5,791.17,584.08
2016,6,2,10,0,921.0,119.0,1.8,27.0,910.0,832.89,608.16
2016,6,2,10,15,926.5,120.5,1.85,27.5,936.5,872.37,632.06
2016,6,2,10,30,932.0,122.0,1.9,28.0,963.0,909.67,654.31
2016,6,2,10,45,935.0,123.0,1.95,28.5,982.5,941.97,673.17
2016,6,2,11,0,938.0,124.0,2.0,29.0,1002.0,971.64,690.28
2016,6,2,11,15,940.5,124.5,2.0,29.5,1014.0,997.59,704.43
2016,6,2,11,30,943.0,125.0,2.0,30.0,1026.0,1020.64,716.73
2016,6,2,11,45,942.5,125.5,2.05,30.5,1030.5,1037.81,726.01
2016,6,2,12,0,942.0,126.0,2.1,31.0,1035.0,1051.81,733.46
2016,6,2,12,15,941.5,126.0,2.15,31.0,1032.0,1062.09,740.22
2016,6,2,12,30,941.0,126.0,2.2,31.0,1029.0,1069.11,745.13
2016,6,2,12,45,944.5,121.5,2.3,31.5,1020.5,1072.27,746.91
2016,6,2,13,0,948.0,117.0,2.4,32.0,1012.0,1072.02,746.71
2016,6,2,13,15,944.0,116.5,2.4,32.0,994.0,1064.96,742.86
2016,6,2,13,30,940.0,116.0,2.4,32.0,976.0,1054.58,737.15
2016,6,2,13,45,934.0,115.0,2.45,32.5,951.0,1038.46,727.07
2016,6,2,14,0,928.0,114.0,2.5,33.0,926.0,1019.22,715.17
2016,6,2,14,15,921.0,112.5,2.5,33.0,894.5,995.5,701.49
2016,6,2,14,30,914.0,111.0,2.5,33.0,863.0,968.94,686.06
2016,6,2,14,45,904.0,109.5,2.55,33.0,825.5,936.97,667.61
2016,6,2,15,0,894.0,108.0,2.6,33.0,788.0,902.64,647.52
2016,6,2,15,15,881.5,105.5,2.6,32.5,746.0,862.95,624.63
2016,6,2,15,30,869.0,103.0,2.6,32.0,704.0,821.45,600.24
2016,6,2,15,45,853.0,100.5,2.65,32.0,657.0,779.49,574.27
2016,6,2,16,0,837.0,98.0,2.7,32.0,610.0,732.37,544.37
2016,6,2,16,15,816.5,94.5,2.7,31.0,560.5,680.19,512.26
2016,6,2,16,30,796.0,91.0,2.7,30.0,511.0,627.8,477.69
2016,6,2,16,45,768.5,87.0,2.7,29.5,459.5,570.7,437.06
2016,6,2,17,0,741.0,83.0,2.7,29.0,408.0,514.59,395.82
2016,6,2,17,15,704.0,78.0,2.55,28.0,355.5,455.0,350.86
2016,6,2,17,30,667.0,73.0,2.4,27.0,303.0,396.84,305.42
2016,6,2,17,45,615.0,67.0,2.3,26.0,252.0,334.27,255.2
2016,6,2,18,0,563.0,61.0,2.2,25.0,201.0,276.41,207.18
2016,6,2,18,15,486.5,53.0,1.9,23.5,154.0,213.88,155.23
2016,6,2,18,30,410.0,45.0,1.6,22.0,107.0,159.21,109.39
2016,6,2,18,45,291.5,33.0,1.35,21.0,69.5,100.21,61.78
2016,6,2,19,0,173.0,21.0,1.1,20.0,32.0,51.11,12.78
2016,6,2,19,15,86.5,10.5,1.05,19.5,16.0,18.58,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,42.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,84.0,12.0,0.8,14.0,14.0,11.8,0.0
2016,6,3,5,15,218.5,24.0,0.9,15.0,46.5,18.61,7.48
2016,6,3,5,30,353.0,36.0,1.0,16.0,79.0,27.34,17.76
2016,6,3,5,45,440.0,45.0,1.1,17.0,123.5,32.72,22.98
2016,6,3,6,0,527.0,54.0,1.2,18.0,168.0,37.75,27.61
2016,6,3,6,15,584.5,60.5,1.15,18.5,217.5,65.1,34.9
2016,6,3,6,30,642.0,67.0,1.1,19.0,267.0,108.87,59.33
2016,6,3,6,45,680.5,72.0,1.1,19.5,318.5,155.04,93.14
2016,6,3,7,0,719.0,77.0,1.1,20.0,370.0,208.23,136.44
2016,6,3,7,15,748.0,81.5,1.05,21.0,421.5,259.68,179.87
2016,6,3,7,30,777.0,86.0,1.0,22.0,473.0,314.02,225.48
2016,6,3,7,45,798.0,89.5,0.95,23.0,522.5,367.24,269.38
2016,6,3,8,0,819.0,93.0,0.9,24.0,572.0,422.04,312.95
2016,6,3,8,15,835.5,96.0,0.85,25.0,618.5,475.63,353.9
2016,6,3,8,30,852.0,99.0,0.8,26.0,665.0,532.22,395.11
2016,6,3,8,45,864.0,101.5,0.8,27.0,708.0,583.51,431.28
2016,6,3,9,0,876.0,104.0,0.8,28.0,751.0,634.46,465.8
2016,6,3,9,15,885.5,105.5,0.85,29.0,789.0,682.28,497.45
2016,6,3,9,30,895.0,107.0,0.9,30.0,827.0,729.08,526.65
2016,6,3,9,45,653.0,230.5,0.95,31.0,767.0,704.31,504.49
2016,6,3,10,0,411.0,354.0,1.0,32.0,707.0,660.38,468.69
2016,6,3,10,15,672.5,229.0,0.95,32.5,827.5,771.55,546.1
2016,6,3,10,30,934.0,104.0,0.9,33.0,948.0,893.86,619.83
2016,6,3,10,45,937.0,105.0,0.9,34.0,967.0,926.14,634.75
2016,6,3,11,0,940.0,106.0,0.9,35.0,986.0,955.78,648.94
2016,6,3,11,15,942.0,107.0,1.0,35.0,998.0,981.73,665.31
2016,6,3,11,30,944.0,108.0,1.1,35.0,1010.0,1004.76,680.03
2016,6,3,11,45,943.0,109.0,1.2,35.5,1014.5,1021.89,689.93
2016,6,3,12,0,942.0,110.0,1.3,36.0,1019.0,1035.83,698.05
2016,6,3,12,15,690.0,260.0,1.4,36.0,925.0,956.94,652.65
2016,6,3,12,30,438.0,410.0,1.5,36.0,831.0,863.29,590.12
2016,6,3,12,45,673.0,269.0,1.6,36.0,908.5,960.57,659.68
2016,6,3,13,0,908.0,128.0,1.7,36.0,986.0,1043.32,709.91
2016,6,3,13,15,904.0,127.0,1.8,36.0,968.5,1036.0,706.44
2016,6,3,13,30,900.0,126.0,1.9,36.0,951.0,1025.5,702.08
2016,6,3,13,45,893.5,125.5,2.0,36.0,926.5,1009.95,694.68
2016,6,3,14,0,887.0,125.0,2.1,36.0,902.0,991.42,685.48
2016,6,3,14,15,879.5,123.5,2.15,35.5,871.0,968.05,674.12
2016,6,3,14,30,872.0,122.0,2.2,35.0,840.0,941.99,661.01
2016,6,3,14,45,861.5,120.0,2.3,35.0,803.5,910.15,643.24
2016,6,3,15,0,851.0,118.0,2.4,35.0,767.0,876.09,623.83
2016,6,3,15,15,838.0,115.5,2.4,34.5,725.5,841.83,604.54
2016,6,3,15,30,825.0,113.0,2.4,34.0,684.0,801.21,580.79
2016,6,3,15,45,808.0,110.0,2.4,34.0,638.5,755.48,552.14
2016,6,3,16,0,791.0,107.0,2.4,34.0,593.0,708.82,522.47
2016,6,3,16,15,770.0,103.0,2.35,33.5,544.5,657.63,489.84
2016,6,3,16,30,749.0,99.0,2.3,33.0,496.0,606.37,454.89
2016,6,3,16,45,720.5,94.5,2.3,32.5,445.0,551.6,416.49
2016,6,3,17,0,692.0,90.0,2.3,32.0,394.0,496.63,376.73
2016,6,3,17,15,654.5,84.5,2.05,31.0,343.5,437.44,332.54
2016,6,3,17,30,617.0,79.0,1.8,30.0,293.0,380.91,288.93
2016,6,3,17,45,564.5,72.0,1.6,29.0,243.5,319.53,240.47
2016,6,3,18,0,512.0,65.0,1.4,28.0,194.0,262.94,194.43
2016,6,3,18,15,437.0,56.0,1.3,26.5,148.5,202.38,145.32
2016,6,3,18,30,362.0,47.0,1.2,25.0,103.0,149.56,102.03
2016,6,3,18,45,253.0,34.5,1.1,24.0,66.5,93.54,57.52
2016,6,3,19,0,144.0,22.0,1.0,23.0,30.0,47.7,13.39
2016,6,3,19,15,72.0,11.0,0.95,22.5,15.0,17.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,8.85,0.0
2016,6,4,5,15,37.5,25.5,0.85,18.5,30.0,22.63,10.24
2016,6,4,5,30,75.0,42.0,0.8,19.0,51.0,36.39,25.16
2016,6,4,5,45,103.0,61.5,0.75,19.5,80.5,52.04,39.36
2016,6,4,6,0,131.0,81.0,0.7,20.0,110.0,67.29,52.92
2016,6,4,6,15,150.0,102.0,0.95,20.5,143.0,91.19,66.42
2016,6,4,6,30,169.0,123.0,1.2,21.0,176.0,120.59,87.15
2016,6,4,6,45,187.0,142.0,1.45,21.5,210.5,150.65,109.84
2016,6,4,7,0,205.0,161.0,1.7,22.0,245.0,182.81,135.06
2016,6,4,7,15,142.0,184.0,1.7,22.5,245.5,199.77,151.07
2016,6,4,7,30,79.0,207.0,1.7,23.0,246.0,213.27,163.32
2016,6,4,7,45,65.5,223.0,1.7,23.5,258.0,228.77,175.25
2016,6,4,8,0,52.0,239.0,1.7,24.0,270.0,242.78,185.61
2016,6,4,8,15,48.5,256.5,1.7,24.5,287.0,261.34,199.08
2016,6,4,8,30,45.0,274.0,1.7,25.0,304.0,279.56,212.01
2016,6,4,8,45,87.5,310.5,1.7,25.5,374.0,340.53,256.99
2016,6,4,9,0,130.0,347.0,1.7,26.0,444.0,404.13,302.92
2016,6,4,9,15,221.0,355.5,1.75,26.0,529.5,479.97,358.64
2016,6,4,9,30,312.0,364.0,1.8,26.0,615.0,562.38,418.11
2016,6,4,9,45,244.5,393.0,1.9,26.5,594.5,555.18,410.4
2016,6,4,10,0,177.0,422.0,2.0,27.0,574.0,542.46,399.1
2016,6,4,10,15,178.0,436.0,2.05,27.0,593.0,565.59,415.12
2016,6,4,10,30,179.0,450.0,2.1,27.0,612.0,588.44,430.61
2016,6,4,10,45,138.0,454.0,2.15,27.5,581.0,564.54,411.91
2016,6,4,11,0,97.0,458.0,2.2,28.0,550.0,535.48,389.82
2016,6,4,11,15,91.5,461.5,2.25,28.0,548.5,538.17,391.65
2016,6,4,11,30,86.0,465.0,2.3,28.0,547.0,540.29,392.93
2016,6,4,11,45,52.5,398.0,2.4,28.0,448.5,444.43,325.4
2016,6,4,12,0,19.0,331.0,2.5,28.0,350.0,342.17,251.84
2016,6,4,12,15,235.0,371.0,2.5,28.5,598.0,612.46,450.06
2016,6,4,12,30,451.0,411.0,2.5,29.0,846.0,877.16,628.61
2016,6,4,12,45,477.0,384.0,2.5,29.5,839.5,880.27,628.51
2016,6,4,13,0,503.0,357.0,2.5,30.0,833.0,881.13,629.28
2016,6,4,13,15,314.0,406.0,2.45,30.5,701.5,736.82,528.39
2016,6,4,13,30,125.0,455.0,2.4,31.0,570.0,592.76,425.45
2016,6,4,13,45,94.0,427.5,2.4,31.5,513.5,526.03,379.54
2016,6,4,14,0,63.0,400.0,2.4,32.0,457.0,467.14,337.87
2016,6,4,14,15,313.5,341.5,2.35,32.0,602.5,658.92,478.68
2016,6,4,14,30,564.0,283.0,2.3,32.0,748.0,831.99,598.87
2016,6,4,14,45,414.5,317.0,2.3,32.5,651.0,719.41,519.09
2016,6,4,15,0,265.0,351.0,2.3,33.0,554.0,606.72,439.64
2016,6,4,15,15,532.0,235.0,2.3,32.5,614.0,709.93,519.96
2016,6,4,15,30,799.0,119.0,2.3,32.0,674.0,787.07,576.47
2016,6,4,15,45,785.0,115.0,2.3,32.0,629.5,743.55,548.03
2016,6,4,16,0,771.0,111.0,2.3,32.0,585.0,698.94,519.44
2016,6,4,16,15,750.0,107.0,2.3,31.5,537.0,648.58,487.06
2016,6,4,16,30,729.0,103.0,2.3,31.0,489.0,599.73,453.65
2016,6,4,16,45,702.5,97.5,2.3,30.5,439.5,544.58,414.7
2016,6,4,17,0,676.0,92.0,2.3,30.0,390.0,490.49,375.25
2016,6,4,17,15,639.0,86.5,2.25,29.0,340.0,432.31,331.94
2016,6,4,17,30,602.0,81.0,2.2,28.0,290.0,376.77,289.05
2016,6,4,17,45,552.5,73.5,2.15,27.0,241.5,316.81,241.35
2016,6,4,18,0,503.0,66.0,2.1,26.0,193.0,261.36,195.77
2016,6,4,18,15,430.0,56.5,2.0,24.5,148.0,201.29,146.38
2016,6,4,18,30,357.0,47.0,1.9,23.0,103.0,148.76,102.76
2016,6,4,18,45,253.0,34.0,1.85,22.0,67.0,93.24,58.06
2016,6,4,19,0,149.0,21.0,1.8,21.0,31.0,47.65,14.84
2016,6,4,19,15,74.5,10.5,1.95,20.0,15.5,17.63,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,77.0,12.0,1.6,13.0,14.0,11.8,0.0
2016,6,5,5,15,198.0,25.0,1.7,13.5,45.5,19.35,8.28
2016,6,5,5,30,319.0,38.0,1.8,14.0,77.0,29.18,19.52
2016,6,5,5,45,405.0,47.5,1.95,14.5,120.5,34.92,25.17
2016,6,5,6,0,491.0,57.0,2.1,15.0,164.0,40.3,30.22
2016,6,5,6,15,548.5,64.5,2.1,15.5,213.0,67.39,38.04
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,110.05,62.53
2016,6,5,6,45,647.0,77.5,2.1,17.0,313.0,155.02,95.72
2016,6,5,7,0,688.0,83.0,2.1,18.0,364.0,204.53,136.25
2016,6,5,7,15,718.5,87.5,2.05,18.5,415.0,254.88,179.73
2016,6,5,7,30,749.0,92.0,2.0,19.0,466.0,310.87,227.88
2016,6,5,7,45,771.0,96.0,2.0,20.0,515.5,363.38,272.39
2016,6,5,8,0,793.0,100.0,2.0,21.0,565.0,417.61,316.95
2016,6,5,8,15,810.5,103.0,2.0,21.5,611.5,470.33,359.6
2016,6,5,8,30,828.0,106.0,2.0,22.0,658.0,523.81,401.44
2016,6,5,8,45,841.5,109.0,2.05,23.0,701.0,575.58,440.01
2016,6,5,9,0,855.0,112.0,2.1,24.0,744.0,628.81,478.21
2016,6,5,9,15,865.0,114.0,2.2,24.5,782.0,676.51,512.57
2016,6,5,9,30,875.0,116.0,2.3,25.0,820.0,723.27,545.07
2016,6,5,9,45,891.5,113.0,2.45,26.0,855.0,768.96,573.98
2016,6,5,10,0,908.0,110.0,2.6,27.0,890.0,813.73,601.79
2016,6,5,10,15,913.0,111.0,2.7,27.5,916.0,851.81,625.64
2016,6,5,10,30,918.0,112.0,2.8,28.0,942.0,887.74,647.89
2016,6,5,10,45,921.0,113.5,2.9,28.5,961.0,920.08,667.64
2016,6,5,11,0,924.0,115.0,3.0,29.0,980.0,949.84,685.62
2016,6,5,11,15,926.0,115.5,3.05,29.0,992.5,974.99,701.6
2016,6,5,11,30,928.0,116.0,3.1,29.0,1005.0,997.28,715.79
2016,6,5,11,45,928.5,116.5,3.15,29.5,1010.0,1015.17,725.78
2016,6,5,12,0,929.0,117.0,3.2,30.0,1015.0,1029.98,733.88
2016,6,5,12,15,929.0,117.0,3.25,30.0,1013.0,1040.66,740.94
2016,6,5,12,30,929.0,117.0,3.3,30.0,1011.0,1048.13,746.1
2016,6,5,12,45,919.5,121.5,3.35,30.0,999.5,1047.41,746.21
2016,6,5,13,0,910.0,126.0,3.4,30.0,988.0,1043.45,744.45
2016,6,5,13,15,907.0,125.5,3.4,30.0,971.0,1037.71,741.29
2016,6,5,13,30,904.0,125.0,3.4,30.0,954.0,1028.77,736.22
2016,6,5,13,45,900.0,123.0,3.4,30.0,931.0,1014.15,727.64
2016,6,5,14,0,896.0,121.0,3.4,30.0,908.0,996.46,717.2
2016,6,5,14,15,889.5,119.5,3.4,29.5,878.0,973.95,705.12
2016,6,5,14,30,883.0,118.0,3.4,29.0,848.0,948.68,691.22
2016,6,5,14,45,875.0,115.5,3.4,29.0,812.0,918.38,672.57
2016,6,5,15,0,867.0,113.0,3.4,29.0,776.0,885.69,652.29
2016,6,5,15,15,855.0,110.5,3.35,28.5,735.0,847.39,629.08
2016,6,5,15,30,843.0,108.0,3.3,28.0,694.0,811.47,607.25
2016,6,5,15,45,829.0,104.5,3.3,28.0,649.0,766.96,578.28
2016,6,5,16,0,815.0,101.0,3.3,28.0,604.0,721.27,548.14
2016,6,5,16,15,795.0,98.0,3.25,27.5,555.5,670.96,515.09
2016,6,5,16,30,775.0,95.0,3.2,27.0,507.0,620.45,479.71
2016,6,5,16,45,750.0,90.0,3.15,26.5,456.5,564.78,439.22
2016,6,5,17,0,725.0,85.0,3.1,26.0,406.0,509.92,398.08
2016,6,5,17,15,689.0,80.0,2.95,25.0,354.5,451.66,353.47
2016,6,5,17,30,653.0,75.0,2.8,24.0,303.0,394.7,308.32
2016,6,5,17,45,604.5,68.5,2.7,23.0,253.0,333.66,258.63
2016,6,5,18,0,556.0,62.0,2.6,22.0,203.0,276.97,210.91
2016,6,5,18,15,482.5,53.5,2.5,21.0,156.5,214.99,158.51
2016,6,5,18,30,409.0,45.0,2.4,20.0,110.0,160.56,112.08
2016,6,5,18,45,298.0,33.5,2.3,19.0,72.0,103.21,65.17
2016,6,5,19,0,187.0,22.0,2.2,18.0,34.0,55.52,19.55
2016,6,5,19,15,93.5,11.0,2.3,17.5,17.0,20.11,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,82.0,12.0,2.9,13.0,14.0,11.8,0.0
2016,6,6,5,15,203.0,24.5,2.95,13.5,45.5,19.0,8.09
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,28.19,18.65
2016,6,6,5,45,406.0,46.0,3.05,14.5,119.5,33.52,23.92
2016,6,6,6,0,488.0,55.0,3.1,15.0,162.0,38.51,28.62
2016,6,6,6,15,543.5,62.0,3.05,15.5,209.5,65.09,36.2
2016,6,6,6,30,599.0,69.0,3.0,16.0,257.0,106.85,60.17
2016,6,6,6,45,634.5,75.0,3.0,17.0,306.0,151.04,93.11
2016,6,6,7,0,670.0,81.0,3.0,18.0,355.0,199.17,132.89
2016,6,6,7,15,699.0,85.5,2.95,18.5,404.0,248.13,175.47
2016,6,6,7,30,728.0,90.0,2.9,19.0,453.0,302.5,222.65
2016,6,6,7,45,749.5,94.0,2.9,20.0,501.0,353.68,266.48
2016,6,6,8,0,771.0,98.0,2.9,21.0,549.0,406.55,310.45
2016,6,6,8,15,788.0,101.0,2.95,21.5,594.5,457.88,352.65
2016,6,6,8,30,805.0,104.0,3.0,22.0,640.0,509.95,394.18
2016,6,6,8,45,818.5,106.0,3.05,22.5,682.0,559.64,432.72
2016,6,6,9,0,832.0,108.0,3.1,23.0,724.0,610.88,471.23
2016,6,6,9,15,842.5,110.5,3.1,23.5,761.5,658.3,505.75
2016,6,6,9,30,853.0,113.0,3.1,24.0,799.0,704.89,538.38
2016,6,6,9,45,860.5,114.5,3.15,24.5,830.5,747.28,566.18
2016,6,6,10,0,868.0,116.0,3.2,25.0,862.0,788.17,592.6
2016,6,6,10,15,874.0,117.5,3.25,25.5,888.0,826.15,616.71
2016,6,6,10,30,880.0,119.0,3.3,26.0,914.0,862.16,639.25
2016,6,6,10,45,884.5,119.5,3.35,26.5,933.5,893.74,658.64
2016,6,6,11,0,889.0,120.0,3.4,27.0,953.0,922.94,676.32
2016,6,6,11,15,892.0,120.5,3.4,27.0,965.5,948.22,692.39
2016,6,6,11,30,895.0,121.0,3.4,27.0,978.0,970.8,706.71
2016,6,6,11,45,896.5,121.0,3.45,27.5,983.5,988.63,716.9
2016,6,6,12,0,898.0,121.0,3.5,28.0,989.0,1003.53,725.24
2016,6,6,12,15,897.5,121.0,3.5,28.0,987.0,1013.44,731.54
2016,6,6,12,30,897.0,121.0,3.5,28.0,985.0,1020.25,735.97
2016,6,6,12,45,890.5,124.0,3.55,28.0,974.0,1020.95,736.96
2016,6,6,13,0,884.0,127.0,3.6,28.0,963.0,1018.52,736.08
2016,6,6,13,15,880.5,126.0,3.6,28.0,946.5,1011.9,732.27
2016,6,6,13,30,877.0,125.0,3.6,28.0,930.0,1002.18,726.58
2016,6,6,13,45,871.5,124.0,3.65,28.0,906.5,987.46,718.08
2016,6,6,14,0,866.0,123.0,3.7,28.0,883.0,969.81,707.75
2016,6,6,14,15,859.0,121.5,3.7,27.5,853.5,947.41,695.38
2016,6,6,14,30,852.0,120.0,3.7,27.0,824.0,922.36,681.24
2016,6,6,14,45,842.0,118.0,3.75,27.0,789.0,891.57,662.12
2016,6,6,15,0,832.0,116.0,3.8,27.0,754.0,858.6,641.41
2016,6,6,15,15,820.0,113.5,3.8,26.5,714.0,825.83,621.68
2016,6,6,15,30,808.0,111.0,3.8,26.0,674.0,786.74,597.3
2016,6,6,15,45,792.0,108.5,3.8,26.0,629.5,743.05,568.22
2016,6,6,16,0,776.0,106.0,3.8,26.0,585.0,698.4,538.11
2016,6,6,16,15,756.0,102.5,3.75,25.0,538.0,649.15,506.0
2016,6,6,16,30,736.0,99.0,3.7,24.0,491.0,599.77,471.34
2016,6,6,16,45,709.0,94.5,3.65,23.5,442.0,546.52,431.73
2016,6,6,17,0,682.0,90.0,3.6,23.0,393.0,492.99,390.77
2016,6,6,17,15,646.0,84.5,3.55,22.0,343.0,435.05,345.82
2016,6,6,17,30,610.0,79.0,3.5,21.0,293.0,379.64,301.29
2016,6,6,17,45,561.5,72.0,3.45,20.5,245.0,320.2,251.67
2016,6,6,18,0,513.0,65.0,3.4,20.0,197.0,265.14,204.4
2016,6,6,18,15,441.0,56.5,3.3,19.0,152.0,205.79,153.71
2016,6,6,18,30,369.0,48.0,3.2,18.0,107.0,153.81,109.04
2016,6,6,18,45,266.5,35.5,3.1,17.5,70.5,98.27,63.06
2016,6,6,19,0,164.0,23.0,3.0,17.0,34.0,52.85,20.01
2016,6,6,19,15,82.0,11.5,3.0,16.5,17.0,19.56,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,34.5,6.0,2.15,12.5,7.0,0.0,0.0
2016,6,7,5,0,69.0,12.0,2.3,13.0,14.0,11.8,0.0
2016,6,7,5,15,184.5,25.5,2.35,13.0,45.0,19.74,8.72
2016,6,7,5,30,300.0,39.0,2.4,13.0,76.0,30.1,20.41
2016,6,7,5,45,387.5,48.5,2.45,13.5,119.0,35.79,26.04
2016,6,7,6,0,475.0,58.0,2.5,14.0,162.0,41.13,31.09
2016,6,7,6,15,237.5,80.0,2.45,14.5,132.0,74.0,51.47
2016,6,7,6,30,0.0,102.0,2.4,15.0,102.0,95.06,74.98
2016,6,7,6,45,4.5,120.0,2.4,16.0,122.0,112.77,89.09
2016,6,7,7,0,9.0,138.0,2.4,17.0,142.0,131.06,103.4
2016,6,7,7,15,31.5,169.0,2.4,17.5,184.5,162.49,127.79
2016,6,7,7,30,54.0,200.0,2.4,18.0,227.0,199.63,156.66
2016,6,7,7,45,131.5,228.0,2.4,19.0,302.5,253.77,197.62
2016,6,7,8,0,209.0,256.0,2.4,20.0,378.0,319.42,247.48
2016,6,7,8,15,513.0,180.5,2.4,20.5,514.0,401.08,310.25
2016,6,7,8,30,817.0,105.0,2.4,21.0,650.0,516.84,399.55
2016,6,7,8,45,829.5,108.0,2.4,21.5,692.0,567.47,438.04
2016,6,7,9,0,842.0,111.0,2.4,22.0,734.0,619.53,476.64
2016,6,7,9,15,852.5,113.5,2.45,22.5,772.0,667.41,511.39
2016,6,7,9,30,863.0,116.0,2.5,23.0,810.0,714.45,544.33
2016,6,7,9,45,877.0,114.0,2.6,24.0,844.0,758.74,572.38
2016,6,7,10,0,891.0,112.0,2.7,25.0,878.0,801.98,599.24
2016,6,7,10,15,896.5,113.5,2.8,25.5,904.0,840.36,623.62
2016,6,7,10,30,902.0,115.0,2.9,26.0,930.0,876.68,646.43
2016,6,7,10,45,903.0,117.5,3.0,26.5,949.0,907.8,665.63
2016,6,7,11,0,904.0,120.0,3.1,27.0,968.0,936.29,683.03
2016,6,7,11,15,906.5,120.5,3.2,27.0,980.5,961.49,699.61
2016,6,7,11,30,909.0,121.0,3.3,27.0,993.0,983.92,714.45
2016,6,7,11,45,909.5,122.0,3.4,27.0,998.0,1002.05,726.57
2016,6,7,12,0,910.0,123.0,3.5,27.0,1003.0,1017.18,736.86
2016,6,7,12,15,910.5,122.5,3.55,27.0,1001.0,1027.75,743.95
2016,6,7,12,30,911.0,122.0,3.6,27.0,999.0,1035.2,749.17
2016,6,7,12,45,913.5,119.0,3.65,27.0,991.0,1038.93,752.11
2016,6,7,13,0,916.0,116.0,3.7,27.0,983.0,1039.4,753.09
2016,6,7,13,15,913.0,115.0,3.75,27.0,967.0,1033.14,749.85
2016,6,7,13,30,910.0,114.0,3.8,27.0,951.0,1023.67,744.66
2016,6,7,13,45,905.5,113.0,3.85,27.0,927.5,1009.56,736.55
2016,6,7,14,0,901.0,112.0,3.9,27.0,904.0,992.39,726.51
2016,6,7,14,15,894.5,111.0,3.9,26.5,874.5,970.36,714.42
2016,6,7,14,30,888.0,110.0,3.9,26.0,845.0,945.57,700.48
2016,6,7,14,45,877.5,109.0,3.95,26.0,809.0,914.53,681.18
2016,6,7,15,0,867.0,108.0,4.0,26.0,773.0,881.24,660.25
2016,6,7,15,15,855.5,106.0,3.95,25.5,732.5,843.97,637.21
2016,6,7,15,30,844.0,104.0,3.9,25.0,692.0,804.89,612.68
2016,6,7,15,45,826.0,102.0,3.9,24.5,646.5,763.01,586.03
2016,6,7,16,0,808.0,100.0,3.9,24.0,601.0,716.18,555.39
2016,6,7,16,15,788.5,97.0,3.8,23.0,553.0,666.58,522.86
2016,6,7,16,30,769.0,94.0,3.7,22.0,505.0,616.73,487.93
2016,6,7,16,45,739.5,90.5,3.65,21.5,454.0,560.24,445.68
2016,6,7,17,0,710.0,87.0,3.6,21.0,403.0,506.19,404.05
2016,6,7,17,15,674.0,82.0,3.5,20.5,352.5,447.47,357.45
2016,6,7,17,30,638.0,77.0,3.4,20.0,302.0,391.23,311.4
2016,6,7,17,45,582.5,71.5,3.3,19.5,252.0,329.05,259.43
2016,6,7,18,0,527.0,66.0,3.2,19.0,202.0,271.91,210.38
2016,6,7,18,15,454.0,57.5,3.05,18.0,156.0,211.43,158.61
2016,6,7,18,30,381.0,49.0,2.9,17.0,110.0,158.41,112.9
2016,6,7,18,45,268.0,37.0,2.75,16.5,72.5,100.56,65.23
2016,6,7,19,0,155.0,25.0,2.6,16.0,35.0,54.05,22.13
2016,6,7,19,15,77.5,12.5,2.55,15.5,17.5,20.19,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.93,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,7.86,0.0
2016,6,8,5,15,0.0,23.5,2.65,12.5,23.5,22.45,10.78
2016,6,8,5,30,0.0,39.0,2.7,13.0,39.0,36.63,26.04
2016,6,8,5,45,11.0,58.0,2.75,13.5,60.0,53.56,41.67
2016,6,8,6,0,22.0,77.0,2.8,14.0,81.0,67.79,54.7
2016,6,8,6,15,29.5,97.0,2.8,14.5,104.5,86.66,67.28
2016,6,8,6,30,37.0,117.0,2.8,15.0,128.0,107.54,83.91
2016,6,8,6,45,43.0,137.0,2.85,15.5,152.5,129.24,101.29
2016,6,8,7,0,49.0,157.0,2.9,16.0,177.0,151.78,119.32
2016,6,8,7,15,137.0,182.0,2.95,16.0,248.0,196.75,153.18
2016,6,8,7,30,225.0,207.0,3.0,16.0,319.0,254.82,198.49
2016,6,8,7,45,408.5,181.0,3.05,16.5,410.5,306.44,237.74
2016,6,8,8,0,592.0,155.0,3.1,17.0,502.0,382.01,297.57
2016,6,8,8,15,661.0,146.0,3.15,17.5,563.0,437.72,342.87
2016,6,8,8,30,730.0,137.0,3.2,18.0,624.0,499.58,392.29
2016,6,8,8,45,804.0,118.5,3.3,18.5,687.0,562.73,442.03
2016,6,8,9,0,878.0,100.0,3.4,19.0,750.0,630.94,494.57
2016,6,8,9,15,887.5,102.0,3.45,19.5,788.0,679.25,530.43
2016,6,8,9,30,897.0,104.0,3.5,20.0,826.0,726.56,563.85
2016,6,8,9,45,896.0,110.5,3.55,20.5,856.0,769.17,592.21
2016,6,8,10,0,895.0,117.0,3.6,21.0,886.0,809.58,618.67
2016,6,8,10,15,900.5,118.5,3.65,21.0,912.5,848.14,644.8
2016,6,8,10,30,906.0,120.0,3.7,21.0,939.0,884.63,669.35
2016,6,8,10,45,907.5,122.5,3.8,21.5,958.0,916.34,689.47
2016,6,8,11,0,909.0,125.0,3.9,22.0,977.0,945.44,707.75
2016,6,8,11,15,911.5,125.5,3.95,22.0,989.5,970.81,724.55
2016,6,8,11,30,914.0,126.0,4.0,22.0,1002.0,993.4,739.52
2016,6,8,11,45,912.5,128.0,4.1,22.0,1006.5,1010.72,751.36
2016,6,8,12,0,911.0,130.0,4.2,22.0,1011.0,1024.99,761.27
2016,6,8,12,15,746.5,243.0,4.25,22.0,964.5,995.35,741.61
2016,6,8,12,30,582.0,356.0,4.3,22.0,918.0,952.33,708.87
2016,6,8,12,45,578.5,353.5,4.35,22.5,907.0,950.81,707.25
2016,6,8,13,0,575.0,351.0,4.4,23.0,896.0,946.99,703.85
2016,6,8,13,15,516.0,364.0,4.4,22.5,846.5,901.33,672.99
2016,6,8,13,30,457.0,377.0,4.4,22.0,797.0,854.26,641.0
2016,6,8,13,45,448.5,365.0,4.4,22.0,769.0,830.41,625.32
2016,6,8,14,0,440.0,353.0,4.4,22.0,741.0,804.91,608.34
2016,6,8,14,15,494.0,322.0,4.35,21.5,743.0,817.63,620.98
2016,6,8,14,30,548.0,291.0,4.3,21.0,745.0,826.2,630.5
2016,6,8,14,45,546.5,273.5,4.25,21.0,710.0,794.12,608.78
2016,6,8,15,0,545.0,256.0,4.2,21.0,675.0,760.17,585.81
2016,6,8,15,15,660.0,197.0,4.1,20.5,677.5,782.64,607.13
2016,6,8,15,30,775.0,138.0,4.0,20.0,680.0,789.7,614.51
2016,6,8,15,45,691.5,151.0,3.95,19.5,610.5,713.6,561.59
2016,6,8,16,0,608.0,164.0,3.9,19.0,541.0,638.97,506.88
2016,6,8,16,15,621.0,143.5,3.85,18.5,502.0,601.53,480.93
2016,6,8,16,30,634.0,123.0,3.8,18.0,463.0,561.36,451.93
2016,6,8,16,45,473.5,145.0,3.75,18.0,384.5,454.38,366.99
2016,6,8,17,0,313.0,167.0,3.7,18.0,306.0,358.64,289.65
2016,6,8,17,15,284.5,152.5,3.6,17.5,267.5,313.41,253.58
2016,6,8,17,30,256.0,138.0,3.5,17.0,229.0,270.57,218.52
2016,6,8,17,45,239.5,117.5,3.45,16.5,192.0,228.75,183.59
2016,6,8,18,0,223.0,97.0,3.4,16.0,155.0,188.36,149.0
2016,6,8,18,15,188.0,78.0,3.3,15.5,119.5,145.35,111.95
2016,6,8,18,30,153.0,59.0,3.2,15.0,84.0,105.91,77.85
2016,6,8,18,45,103.0,41.5,3.1,14.5,56.0,68.69,46.37
2016,6,8,19,0,53.0,24.0,3.0,14.0,28.0,33.8,13.87
2016,6,8,19,15,26.5,12.0,2.95,14.0,14.0,14.53,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,33.5,6.5,2.95,11.5,7.5,6.39,0.0
2016,6,9,5,0,67.0,13.0,3.1,12.0,15.0,12.78,0.0
2016,6,9,5,15,184.0,27.0,3.2,12.5,46.5,20.97,9.73
2016,6,9,5,30,301.0,41.0,3.3,13.0,78.0,31.3,21.44
2016,6,9,5,45,390.0,50.5,3.45,13.5,121.0,37.65,27.67
2016,6,9,6,0,479.0,60.0,3.6,14.0,164.0,42.91,32.66
2016,6,9,6,15,250.0,86.5,3.6,14.0,142.0,79.41,55.86
2016,6,9,6,30,21.0,113.0,3.6,14.0,120.0,106.12,83.75
2016,6,9,6,45,27.0,132.5,3.6,14.5,143.0,123.32,97.5
2016,6,9,7,0,33.0,152.0,3.6,15.0,166.0,144.49,114.47
2016,6,9,7,15,32.5,170.0,3.55,15.5,185.0,163.55,129.78
2016,6,9,7,30,32.0,188.0,3.5,16.0,204.0,182.63,144.89
2016,6,9,7,45,45.0,215.5,3.5,16.5,240.5,214.8,170.1
2016,6,9,8,0,58.0,243.0,3.5,17.0,277.0,248.6,196.35
2016,6,9,8,15,119.5,273.5,3.45,17.5,351.0,306.47,241.24
2016,6,9,8,30,181.0,304.0,3.4,18.0,425.0,373.55,292.84
2016,6,9,8,45,264.5,309.5,3.4,18.5,499.0,434.66,339.75
2016,6,9,9,0,348.0,315.0,3.4,19.0,573.0,505.56,393.54
2016,6,9,9,15,608.5,217.0,3.4,19.5,696.0,602.3,469.61
2016,6,9,9,30,869.0,119.0,3.4,20.0,819.0,720.87,559.86
2016,6,9,9,45,882.5,117.5,3.4,20.5,853.0,765.54,589.0
2016,6,9,10,0,896.0,116.0,3.4,21.0,887.0,809.11,617.4
2016,6,9,10,15,902.0,117.5,3.4,21.0,913.5,848.12,643.48
2016,6,9,10,30,908.0,119.0,3.4,21.0,940.0,885.09,667.97
2016,6,9,10,45,914.5,118.0,3.45,21.5,960.5,917.87,688.44
2016,6,9,11,0,921.0,117.0,3.5,22.0,981.0,948.28,707.2
2016,6,9,11,15,923.5,117.5,3.5,22.0,993.5,973.92,723.73
2016,6,9,11,30,926.0,118.0,3.5,22.0,1006.0,996.75,738.41
2016,6,9,11,45,929.5,116.5,3.55,22.5,1011.5,1015.64,749.45
2016,6,9,12,0,933.0,115.0,3.6,23.0,1017.0,1031.54,758.57
2016,6,9,12,15,932.5,115.0,3.65,23.0,1015.0,1041.9,765.61
2016,6,9,12,30,932.0,115.0,3.7,23.0,1013.0,1049.03,770.69
2016,6,9,12,45,933.0,112.0,3.8,23.5,1004.0,1051.37,771.63
2016,6,9,13,0,934.0,109.0,3.9,24.0,995.0,1050.37,770.51
2016,6,9,13,15,930.5,108.5,3.95,23.5,978.0,1044.11,768.73
2016,6,9,13,30,927.0,108.0,4.0,23.0,961.0,1034.59,764.91
2016,6,9,13,45,923.0,106.5,4.1,23.0,937.5,1020.33,756.86
2016,6,9,14,0,919.0,105.0,4.2,23.0,914.0,1002.93,746.78
2016,6,9,14,15,912.5,103.5,4.2,23.0,884.0,980.13,732.51
2016,6,9,14,30,906.0,102.0,4.2,23.0,854.0,954.49,716.37
2016,6,9,14,45,897.0,100.5,4.25,23.0,817.5,923.9,697.09
2016,6,9,15,0,888.0,99.0,4.3,23.0,781.0,890.92,676.06
2016,6,9,15,15,876.5,97.0,4.3,22.5,740.5,853.07,652.53
2016,6,9,15,30,865.0,95.0,4.3,22.0,700.0,813.36,627.4
2016,6,9,15,45,848.5,93.5,4.3,21.5,654.0,768.65,598.31
2016,6,9,16,0,832.0,92.0,4.3,21.0,608.0,726.39,570.56
2016,6,9,16,15,813.0,89.0,4.2,20.5,560.0,676.25,536.16
2016,6,9,16,30,794.0,86.0,4.1,20.0,512.0,625.78,499.93
2016,6,9,16,45,768.0,82.5,4.1,19.5,461.5,570.39,458.23
2016,6,9,17,0,742.0,79.0,4.1,19.0,411.0,515.85,415.9
2016,6,9,17,15,708.5,74.5,4.0,18.0,360.5,457.47,369.73
2016,6,9,17,30,675.0,70.0,3.9,17.0,310.0,402.23,324.42
2016,6,9,17,45,624.5,65.0,3.85,16.5,259.5,340.84,272.24
2016,6,9,18,0,574.0,60.0,3.8,16.0,209.0,283.94,222.46
2016,6,9,18,15,504.5,52.5,3.65,15.5,163.0,223.12,169.02
2016,6,9,18,30,435.0,45.0,3.5,15.0,117.0,169.37,121.46
2016,6,9,18,45,325.0,34.5,3.4,14.5,78.5,111.36,72.67
2016,6,9,19,0,215.0,24.0,3.3,14.0,40.0,63.6,28.19
2016,6,9,19,15,107.5,12.0,3.25,13.5,20.0,23.01,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,65.0,6.5,2.6,11.5,8.5,6.39,0.0
2016,6,10,5,0,130.0,13.0,2.8,12.0,17.0,12.78,0.0
2016,6,10,5,15,260.0,23.5,3.05,12.5,50.0,17.99,7.57
2016,6,10,5,30,390.0,34.0,3.3,13.0,83.0,25.33,16.29
2016,6,10,5,45,472.0,42.0,3.55,13.5,127.0,29.93,20.86
2016,6,10,6,0,554.0,50.0,3.8,14.0,171.0,34.24,24.94
2016,6,10,6,15,606.5,55.5,3.85,14.5,219.5,61.82,32.09
2016,6,10,6,30,659.0,61.0,3.9,15.0,268.0,108.13,59.12
2016,6,10,6,45,695.5,65.5,4.0,16.0,318.5,154.02,93.37
2016,6,10,7,0,732.0,70.0,4.1,17.0,369.0,203.97,135.06
2016,6,10,7,15,758.5,73.5,4.1,17.5,419.0,254.37,179.62
2016,6,10,7,30,785.0,77.0,4.1,18.0,469.0,307.38,226.7
2016,6,10,7,45,803.0,81.0,4.15,18.5,517.5,360.18,273.3
2016,6,10,8,0,821.0,85.0,4.2,19.0,566.0,414.26,319.85
2016,6,10,8,15,836.5,87.5,4.2,19.5,612.0,469.62,366.04
2016,6,10,8,30,852.0,90.0,4.2,20.0,658.0,522.45,408.96
2016,6,10,8,45,862.0,93.0,4.2,20.5,700.0,572.93,448.79
2016,6,10,9,0,872.0,96.0,4.2,21.0,742.0,622.91,487.04
2016,6,10,9,15,881.5,98.0,4.2,21.0,779.5,670.92,523.76
2016,6,10,9,30,891.0,100.0,4.2,21.0,817.0,717.95,558.0
2016,6,10,9,45,899.5,101.0,4.2,21.5,849.5,762.09,587.49
2016,6,10,10,0,908.0,102.0,4.2,22.0,882.0,804.73,615.5
2016,6,10,10,15,913.5,103.0,4.2,22.0,908.5,843.23,641.49
2016,6,10,10,30,919.0,104.0,4.2,22.0,935.0,879.62,665.85
2016,6,10,10,45,922.5,105.0,4.25,22.5,955.0,911.99,686.23
2016,6,10,11,0,926.0,106.0,4.3,23.0,975.0,941.82,704.75
2016,6,10,11,15,929.0,106.5,4.3,23.0,988.0,968.02,721.87
2016,6,10,11,30,932.0,107.0,4.3,23.0,1001.0,991.41,737.1
2016,6,10,11,45,933.5,107.0,4.35,23.5,1006.5,1009.93,747.96
2016,6,10,12,0,935.0,107.0,4.4,24.0,1012.0,1025.4,756.84
2016,6,10,12,15,935.5,107.0,4.4,24.0,1011.0,1036.75,764.26
2016,6,10,12,30,936.0,107.0,4.4,24.0,1010.0,1044.9,769.68
2016,6,10,12,45,917.0,119.0,4.45,24.0,996.5,1042.46,768.54
2016,6,10,13,0,898.0,131.0,4.5,24.0,983.0,1036.8,765.45
2016,6,10,13,15,895.5,130.0,4.5,23.5,967.0,1031.34,763.76
2016,6,10,13,30,893.0,129.0,4.5,23.0,951.0,1022.71,760.16
2016,6,10,13,45,890.0,127.0,4.55,23.0,928.5,1009.45,752.5
2016,6,10,14,0,887.0,125.0,4.6,23.0,906.0,993.13,742.86
2016,6,10,14,15,880.5,123.5,4.6,23.0,876.5,971.03,728.93
2016,6,10,14,30,874.0,122.0,4.6,23.0,847.0,946.2,713.19
2016,6,10,14,45,865.5,119.5,4.6,23.0,812.0,915.92,693.69
2016,6,10,15,0,857.0,117.0,4.6,23.0,777.0,883.28,672.51
2016,6,10,15,15,845.5,114.5,4.55,22.5,736.5,850.37,651.99
2016,6,10,15,30,834.0,112.0,4.5,22.0,696.0,811.02,626.7
2016,6,10,15,45,818.5,109.0,4.45,21.5,651.0,766.4,597.33
2016,6,10,16,0,803.0,106.0,4.4,21.0,606.0,720.71,566.77
2016,6,10,16,15,783.0,102.5,4.3,20.5,558.0,670.48,532.14
2016,6,10,16,30,763.0,99.0,4.2,20.0,510.0,620.05,495.26
2016,6,10,16,45,735.0,95.0,4.15,19.5,459.5,565.56,454.09
2016,6,10,17,0,707.0,91.0,4.1,19.0,409.0,510.84,411.58
2016,6,10,17,15,671.0,86.0,3.95,18.5,358.0,452.23,364.59
2016,6,10,17,30,635.0,81.0,3.8,18.0,307.0,396.09,318.21
2016,6,10,17,45,583.5,74.5,3.65,17.5,257.0,334.54,266.3
2016,6,10,18,0,532.0,68.0,3.5,17.0,207.0,277.61,216.99
2016,6,10,18,15,459.5,59.5,3.3,16.5,161.0,216.81,164.21
2016,6,10,18,30,387.0,51.0,3.1,16.0,115.0,163.38,117.61
2016,6,10,18,45,278.0,38.5,2.9,15.5,77.0,105.18,69.27
2016,6,10,19,0,169.0,26.0,2.7,15.0,39.0,58.33,26.94
2016,6,10,19,15,84.5,13.0,2.7,14.5,19.5,21.69,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,28.0,6.5,0.75,10.5,7.5,6.39,0.0
2016,6,11,5,0,56.0,13.0,0.7,11.0,15.0,12.78,0.0
2016,6,11,5,15,172.5,27.5,0.75,11.5,46.5,21.38,10.17
2016,6,11,5,30,289.0,42.0,0.8,12.0,78.0,32.11,22.31
2016,6,11,5,45,381.0,52.0,0.9,13.0,121.5,39.08,29.05
2016,6,11,6,0,473.0,62.0,1.0,14.0,165.0,44.74,34.32
2016,6,11,6,15,532.5,69.5,1.05,14.5,214.0,70.85,41.63
2016,6,11,6,30,592.0,77.0,1.1,15.0,263.0,112.64,65.51
2016,6,11,6,45,637.5,82.0,1.15,16.0,314.5,156.89,97.8
2016,6,11,7,0,683.0,87.0,1.2,17.0,366.0,206.19,137.76
2016,6,11,7,15,713.5,92.0,1.35,18.0,417.0,256.56,180.8
2016,6,11,7,30,744.0,97.0,1.5,19.0,468.0,310.01,226.48
2016,6,11,7,45,768.0,100.5,1.65,20.0,518.0,365.16,272.94
2016,6,11,8,0,792.0,104.0,1.8,21.0,568.0,419.48,317.65
2016,6,11,8,15,809.5,107.0,1.8,21.5,614.5,472.05,360.02
2016,6,11,8,30,827.0,110.0,1.8,22.0,661.0,525.41,401.6
2016,6,11,8,45,840.5,113.0,1.85,23.0,704.0,577.08,439.95
2016,6,11,9,0,854.0,116.0,1.9,24.0,747.0,628.68,476.89
2016,6,11,9,15,864.0,118.0,1.85,24.5,785.0,677.86,511.24
2016,6,11,9,30,874.0,120.0,1.8,25.0,823.0,724.6,542.68
2016,6,11,9,45,879.0,123.5,1.8,26.0,855.0,767.95,568.65
2016,6,11,10,0,884.0,127.0,1.8,27.0,887.0,809.58,592.95
2016,6,11,10,15,889.5,128.5,1.75,27.0,913.0,847.84,616.49
2016,6,11,10,30,895.0,130.0,1.7,27.0,939.0,884.06,638.43
2016,6,11,10,45,898.0,131.5,1.65,27.5,958.5,915.89,656.02
2016,6,11,11,0,901.0,133.0,1.6,28.0,978.0,945.23,671.81
2016,6,11,11,15,903.0,133.5,1.65,28.0,990.0,970.06,687.29
2016,6,11,11,30,905.0,134.0,1.7,28.0,1002.0,992.13,701.12
2016,6,11,11,45,904.5,135.0,1.8,28.5,1007.0,1009.41,711.3
2016,6,11,12,0,904.0,136.0,1.9,29.0,1012.0,1023.69,719.71
2016,6,11,12,15,903.5,136.0,2.05,29.0,1009.5,1033.94,727.77
2016,6,11,12,30,903.0,136.0,2.2,29.0,1007.0,1041.08,733.99
2016,6,11,12,45,908.5,130.0,2.35,29.5,999.5,1045.06,736.83
2016,6,11,13,0,914.0,124.0,2.5,30.0,992.0,1045.75,737.7
2016,6,11,13,15,910.5,123.5,2.55,29.5,975.0,1039.75,736.39
2016,6,11,13,30,907.0,123.0,2.6,29.0,958.0,1030.56,733.22
2016,6,11,13,45,739.0,217.5,2.7,29.0,887.0,965.21,693.34
2016,6,11,14,0,571.0,312.0,2.8,29.0,816.0,889.56,642.89
2016,6,11,14,15,433.5,348.0,2.8,29.0,723.0,787.29,572.82
2016,6,11,14,30,296.0,384.0,2.8,29.0,630.0,682.43,499.36
2016,6,11,14,45,328.5,356.5,2.85,29.0,618.5,676.85,498.4
2016,6,11,15,0,361.0,329.0,2.9,29.0,607.0,668.35,494.76
2016,6,11,15,15,369.5,307.0,2.95,28.5,578.5,642.17,479.08
2016,6,11,15,30,378.0,285.0,3.0,28.0,550.0,614.23,461.98
2016,6,11,15,45,586.5,197.0,3.15,28.0,577.0,681.08,515.97
2016,6,11,16,0,795.0,109.0,3.3,28.0,604.0,718.54,546.52
2016,6,11,16,15,502.0,169.5,3.35,27.5,473.5,543.43,418.44
2016,6,11,16,30,209.0,230.0,3.4,27.0,343.0,380.11,293.37
2016,6,11,16,45,387.5,172.0,3.5,26.5,356.0,431.3,336.69
2016,6,11,17,0,566.0,114.0,3.6,26.0,369.0,455.81,357.68
2016,6,11,17,15,518.5,111.5,3.6,25.0,323.0,397.72,312.88
2016,6,11,17,30,471.0,109.0,3.6,24.0,277.0,346.66,272.52
2016,6,11,17,45,438.0,95.5,3.6,23.0,232.5,293.97,229.81
2016,6,11,18,0,405.0,82.0,3.6,22.0,188.0,244.23,188.19
2016,6,11,18,15,402.0,65.5,3.5,21.0,152.0,203.9,152.49
2016,6,11,18,30,399.0,49.0,3.4,20.0,116.0,164.95,116.91
2016,6,11,18,45,298.0,37.5,3.3,19.5,78.0,109.45,70.99
2016,6,11,19,0,197.0,26.0,3.2,19.0,40.0,63.07,29.24
2016,6,11,19,15,98.5,13.0,3.1,18.0,20.0,23.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
