Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,904.0,117.5,4.2,29.5,897.5,991.49,721.08
2016,7,1,14,30,897.0,116.0,4.2,29.0,868.0,966.49,707.21
2016,7,1,14,45,888.5,114.0,4.25,29.0,832.5,936.92,689.11
2016,7,1,15,0,880.0,112.0,4.3,29.0,797.0,904.88,669.28
2016,7,1,15,15,868.5,110.0,4.25,28.0,756.5,868.0,648.17
2016,7,1,15,30,857.0,108.0,4.2,27.0,716.0,829.22,625.41
2016,7,1,15,45,842.0,105.0,4.2,26.5,671.0,788.87,600.18
2016,7,1,16,0,827.0,102.0,4.2,26.0,626.0,743.09,570.69
2016,7,1,16,15,807.5,99.0,4.15,25.0,577.5,693.12,538.55
2016,7,1,16,30,788.0,96.0,4.1,24.0,529.0,642.79,504.58
2016,7,1,16,45,762.0,92.0,4.05,23.5,478.5,587.2,463.66
2016,7,1,17,0,736.0,88.0,4.0,23.0,428.0,532.39,422.14
2016,7,1,17,15,702.0,83.0,3.9,22.0,376.5,474.52,377.58
2016,7,1,17,30,668.0,78.0,3.8,21.0,325.0,417.6,332.22
2016,7,1,17,45,620.5,72.0,3.7,20.5,274.5,356.17,281.27
2016,7,1,18,0,573.0,66.0,3.6,20.0,224.0,298.86,232.3
2016,7,1,18,15,505.0,58.5,3.5,19.0,176.5,237.57,179.88
2016,7,1,18,30,437.0,51.0,3.4,18.0,129.0,183.09,132.61
2016,7,1,18,45,333.5,40.0,3.3,17.5,88.5,124.14,83.23
2016,7,1,19,0,230.0,29.0,3.2,17.0,48.0,76.44,41.73
2016,7,1,19,15,115.0,14.5,3.1,16.5,24.0,27.88,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,17.5,3.15,13.5,33.0,13.46,0.59
2016,7,2,5,30,284.0,35.0,3.3,14.0,66.0,27.35,17.45
2016,7,2,5,45,372.0,45.5,3.45,14.5,107.5,34.16,24.29
2016,7,2,6,0,460.0,56.0,3.6,15.0,149.0,40.52,30.29
2016,7,2,6,15,520.5,63.5,3.6,15.5,197.0,55.36,33.89
2016,7,2,6,30,581.0,71.0,3.6,16.0,245.0,95.5,53.59
2016,7,2,6,45,622.0,77.5,3.65,17.0,295.0,139.09,83.89
2016,7,2,7,0,663.0,84.0,3.7,18.0,345.0,187.28,122.46
2016,7,2,7,15,694.0,89.0,3.7,18.5,395.5,236.26,164.62
2016,7,2,7,30,725.0,94.0,3.7,19.0,446.0,288.42,210.15
2016,7,2,7,45,747.0,99.0,3.7,20.0,495.0,343.08,257.1
2016,7,2,8,0,769.0,104.0,3.7,21.0,544.0,396.77,302.23
2016,7,2,8,15,787.5,107.5,3.65,21.5,590.5,449.12,345.65
2016,7,2,8,30,806.0,111.0,3.6,22.0,637.0,502.46,388.52
2016,7,2,8,45,818.5,114.5,3.55,23.0,680.0,553.28,427.35
2016,7,2,9,0,831.0,118.0,3.5,24.0,723.0,604.03,464.72
2016,7,2,9,15,842.0,120.5,3.5,24.5,762.0,652.58,500.33
2016,7,2,9,30,853.0,123.0,3.5,25.0,801.0,701.21,534.97
2016,7,2,9,45,863.5,124.0,3.55,25.5,835.0,745.95,565.09
2016,7,2,10,0,874.0,125.0,3.6,26.0,869.0,789.47,593.34
2016,7,2,10,15,880.5,126.5,3.6,26.5,896.5,828.85,618.16
2016,7,2,10,30,887.0,128.0,3.6,27.0,924.0,866.33,641.39
2016,7,2,10,45,891.0,129.5,3.65,27.5,944.5,899.57,661.81
2016,7,2,11,0,895.0,131.0,3.7,28.0,965.0,930.42,680.51
2016,7,2,11,15,898.0,131.5,3.75,28.5,979.0,956.88,696.21
2016,7,2,11,30,901.0,132.0,3.8,29.0,993.0,980.64,710.12
2016,7,2,11,45,902.0,132.5,3.9,29.5,999.5,999.7,721.28
2016,7,2,12,0,903.0,133.0,4.0,30.0,1006.0,1015.81,730.6
2016,7,2,12,15,902.5,133.0,4.05,30.0,1005.0,1026.95,737.95
2016,7,2,12,30,902.0,133.0,4.1,30.0,1004.0,1034.99,743.44
2016,7,2,12,45,904.0,130.5,4.2,30.0,997.0,1039.88,747.34
2016,7,2,13,0,906.0,128.0,4.3,30.0,990.0,1041.55,749.3
2016,7,2,13,15,902.5,127.5,4.35,30.0,974.5,1036.53,746.77
2016,7,2,13,30,899.0,127.0,4.4,30.0,959.0,1028.32,742.31
2016,7,2,13,45,894.0,126.0,4.45,30.0,936.0,1014.98,734.63
2016,7,2,14,0,889.0,125.0,4.5,30.0,913.0,998.6,725.06
2016,7,2,14,15,882.5,123.5,4.5,29.5,884.5,977.32,713.5
2016,7,2,14,30,876.0,122.0,4.5,29.0,856.0,953.27,700.1
2016,7,2,14,45,867.0,120.0,4.55,28.5,821.0,923.76,683.21
2016,7,2,15,0,858.0,118.0,4.6,28.0,786.0,891.89,664.61
2016,7,2,15,15,846.5,115.5,4.55,27.5,746.0,855.15,641.95
2016,7,2,15,30,835.0,113.0,4.5,27.0,706.0,820.86,620.88
2016,7,2,15,45,820.0,110.0,4.5,27.0,661.5,777.09,591.83
2016,7,2,16,0,805.0,107.0,4.5,27.0,617.0,732.13,561.65
2016,7,2,16,15,785.5,103.5,4.4,26.0,569.5,682.48,529.5
2016,7,2,16,30,766.0,100.0,4.3,25.0,522.0,632.51,495.35
2016,7,2,16,45,740.5,96.0,4.25,24.5,472.0,578.18,455.39
2016,7,2,17,0,715.0,92.0,4.2,24.0,422.0,525.98,415.85
2016,7,2,17,15,681.5,86.5,4.1,23.0,371.0,467.58,371.02
2016,7,2,17,30,648.0,81.0,4.0,22.0,320.0,411.33,326.32
2016,7,2,17,45,601.5,74.5,3.9,21.0,270.5,350.76,276.75
2016,7,2,18,0,555.0,68.0,3.8,20.0,221.0,294.22,228.94
2016,7,2,18,15,489.0,59.5,3.65,19.0,174.0,233.42,176.92
2016,7,2,18,30,423.0,51.0,3.5,18.0,127.0,179.27,129.93
2016,7,2,18,45,325.5,39.5,3.4,17.5,87.5,121.9,81.7
2016,7,2,19,0,228.0,28.0,3.3,17.0,48.0,75.09,40.71
2016,7,2,19,15,114.0,14.0,3.15,16.5,24.0,27.28,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,17.0,2.65,12.5,33.0,12.73,0.0
2016,7,3,5,30,294.0,34.0,2.8,13.0,66.0,26.47,16.73
2016,7,3,5,45,385.0,44.0,2.95,14.0,108.0,32.85,23.19
2016,7,3,6,0,476.0,54.0,3.1,15.0,150.0,38.82,28.78
2016,7,3,6,15,535.5,61.5,3.1,15.5,198.0,53.15,32.29
2016,7,3,6,30,595.0,69.0,3.1,16.0,246.0,93.96,51.98
2016,7,3,6,45,638.5,74.5,3.1,17.0,296.5,137.72,82.03
2016,7,3,7,0,682.0,80.0,3.1,18.0,347.0,186.34,120.76
2016,7,3,7,15,712.5,85.0,3.1,18.5,398.0,236.2,163.65
2016,7,3,7,30,743.0,90.0,3.1,19.0,449.0,291.84,211.94
2016,7,3,7,45,766.5,94.0,3.15,20.0,498.5,344.25,257.12
2016,7,3,8,0,790.0,98.0,3.2,21.0,548.0,398.62,302.81
2016,7,3,8,15,807.5,101.0,3.2,21.5,595.5,451.14,346.4
2016,7,3,8,30,825.0,104.0,3.2,22.0,643.0,504.52,389.32
2016,7,3,8,45,838.5,107.0,3.2,23.0,686.5,556.35,428.92
2016,7,3,9,0,852.0,110.0,3.2,24.0,730.0,609.89,468.29
2016,7,3,9,15,862.5,112.0,3.2,24.5,769.0,658.21,503.61
2016,7,3,9,30,873.0,114.0,3.2,25.0,808.0,705.73,537.36
2016,7,3,9,45,897.0,107.0,3.25,26.0,845.5,753.48,567.97
2016,7,3,10,0,921.0,100.0,3.3,27.0,883.0,800.91,597.46
2016,7,3,10,15,926.5,101.0,3.3,27.5,910.5,840.66,622.15
2016,7,3,10,30,932.0,102.0,3.3,28.0,938.0,878.31,645.17
2016,7,3,10,45,936.0,103.0,3.35,28.5,959.0,912.4,665.88
2016,7,3,11,0,940.0,104.0,3.4,29.0,980.0,943.97,684.8
2016,7,3,11,15,942.5,104.5,3.45,29.0,994.0,971.01,702.07
2016,7,3,11,30,945.0,105.0,3.5,29.0,1008.0,995.19,717.52
2016,7,3,11,45,946.0,105.5,3.55,29.5,1014.5,1014.98,728.73
2016,7,3,12,0,947.0,106.0,3.6,30.0,1021.0,1031.66,738.01
2016,7,3,12,15,946.5,106.0,3.65,30.0,1020.0,1043.2,745.57
2016,7,3,12,30,946.0,106.0,3.7,30.0,1019.0,1051.48,751.19
2016,7,3,12,45,931.0,114.5,3.75,30.0,1006.5,1050.6,751.12
2016,7,3,13,0,916.0,123.0,3.8,30.0,994.0,1046.42,749.11
2016,7,3,13,15,912.5,122.5,3.85,30.0,978.5,1041.38,746.68
2016,7,3,13,30,909.0,122.0,3.9,30.0,963.0,1033.11,742.29
2016,7,3,13,45,904.0,121.0,3.95,30.0,940.0,1019.68,734.67
2016,7,3,14,0,899.0,120.0,4.0,30.0,917.0,1003.18,725.16
2016,7,3,14,15,892.5,118.5,4.0,29.5,888.0,981.74,713.62
2016,7,3,14,30,886.0,117.0,4.0,29.0,859.0,957.49,700.22
2016,7,3,14,45,877.0,115.0,4.0,29.0,824.0,927.75,681.75
2016,7,3,15,0,868.0,113.0,4.0,29.0,789.0,895.61,661.64
2016,7,3,15,15,856.5,110.5,3.95,28.5,748.5,858.57,639.14
2016,7,3,15,30,845.0,108.0,3.9,28.0,708.0,819.65,615.12
2016,7,3,15,45,830.5,105.0,3.9,28.0,663.5,780.14,589.42
2016,7,3,16,0,816.0,102.0,3.9,28.0,619.0,735.17,559.61
2016,7,3,16,15,797.0,99.0,3.85,27.5,571.5,685.99,527.28
2016,7,3,16,30,778.0,96.0,3.8,27.0,524.0,636.43,493.24
2016,7,3,16,45,753.5,91.5,3.75,26.5,474.0,581.67,453.52
2016,7,3,17,0,729.0,87.0,3.7,26.0,424.0,527.57,413.1
2016,7,3,17,15,696.0,82.0,3.6,25.0,373.0,470.52,369.76
2016,7,3,17,30,663.0,77.0,3.5,24.0,322.0,414.35,325.6
2016,7,3,17,45,618.0,71.0,3.4,23.0,272.0,354.24,276.85
2016,7,3,18,0,573.0,65.0,3.3,22.0,222.0,297.99,229.66
2016,7,3,18,15,507.0,57.0,3.15,21.0,175.0,236.79,177.71
2016,7,3,18,30,441.0,49.0,3.0,20.0,128.0,182.24,130.7
2016,7,3,18,45,343.0,38.5,2.9,19.0,88.0,124.83,82.88
2016,7,3,19,0,245.0,28.0,2.8,18.0,48.0,77.95,41.81
2016,7,3,19,15,122.5,14.0,2.8,17.5,24.0,28.28,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,2.8,12.5,32.5,11.88,0.0
2016,7,4,5,30,313.0,32.0,2.9,13.0,65.0,24.62,15.11
2016,7,4,5,45,406.0,41.0,3.05,14.0,107.5,30.17,20.82
2016,7,4,6,0,499.0,50.0,3.2,15.0,150.0,35.37,25.72
2016,7,4,6,15,558.0,56.5,3.2,15.5,198.0,48.47,28.61
2016,7,4,6,30,617.0,63.0,3.2,16.0,246.0,89.54,47.68
2016,7,4,6,45,661.0,68.0,3.2,16.5,297.0,134.08,78.24
2016,7,4,7,0,705.0,73.0,3.2,17.0,348.0,186.26,120.17
2016,7,4,7,15,735.0,77.0,3.15,17.5,399.0,236.09,163.32
2016,7,4,7,30,765.0,81.0,3.1,18.0,450.0,288.99,209.82
2016,7,4,7,45,790.0,83.5,3.1,19.0,500.0,341.7,255.6
2016,7,4,8,0,815.0,86.0,3.1,20.0,550.0,396.49,301.96
2016,7,4,8,15,832.0,88.5,3.1,20.5,597.5,452.41,348.45
2016,7,4,8,30,849.0,91.0,3.1,21.0,645.0,506.0,391.79
2016,7,4,8,45,864.5,93.0,3.15,22.0,689.5,558.8,432.49
2016,7,4,9,0,880.0,95.0,3.2,23.0,734.0,611.69,471.85
2016,7,4,9,15,890.0,96.5,3.25,23.5,773.0,660.45,507.89
2016,7,4,9,30,900.0,98.0,3.3,24.0,812.0,708.31,542.0
2016,7,4,9,45,902.0,103.5,3.35,25.0,844.5,753.08,570.37
2016,7,4,10,0,904.0,109.0,3.4,26.0,877.0,795.91,596.89
2016,7,4,10,15,910.0,110.5,3.5,26.5,905.0,836.01,622.56
2016,7,4,10,30,916.0,112.0,3.6,27.0,933.0,874.1,646.63
2016,7,4,10,45,920.0,113.0,3.7,27.5,954.0,907.78,667.57
2016,7,4,11,0,924.0,114.0,3.8,28.0,975.0,939.0,686.75
2016,7,4,11,15,927.0,114.5,3.9,28.0,989.0,966.19,704.6
2016,7,4,11,30,930.0,115.0,4.0,28.0,1003.0,990.61,720.68
2016,7,4,11,45,930.5,116.0,4.1,28.5,1009.5,1010.23,732.22
2016,7,4,12,0,931.0,117.0,4.2,29.0,1016.0,1026.79,741.84
2016,7,4,12,15,931.0,117.0,4.25,29.0,1015.5,1038.75,749.74
2016,7,4,12,30,931.0,117.0,4.3,29.0,1015.0,1047.5,755.7
2016,7,4,12,45,933.5,114.0,4.35,29.0,1008.0,1052.48,759.35
2016,7,4,13,0,936.0,111.0,4.4,29.0,1001.0,1054.13,761.0
2016,7,4,13,15,933.0,110.5,4.4,28.5,985.5,1049.5,759.93
2016,7,4,13,30,930.0,110.0,4.4,28.0,970.0,1041.57,756.86
2016,7,4,13,45,926.0,108.5,4.45,28.0,947.5,1028.36,749.24
2016,7,4,14,0,922.0,107.0,4.5,28.0,925.0,1011.97,739.64
2016,7,4,14,15,916.0,106.0,4.45,27.5,896.0,991.12,728.05
2016,7,4,14,30,910.0,105.0,4.4,27.0,867.0,967.36,714.55
2016,7,4,14,45,901.5,103.0,4.4,27.0,831.5,937.49,695.77
2016,7,4,15,0,893.0,101.0,4.4,27.0,796.0,905.12,675.27
2016,7,4,15,15,882.5,99.0,4.35,26.5,756.0,868.71,652.97
2016,7,4,15,30,872.0,97.0,4.3,26.0,716.0,830.29,629.06
2016,7,4,15,45,858.0,94.5,4.25,26.0,671.0,786.77,600.08
2016,7,4,16,0,844.0,92.0,4.2,26.0,626.0,741.92,569.88
2016,7,4,16,15,825.5,89.0,4.15,25.5,578.0,695.57,539.3
2016,7,4,16,30,807.0,86.0,4.1,25.0,530.0,645.17,504.87
2016,7,4,16,45,783.0,82.5,4.05,24.5,479.5,590.56,464.83
2016,7,4,17,0,759.0,79.0,4.0,24.0,429.0,536.52,424.0
2016,7,4,17,15,726.5,75.0,3.85,23.0,377.5,478.22,379.18
2016,7,4,17,30,694.0,71.0,3.7,22.0,326.0,421.88,334.3
2016,7,4,17,45,648.0,65.5,3.6,21.5,275.5,361.32,284.09
2016,7,4,18,0,602.0,60.0,3.5,21.0,225.0,303.73,234.92
2016,7,4,18,15,536.5,53.0,3.4,20.0,177.5,242.29,182.34
2016,7,4,18,30,471.0,46.0,3.3,19.0,130.0,187.44,134.61
2016,7,4,18,45,367.5,36.5,3.2,18.0,89.5,128.27,85.09
2016,7,4,19,0,264.0,27.0,3.1,17.0,49.0,80.12,42.66
2016,7,4,19,15,132.0,13.5,3.0,16.5,24.5,28.9,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,159.0,16.0,2.95,12.5,32.5,11.94,0.0
2016,7,5,5,30,318.0,32.0,3.0,13.0,65.0,24.73,15.12
2016,7,5,5,45,411.5,40.5,3.1,13.5,107.5,29.81,20.54
2016,7,5,6,0,505.0,49.0,3.2,14.0,150.0,34.59,25.14
2016,7,5,6,15,265.0,77.5,3.2,14.5,131.5,61.09,43.35
2016,7,5,6,30,25.0,106.0,3.2,15.0,113.0,96.01,74.9
2016,7,5,6,45,31.0,125.5,3.2,16.0,136.5,116.41,91.09
2016,7,5,7,0,37.0,145.0,3.2,17.0,160.0,137.64,107.83
2016,7,5,7,15,66.0,172.5,3.15,17.5,203.0,171.59,134.19
2016,7,5,7,30,95.0,200.0,3.1,18.0,246.0,209.01,163.35
2016,7,5,7,45,236.5,207.0,3.1,18.5,337.0,264.16,204.63
2016,7,5,8,0,378.0,214.0,3.1,19.0,428.0,340.49,263.66
2016,7,5,8,15,615.0,151.5,3.1,19.5,535.5,408.15,316.62
2016,7,5,8,30,852.0,89.0,3.1,20.0,643.0,504.74,392.53
2016,7,5,8,45,867.0,90.5,3.1,21.0,687.0,556.97,432.69
2016,7,5,9,0,882.0,92.0,3.1,22.0,731.0,609.23,471.63
2016,7,5,9,15,892.0,93.5,3.15,22.5,770.5,658.1,507.9
2016,7,5,9,30,902.0,95.0,3.2,23.0,810.0,706.08,542.16
2016,7,5,9,45,913.5,94.5,3.3,23.5,845.0,752.11,572.85
2016,7,5,10,0,925.0,94.0,3.4,24.0,880.0,796.88,602.28
2016,7,5,10,15,931.0,95.0,3.5,24.5,908.0,837.25,628.33
2016,7,5,10,30,937.0,96.0,3.6,25.0,936.0,875.54,652.74
2016,7,5,10,45,941.0,97.0,3.7,25.5,957.0,909.86,674.27
2016,7,5,11,0,945.0,98.0,3.8,26.0,978.0,941.64,693.98
2016,7,5,11,15,948.0,98.5,3.9,26.0,992.5,969.34,712.29
2016,7,5,11,30,951.0,99.0,4.0,26.0,1007.0,994.18,728.77
2016,7,5,11,45,951.5,100.0,4.15,26.0,1013.5,1014.17,742.41
2016,7,5,12,0,952.0,101.0,4.3,26.0,1020.0,1031.02,754.11
2016,7,5,12,15,952.0,101.0,4.35,26.0,1019.5,1043.17,762.23
2016,7,5,12,30,952.0,101.0,4.4,26.0,1019.0,1052.04,768.34
2016,7,5,12,45,944.0,105.0,4.5,26.0,1009.0,1053.69,770.15
2016,7,5,13,0,936.0,109.0,4.6,26.0,999.0,1051.99,769.99
2016,7,5,13,15,933.5,108.5,4.6,25.5,984.0,1047.88,769.29
2016,7,5,13,30,931.0,108.0,4.6,25.0,969.0,1040.46,766.53
2016,7,5,13,45,927.0,107.0,4.65,25.0,946.5,1027.78,759.31
2016,7,5,14,0,923.0,106.0,4.7,25.0,924.0,1011.93,750.06
2016,7,5,14,15,917.0,104.5,4.7,24.5,895.0,990.54,738.22
2016,7,5,14,30,911.0,103.0,4.7,24.0,866.0,966.25,724.42
2016,7,5,14,45,903.0,101.5,4.7,24.0,831.0,937.35,705.99
2016,7,5,15,0,895.0,100.0,4.7,24.0,796.0,905.93,685.79
2016,7,5,15,15,884.5,98.0,4.65,23.5,756.0,869.46,662.98
2016,7,5,15,30,874.0,96.0,4.6,23.0,716.0,830.99,638.54
2016,7,5,15,45,860.5,93.5,4.6,22.5,671.5,787.79,610.73
2016,7,5,16,0,847.0,91.0,4.6,22.0,627.0,743.22,581.5
2016,7,5,16,15,829.5,88.0,4.55,21.5,579.5,697.45,550.64
2016,7,5,16,30,812.0,85.0,4.5,21.0,532.0,647.56,515.89
2016,7,5,16,45,789.5,81.5,4.45,20.5,481.5,593.66,475.55
2016,7,5,17,0,767.0,78.0,4.4,20.0,431.0,540.18,434.33
2016,7,5,17,15,736.0,74.0,4.3,19.0,380.0,482.3,388.99
2016,7,5,17,30,705.0,70.0,4.2,18.0,329.0,426.21,343.47
2016,7,5,17,45,661.0,64.5,4.15,17.5,278.5,365.92,292.54
2016,7,5,18,0,617.0,59.0,4.1,17.0,228.0,308.42,242.49
2016,7,5,18,15,552.0,52.5,4.0,16.5,180.0,246.9,188.44
2016,7,5,18,30,487.0,46.0,3.9,16.0,132.0,191.89,139.43
2016,7,5,18,45,381.5,36.5,3.8,15.5,91.0,131.4,87.96
2016,7,5,19,0,276.0,27.0,3.7,15.0,50.0,82.07,43.75
2016,7,5,19,15,138.0,13.5,3.6,14.5,25.0,29.59,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,142.0,16.5,3.65,12.5,31.0,12.46,0.0
2016,7,6,5,30,284.0,33.0,3.7,13.0,62.0,25.82,15.94
2016,7,6,5,45,377.5,42.5,3.75,13.5,103.5,31.76,22.22
2016,7,6,6,0,471.0,52.0,3.8,14.0,145.0,37.33,27.55
2016,7,6,6,15,532.0,59.0,3.8,14.5,192.5,48.55,30.28
2016,7,6,6,30,593.0,66.0,3.8,15.0,240.0,88.66,48.47
2016,7,6,6,45,637.5,71.0,3.8,15.5,290.5,131.9,77.86
2016,7,6,7,0,682.0,76.0,3.8,16.0,341.0,180.1,116.48
2016,7,6,7,15,712.5,80.5,3.75,16.5,391.0,232.16,161.51
2016,7,6,7,30,743.0,85.0,3.7,17.0,441.0,284.45,207.64
2016,7,6,7,45,768.5,88.0,3.65,17.5,491.0,336.63,253.66
2016,7,6,8,0,794.0,91.0,3.6,18.0,541.0,390.99,300.56
2016,7,6,8,15,811.5,93.5,3.55,18.5,588.0,443.29,344.76
2016,7,6,8,30,829.0,96.0,3.5,19.0,635.0,496.45,388.27
2016,7,6,8,45,845.5,97.5,3.5,20.0,679.0,550.94,430.65
2016,7,6,9,0,862.0,99.0,3.5,21.0,723.0,603.15,469.9
2016,7,6,9,15,872.5,100.5,3.55,21.5,762.0,651.51,506.14
2016,7,6,9,30,883.0,102.0,3.6,22.0,801.0,699.06,540.8
2016,7,6,9,45,891.5,103.5,3.65,22.5,835.0,744.12,570.95
2016,7,6,10,0,900.0,105.0,3.7,23.0,869.0,787.77,599.69
2016,7,6,10,15,906.5,106.5,3.75,23.0,896.5,828.19,627.04
2016,7,6,10,30,913.0,108.0,3.8,23.0,924.0,866.65,652.87
2016,7,6,10,45,919.0,107.5,3.85,23.5,946.0,900.59,674.17
2016,7,6,11,0,925.0,107.0,3.9,24.0,968.0,932.17,693.72
2016,7,6,11,15,928.0,107.5,3.95,24.0,982.0,959.46,711.67
2016,7,6,11,30,931.0,108.0,4.0,24.0,996.0,983.96,727.79
2016,7,6,11,45,934.0,107.5,4.05,24.5,1003.5,1004.56,739.92
2016,7,6,12,0,937.0,107.0,4.1,25.0,1011.0,1022.16,750.1
2016,7,6,12,15,937.0,106.5,4.15,25.0,1010.0,1033.71,757.85
2016,7,6,12,30,937.0,106.0,4.2,25.0,1009.0,1042.03,763.63
2016,7,6,12,45,933.5,107.0,4.3,25.0,1000.0,1045.1,766.4
2016,7,6,13,0,930.0,108.0,4.4,25.0,991.0,1044.86,767.15
2016,7,6,13,15,927.0,107.0,4.45,25.0,975.5,1039.77,764.52
2016,7,6,13,30,924.0,106.0,4.5,25.0,960.0,1031.4,759.86
2016,7,6,13,45,918.5,105.5,4.55,25.0,937.0,1017.84,751.87
2016,7,6,14,0,913.0,105.0,4.6,25.0,914.0,1001.17,742.08
2016,7,6,14,15,906.0,103.5,4.6,24.5,884.5,979.01,729.7
2016,7,6,14,30,899.0,102.0,4.6,24.0,855.0,954.0,715.38
2016,7,6,14,45,889.5,101.0,4.6,24.0,819.5,924.55,696.55
2016,7,6,15,0,880.0,100.0,4.6,24.0,784.0,892.69,676.01
2016,7,6,15,15,868.5,98.0,4.5,23.5,744.0,855.8,652.51
2016,7,6,15,30,857.0,96.0,4.4,23.0,704.0,817.01,627.58
2016,7,6,15,45,842.0,93.5,4.35,22.5,659.5,773.21,599.06
2016,7,6,16,0,827.0,91.0,4.3,22.0,615.0,728.2,569.26
2016,7,6,16,15,808.5,88.5,4.2,21.0,567.5,683.06,539.78
2016,7,6,16,30,790.0,86.0,4.1,20.0,520.0,633.92,506.25
2016,7,6,16,45,766.5,82.0,4.05,19.5,470.0,579.8,465.68
2016,7,6,17,0,743.0,78.0,4.0,19.0,420.0,526.23,424.34
2016,7,6,17,15,711.0,74.0,3.9,18.5,369.5,468.95,378.67
2016,7,6,17,30,679.0,70.0,3.8,18.0,319.0,414.55,333.86
2016,7,6,17,45,635.0,64.5,3.7,17.5,269.5,354.61,283.32
2016,7,6,18,0,591.0,59.0,3.6,17.0,220.0,298.44,234.48
2016,7,6,18,15,526.0,52.0,3.5,16.0,173.5,237.73,181.66
2016,7,6,18,30,461.0,45.0,3.4,15.0,127.0,183.57,133.78
2016,7,6,18,45,361.0,35.5,3.35,14.5,87.5,125.73,84.36
2016,7,6,19,0,261.0,26.0,3.3,14.0,48.0,78.37,41.51
2016,7,6,19,15,130.5,13.0,3.25,13.5,24.0,28.18,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,161.5,15.0,3.3,13.0,31.0,11.16,0.0
2016,7,7,5,30,323.0,30.0,3.3,13.0,62.0,23.01,13.51
2016,7,7,5,45,416.0,38.0,3.35,13.5,104.0,27.73,18.67
2016,7,7,6,0,509.0,46.0,3.4,14.0,146.0,32.18,22.97
2016,7,7,6,15,568.0,52.0,3.35,14.5,193.5,42.28,25.23
2016,7,7,6,30,627.0,58.0,3.3,15.0,241.0,83.26,42.96
2016,7,7,6,45,322.5,97.0,3.3,15.5,192.0,116.28,78.52
2016,7,7,7,0,18.0,136.0,3.3,16.0,143.0,129.86,102.63
2016,7,7,7,15,53.0,166.5,3.35,16.5,191.5,163.37,128.5
2016,7,7,7,30,88.0,197.0,3.4,17.0,240.0,204.17,160.35
2016,7,7,7,45,216.0,208.5,3.45,17.5,327.5,261.15,203.5
2016,7,7,8,0,344.0,220.0,3.5,18.0,415.0,331.59,258.28
2016,7,7,8,15,592.5,154.0,3.55,18.5,524.0,399.16,311.44
2016,7,7,8,30,841.0,88.0,3.6,19.0,633.0,496.59,388.76
2016,7,7,8,45,857.0,89.0,3.65,20.0,677.0,548.41,429.23
2016,7,7,9,0,873.0,90.0,3.7,21.0,721.0,600.37,468.63
2016,7,7,9,15,883.0,91.5,3.75,21.0,760.0,648.91,506.12
2016,7,7,9,30,893.0,93.0,3.8,21.0,799.0,696.56,541.8
2016,7,7,9,45,903.5,92.5,3.9,21.5,833.0,741.57,572.32
2016,7,7,10,0,914.0,92.0,4.0,22.0,867.0,785.27,601.53
2016,7,7,10,15,920.0,93.5,4.05,22.0,895.0,825.8,629.19
2016,7,7,10,30,926.0,95.0,4.1,22.0,923.0,864.3,655.26
2016,7,7,10,45,930.0,95.5,4.2,22.5,943.5,897.88,676.74
2016,7,7,11,0,934.0,96.0,4.3,23.0,964.0,928.96,696.39
2016,7,7,11,15,936.5,96.5,4.3,23.0,978.0,956.01,714.1
2016,7,7,11,30,939.0,97.0,4.3,23.0,992.0,980.21,729.9
2016,7,7,11,45,940.0,98.0,4.35,23.5,999.0,1000.53,741.95
2016,7,7,12,0,941.0,99.0,4.4,24.0,1006.0,1017.77,751.99
2016,7,7,12,15,940.5,98.5,4.35,24.0,1005.0,1028.87,758.91
2016,7,7,12,30,940.0,98.0,4.3,24.0,1004.0,1036.7,763.79
2016,7,7,12,45,928.0,105.5,4.3,24.0,993.0,1037.93,764.73
2016,7,7,13,0,916.0,113.0,4.3,24.0,982.0,1035.87,763.67
2016,7,7,13,15,913.0,112.0,4.2,23.5,966.5,1030.87,761.67
2016,7,7,13,30,910.0,111.0,4.1,23.0,951.0,1022.64,757.63
2016,7,7,13,45,906.0,110.0,4.1,23.0,929.0,1010.22,750.07
2016,7,7,14,0,902.0,109.0,4.1,23.0,907.0,994.69,740.56
2016,7,7,14,15,895.5,107.5,4.05,23.0,878.5,973.22,726.83
2016,7,7,14,30,889.0,106.0,4.0,23.0,850.0,948.93,711.27
2016,7,7,14,45,881.5,104.0,4.0,23.0,815.5,920.49,693.2
2016,7,7,15,0,874.0,102.0,4.0,23.0,781.0,889.56,673.37
2016,7,7,15,15,863.0,100.0,4.0,22.5,741.5,853.29,651.0
2016,7,7,15,30,852.0,98.0,4.0,22.0,702.0,815.1,627.03
2016,7,7,15,45,839.0,95.0,4.0,22.0,658.0,772.52,598.43
2016,7,7,16,0,826.0,92.0,4.0,22.0,614.0,728.59,568.55
2016,7,7,16,15,808.0,89.0,4.0,21.0,566.5,683.31,539.37
2016,7,7,16,30,790.0,86.0,4.0,20.0,519.0,633.96,506.03
2016,7,7,16,45,767.0,82.0,4.05,19.5,470.0,580.14,465.96
2016,7,7,17,0,744.0,78.0,4.1,19.0,421.0,526.83,425.0
2016,7,7,17,15,712.0,74.0,4.05,18.5,370.5,469.48,379.32
2016,7,7,17,30,680.0,70.0,4.0,18.0,320.0,415.03,334.48
2016,7,7,17,45,636.5,64.5,3.95,17.5,270.0,355.23,284.02
2016,7,7,18,0,593.0,59.0,3.9,17.0,220.0,299.16,235.2
2016,7,7,18,15,528.0,52.0,3.75,16.0,173.5,238.34,182.18
2016,7,7,18,30,463.0,45.0,3.6,15.0,127.0,184.06,134.12
2016,7,7,18,45,362.5,35.5,3.5,14.5,87.0,126.01,84.47
2016,7,7,19,0,262.0,26.0,3.4,14.0,47.0,78.37,41.13
2016,7,7,19,15,131.0,13.0,3.35,13.5,23.5,28.2,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,14.5,3.2,12.5,30.5,10.77,0.0
2016,7,8,5,30,323.0,29.0,3.3,13.0,61.0,22.16,12.71
2016,7,8,5,45,418.0,36.5,3.45,13.5,102.0,26.48,17.56
2016,7,8,6,0,513.0,44.0,3.6,14.0,143.0,30.56,21.53
2016,7,8,6,15,331.5,77.0,3.55,14.5,148.0,60.03,42.81
2016,7,8,6,30,150.0,110.0,3.5,15.0,153.0,103.07,76.51
2016,7,8,6,45,156.0,131.5,3.5,15.5,184.0,131.98,98.83
2016,7,8,7,0,162.0,153.0,3.5,16.0,215.0,161.84,122.99
2016,7,8,7,15,96.5,166.0,3.45,16.5,204.5,169.41,131.87
2016,7,8,7,30,31.0,179.0,3.4,17.0,194.0,172.85,136.52
2016,7,8,7,45,65.5,211.5,3.35,17.5,247.0,216.05,170.19
2016,7,8,8,0,100.0,244.0,3.3,18.0,300.0,263.27,206.83
2016,7,8,8,15,208.0,257.0,3.25,18.5,387.5,327.04,256.02
2016,7,8,8,30,316.0,270.0,3.2,19.0,475.0,401.98,313.82
2016,7,8,8,45,589.0,178.5,3.2,20.0,592.0,482.09,376.67
2016,7,8,9,0,862.0,87.0,3.2,21.0,709.0,590.25,460.22
2016,7,8,9,15,872.0,88.5,3.2,21.5,747.5,638.3,495.78
2016,7,8,9,30,882.0,90.0,3.2,22.0,786.0,685.5,529.7
2016,7,8,9,45,891.5,90.0,3.25,22.5,819.5,729.83,559.3
2016,7,8,10,0,901.0,90.0,3.3,23.0,853.0,772.82,587.56
2016,7,8,10,15,906.5,91.0,3.35,23.5,880.0,812.02,612.84
2016,7,8,10,30,912.0,92.0,3.4,24.0,907.0,849.19,636.47
2016,7,8,10,45,916.5,92.5,3.45,24.5,927.5,882.8,657.46
2016,7,8,11,0,921.0,93.0,3.5,25.0,948.0,913.97,676.66
2016,7,8,11,15,923.5,93.5,3.55,25.5,962.0,940.72,692.81
2016,7,8,11,30,926.0,94.0,3.6,26.0,976.0,964.67,707.07
2016,7,8,11,45,927.5,94.0,3.65,26.5,982.5,984.25,718.45
2016,7,8,12,0,929.0,94.0,3.7,27.0,989.0,1000.8,727.88
2016,7,8,12,15,929.0,94.0,3.75,27.0,988.5,1012.76,735.85
2016,7,8,12,30,929.0,94.0,3.8,27.0,988.0,1021.51,741.86
2016,7,8,12,45,923.5,96.5,3.9,27.0,979.5,1024.08,744.32
2016,7,8,13,0,918.0,99.0,4.0,27.0,971.0,1023.38,744.79
2016,7,8,13,15,915.5,98.5,4.05,27.0,956.0,1019.32,742.88
2016,7,8,13,30,913.0,98.0,4.1,27.0,941.0,1012.02,738.97
2016,7,8,13,45,909.5,97.0,4.15,27.0,919.0,1000.01,732.07
2016,7,8,14,0,906.0,96.0,4.2,27.0,897.0,984.86,723.2
2016,7,8,14,15,900.0,94.5,4.2,27.0,869.0,963.74,710.15
2016,7,8,14,30,894.0,93.0,4.2,27.0,841.0,939.76,695.24
2016,7,8,14,45,886.5,91.5,4.25,27.0,807.0,911.69,677.83
2016,7,8,15,0,879.0,90.0,4.3,27.0,773.0,881.11,658.65
2016,7,8,15,15,868.5,88.0,4.3,26.5,734.0,845.07,636.64
2016,7,8,15,30,858.0,86.0,4.3,26.0,695.0,807.06,613.01
2016,7,8,15,45,846.0,83.5,4.3,25.5,651.5,765.55,586.59
2016,7,8,16,0,834.0,81.0,4.3,25.0,608.0,722.61,558.73
2016,7,8,16,15,816.5,78.5,4.2,24.5,561.5,674.51,526.35
2016,7,8,16,30,799.0,76.0,4.1,24.0,515.0,625.91,493.04
2016,7,8,16,45,778.0,72.5,4.1,24.0,466.0,576.51,455.8
2016,7,8,17,0,757.0,69.0,4.1,24.0,417.0,524.42,415.46
2016,7,8,17,15,727.0,65.5,3.9,23.0,367.0,468.11,371.84
2016,7,8,17,30,697.0,62.0,3.7,22.0,317.0,413.52,328.05
2016,7,8,17,45,656.0,57.0,3.55,21.5,268.0,354.51,278.81
2016,7,8,18,0,615.0,52.0,3.4,21.0,219.0,298.93,230.94
2016,7,8,18,15,552.5,46.0,3.2,20.0,172.5,239.7,179.81
2016,7,8,18,30,490.0,40.0,3.0,19.0,126.0,186.01,132.73
2016,7,8,18,45,392.5,31.5,2.9,18.5,86.5,128.33,83.83
2016,7,8,19,0,295.0,23.0,2.8,18.0,47.0,80.64,40.45
2016,7,8,19,15,147.5,11.5,2.75,17.5,23.5,28.6,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,186.5,12.5,1.9,14.5,30.5,9.07,0.0
2016,7,9,5,30,373.0,25.0,2.0,15.0,61.0,18.54,9.53
2016,7,9,5,45,460.5,31.5,2.15,15.5,102.5,24.15,15.36
2016,7,9,6,0,548.0,38.0,2.3,16.0,144.0,27.95,19.04
2016,7,9,6,15,603.0,43.0,2.4,17.0,191.0,35.99,26.25
2016,7,9,6,30,658.0,48.0,2.5,18.0,238.0,77.37,37.02
2016,7,9,6,45,695.0,52.0,2.6,19.0,287.0,122.01,66.28
2016,7,9,7,0,732.0,56.0,2.7,20.0,336.0,170.79,104.73
2016,7,9,7,15,759.0,59.0,2.8,20.5,386.0,220.43,147.46
2016,7,9,7,30,786.0,62.0,2.9,21.0,436.0,276.3,196.2
2016,7,9,7,45,806.0,64.5,3.0,21.5,484.0,328.23,241.85
2016,7,9,8,0,826.0,67.0,3.1,22.0,532.0,381.65,287.85
2016,7,9,8,15,841.5,69.0,3.2,22.5,578.5,433.93,331.84
2016,7,9,8,30,857.0,71.0,3.3,23.0,625.0,486.8,374.98
2016,7,9,8,45,868.5,73.5,3.4,23.5,667.5,538.32,415.82
2016,7,9,9,0,880.0,76.0,3.5,24.0,710.0,589.58,455.22
2016,7,9,9,15,889.5,77.5,3.6,24.5,748.5,638.12,491.56
2016,7,9,9,30,899.0,79.0,3.7,25.0,787.0,685.74,525.54
2016,7,9,9,45,901.5,83.5,3.8,25.5,819.5,730.07,555.15
2016,7,9,10,0,904.0,88.0,3.9,26.0,852.0,772.5,583.07
2016,7,9,10,15,910.0,89.0,4.0,26.0,879.5,812.26,610.04
2016,7,9,10,30,916.0,90.0,4.1,26.0,907.0,850.0,635.48
2016,7,9,10,45,919.5,91.0,4.2,26.5,928.0,883.4,656.57
2016,7,9,11,0,923.0,92.0,4.3,27.0,949.0,914.3,675.86
2016,7,9,11,15,926.0,92.5,4.35,27.0,963.0,941.61,693.78
2016,7,9,11,30,929.0,93.0,4.4,27.0,977.0,966.13,709.86
2016,7,9,11,45,931.0,93.0,4.5,27.0,984.5,986.28,723.35
2016,7,9,12,0,933.0,93.0,4.6,27.0,992.0,1003.41,734.96
2016,7,9,12,15,933.5,93.0,4.7,27.0,991.5,1015.94,743.94
2016,7,9,12,30,934.0,93.0,4.8,27.0,991.0,1025.25,750.93
2016,7,9,12,45,931.5,93.5,4.9,27.0,983.0,1028.82,754.26
2016,7,9,13,0,929.0,94.0,5.0,27.0,975.0,1029.09,755.54
2016,7,9,13,15,926.5,93.5,5.05,26.5,960.0,1025.01,755.19
2016,7,9,13,30,924.0,93.0,5.1,26.0,945.0,1017.64,752.77
2016,7,9,13,45,921.5,91.0,5.15,26.0,923.5,1005.44,745.68
2016,7,9,14,0,919.0,89.0,5.2,26.0,902.0,990.03,736.51
2016,7,9,14,15,913.0,88.0,5.2,25.5,873.5,969.21,724.85
2016,7,9,14,30,907.0,87.0,5.2,25.0,845.0,945.49,711.2
2016,7,9,14,45,901.0,84.5,5.2,25.0,811.0,917.38,693.08
2016,7,9,15,0,895.0,82.0,5.2,25.0,777.0,886.64,673.1
2016,7,9,15,15,885.5,80.5,5.15,24.5,738.0,851.5,650.97
2016,7,9,15,30,876.0,79.0,5.1,24.0,699.0,814.29,627.18
2016,7,9,15,45,864.5,76.5,5.1,23.5,655.5,772.52,600.07
2016,7,9,16,0,853.0,74.0,5.1,23.0,612.0,729.22,571.45
2016,7,9,16,15,837.5,71.5,5.0,22.5,566.0,681.77,538.88
2016,7,9,16,30,822.0,69.0,4.9,22.0,520.0,633.58,505.26
2016,7,9,16,45,802.0,66.5,4.85,21.5,471.0,582.1,466.98
2016,7,9,17,0,782.0,64.0,4.8,21.0,422.0,533.32,429.03
2016,7,9,17,15,755.0,60.5,4.7,20.0,373.0,477.42,385.01
2016,7,9,17,30,728.0,57.0,4.6,19.0,324.0,422.93,340.52
2016,7,9,17,45,688.5,53.0,4.5,18.5,274.5,364.12,290.44
2016,7,9,18,0,649.0,49.0,4.4,18.0,225.0,308.55,241.57
2016,7,9,18,15,591.0,43.5,4.2,17.0,178.0,248.74,188.81
2016,7,9,18,30,533.0,38.0,4.0,16.0,131.0,194.67,140.25
2016,7,9,18,45,431.0,30.5,3.8,15.5,90.5,135.71,89.38
2016,7,9,19,0,329.0,23.0,3.6,15.0,50.0,86.18,43.17
2016,7,9,19,15,164.5,11.5,3.5,14.5,25.0,30.53,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.5,3.05,12.5,31.0,10.0,0.0
2016,7,10,5,30,364.0,27.0,3.2,13.0,62.0,20.48,11.11
2016,7,10,5,45,458.5,34.5,3.4,13.5,105.0,24.91,16.14
2016,7,10,6,0,553.0,42.0,3.6,14.0,148.0,31.76,22.57
2016,7,10,6,15,611.5,47.5,3.55,14.5,196.5,39.04,29.24
2016,7,10,6,30,670.0,53.0,3.5,15.0,245.0,81.46,40.86
2016,7,10,6,45,708.5,57.5,3.5,16.0,296.0,127.32,71.04
2016,7,10,7,0,747.0,62.0,3.5,17.0,347.0,177.54,110.92
2016,7,10,7,15,775.5,65.5,3.5,17.5,398.5,228.82,155.43
2016,7,10,7,30,804.0,69.0,3.5,18.0,450.0,283.0,203.43
2016,7,10,7,45,825.5,72.0,3.5,18.5,500.5,340.42,254.0
2016,7,10,8,0,847.0,75.0,3.5,19.0,551.0,396.02,302.21
2016,7,10,8,15,863.5,77.0,3.5,19.5,599.0,449.94,347.91
2016,7,10,8,30,880.0,79.0,3.5,20.0,647.0,504.51,392.7
2016,7,10,8,45,894.0,81.0,3.55,21.0,691.5,558.16,434.63
2016,7,10,9,0,908.0,83.0,3.6,22.0,736.0,611.72,475.02
2016,7,10,9,15,918.0,84.5,3.65,22.5,776.0,661.96,512.61
2016,7,10,9,30,928.0,86.0,3.7,23.0,816.0,711.26,547.91
2016,7,10,9,45,937.0,86.5,3.75,23.5,851.0,757.72,578.82
2016,7,10,10,0,946.0,87.0,3.8,24.0,886.0,802.68,608.26
2016,7,10,10,15,951.5,88.0,3.85,24.5,914.5,843.65,634.55
2016,7,10,10,30,957.0,89.0,3.9,25.0,943.0,882.45,659.09
2016,7,10,10,45,961.0,90.0,3.95,25.5,964.5,917.63,680.95
2016,7,10,11,0,965.0,91.0,4.0,26.0,986.0,950.2,700.9
2016,7,10,11,15,968.0,91.5,4.05,26.5,1000.5,978.63,717.98
2016,7,10,11,30,971.0,92.0,4.1,27.0,1015.0,1004.13,733.08
2016,7,10,11,45,972.0,92.5,4.2,27.5,1022.5,1024.67,745.23
2016,7,10,12,0,973.0,93.0,4.3,28.0,1030.0,1042.01,755.34
2016,7,10,12,15,973.5,93.0,4.35,28.0,1029.5,1055.07,763.96
2016,7,10,12,30,974.0,93.0,4.4,28.0,1029.0,1064.77,770.54
2016,7,10,12,45,965.5,97.5,4.5,28.0,1019.5,1066.7,772.52
2016,7,10,13,0,957.0,102.0,4.6,28.0,1010.0,1065.2,772.44
2016,7,10,13,15,954.5,101.5,4.6,28.0,994.5,1061.16,770.25
2016,7,10,13,30,952.0,101.0,4.6,28.0,979.0,1053.71,765.98
2016,7,10,13,45,949.5,99.5,4.6,28.0,957.0,1041.87,758.96
2016,7,10,14,0,947.0,98.0,4.6,28.0,935.0,1026.72,749.9
2016,7,10,14,15,941.0,97.0,4.55,28.0,906.0,1005.52,736.67
2016,7,10,14,30,935.0,96.0,4.5,28.0,877.0,981.32,721.53
2016,7,10,14,45,928.5,94.0,4.5,28.0,842.5,952.73,703.75
2016,7,10,15,0,922.0,92.0,4.5,28.0,808.0,921.43,684.12
2016,7,10,15,15,912.5,90.0,4.4,27.5,767.5,885.03,661.8
2016,7,10,15,30,903.0,88.0,4.3,27.0,727.0,846.45,637.8
2016,7,10,15,45,890.5,85.5,4.25,27.0,682.0,802.99,609.11
2016,7,10,16,0,878.0,83.0,4.2,27.0,637.0,757.99,579.08
2016,7,10,16,15,861.0,80.5,4.1,26.5,588.5,708.49,546.38
2016,7,10,16,30,844.0,78.0,4.0,26.0,540.0,658.32,512.62
2016,7,10,16,45,822.0,74.5,3.95,25.5,489.0,606.31,474.92
2016,7,10,17,0,800.0,71.0,3.9,25.0,438.0,551.56,433.83
2016,7,10,17,15,769.5,67.5,3.75,24.5,385.5,492.87,388.17
2016,7,10,17,30,739.0,64.0,3.6,24.0,333.0,435.88,342.35
2016,7,10,17,45,695.5,59.0,3.5,23.5,281.5,373.59,291.05
2016,7,10,18,0,652.0,54.0,3.4,23.0,230.0,314.93,241.11
2016,7,10,18,15,587.0,48.0,3.05,22.0,181.5,253.02,188.06
2016,7,10,18,30,522.0,42.0,2.7,21.0,133.0,196.75,139.08
2016,7,10,18,45,416.0,33.0,2.35,20.0,91.0,134.94,87.45
2016,7,10,19,0,310.0,24.0,2.0,19.0,49.0,83.72,40.79
2016,7,10,19,15,155.0,12.0,2.0,18.0,24.5,29.82,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.0,13.5,1.2,13.5,30.0,10.06,0.0
2016,7,11,5,30,350.0,27.0,1.3,14.0,60.0,20.58,11.03
2016,7,11,5,45,444.0,35.0,1.45,15.0,102.5,25.44,16.49
2016,7,11,6,0,538.0,43.0,1.6,16.0,145.0,30.0,20.84
2016,7,11,6,15,597.5,49.0,1.55,16.5,193.5,39.31,29.24
2016,7,11,6,30,657.0,55.0,1.5,17.0,242.0,81.4,41.22
2016,7,11,6,45,697.5,59.0,1.5,18.0,293.0,126.31,70.03
2016,7,11,7,0,738.0,63.0,1.5,19.0,344.0,175.81,108.53
2016,7,11,7,15,767.0,66.5,1.6,20.0,395.5,226.71,151.63
2016,7,11,7,30,796.0,70.0,1.7,21.0,447.0,280.58,198.02
2016,7,11,7,45,817.5,73.0,1.8,22.0,497.0,337.59,246.64
2016,7,11,8,0,839.0,76.0,1.9,23.0,547.0,392.8,292.79
2016,7,11,8,15,855.5,78.5,1.95,23.5,594.5,446.81,337.22
2016,7,11,8,30,872.0,81.0,2.0,24.0,642.0,501.49,380.74
2016,7,11,8,45,885.0,82.5,2.15,25.0,686.0,553.79,420.69
2016,7,11,9,0,898.0,84.0,2.3,26.0,730.0,605.92,459.18
2016,7,11,9,15,907.5,86.0,2.35,26.5,769.5,655.91,495.38
2016,7,11,9,30,917.0,88.0,2.4,27.0,809.0,704.95,529.48
2016,7,11,9,45,918.5,93.0,2.5,28.0,841.5,749.94,557.54
2016,7,11,10,0,920.0,98.0,2.6,29.0,874.0,792.92,583.77
2016,7,11,10,15,925.5,99.0,2.65,29.0,902.0,833.03,609.78
2016,7,11,10,30,931.0,100.0,2.7,29.0,930.0,871.04,634.24
2016,7,11,10,45,935.0,101.0,2.75,29.5,951.0,905.5,654.94
2016,7,11,11,0,939.0,102.0,2.8,30.0,972.0,937.43,673.86
2016,7,11,11,15,941.5,102.5,2.85,30.0,986.0,964.84,691.15
2016,7,11,11,30,944.0,103.0,2.9,30.0,1000.0,989.38,706.65
2016,7,11,11,45,944.5,103.5,2.95,30.5,1007.0,1009.04,717.65
2016,7,11,12,0,945.0,104.0,3.0,31.0,1014.0,1025.56,726.73
2016,7,11,12,15,945.5,104.0,3.05,31.0,1013.5,1038.39,735.04
2016,7,11,12,30,946.0,104.0,3.1,31.0,1013.0,1047.95,741.43
2016,7,11,12,45,948.0,101.5,3.2,31.5,1006.0,1053.15,744.13
2016,7,11,13,0,950.0,99.0,3.3,32.0,999.0,1054.95,744.83
