Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,947.5,98.5,3.4,31.5,983.5,1050.92,745.0
2016,7,11,13,30,945.0,98.0,3.5,31.0,968.0,1043.52,743.16
2016,7,11,13,45,941.0,97.0,3.6,31.0,946.0,1030.78,736.51
2016,7,11,14,0,937.0,96.0,3.7,31.0,924.0,1014.81,727.85
2016,7,11,14,15,932.0,95.0,3.75,30.5,895.5,994.72,717.7
2016,7,11,14,30,927.0,94.0,3.8,30.0,867.0,971.63,705.57
2016,7,11,14,45,919.5,92.5,3.85,30.0,832.5,942.84,688.22
2016,7,11,15,0,912.0,91.0,3.9,30.0,798.0,911.42,669.08
2016,7,11,15,15,902.5,89.0,3.9,29.5,758.5,875.29,647.7
2016,7,11,15,30,893.0,87.0,3.9,29.0,719.0,837.02,624.62
2016,7,11,15,45,881.5,85.0,3.95,29.0,675.0,795.23,597.81
2016,7,11,16,0,870.0,83.0,4.0,29.0,631.0,751.86,569.55
2016,7,11,16,15,853.5,80.5,3.95,28.0,583.0,703.02,538.82
2016,7,11,16,30,837.0,78.0,3.9,27.0,535.0,653.49,506.86
2016,7,11,16,45,817.0,74.5,3.85,26.5,485.0,603.03,470.42
2016,7,11,17,0,797.0,71.0,3.8,26.0,435.0,549.66,430.52
2016,7,11,17,15,767.0,67.0,3.65,25.0,383.5,490.81,385.69
2016,7,11,17,30,737.0,63.0,3.5,24.0,332.0,433.62,340.49
2016,7,11,17,45,697.0,58.0,3.4,23.5,281.0,372.94,290.42
2016,7,11,18,0,657.0,53.0,3.3,23.0,230.0,315.54,241.42
2016,7,11,18,15,592.5,47.0,3.15,22.0,181.0,252.55,187.57
2016,7,11,18,30,528.0,41.0,3.0,21.0,132.0,197.11,139.21
2016,7,11,18,45,425.0,32.5,2.85,20.0,90.5,136.23,88.09
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,85.43,40.87
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,30.43,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,184.0,12.5,3.3,12.5,29.5,9.23,0.0
2016,7,12,5,30,368.0,25.0,3.4,13.0,59.0,18.81,9.49
2016,7,12,5,45,462.0,32.5,3.55,14.0,101.5,25.41,16.49
2016,7,12,6,0,556.0,40.0,3.7,15.0,144.0,30.08,20.95
2016,7,12,6,15,613.5,45.5,3.7,15.5,192.5,35.24,25.72
2016,7,12,6,30,671.0,51.0,3.7,16.0,241.0,77.59,38.09
2016,7,12,6,45,710.0,55.0,3.7,16.5,291.5,123.09,67.47
2016,7,12,7,0,749.0,59.0,3.7,17.0,342.0,173.0,106.99
2016,7,12,7,15,777.0,62.0,3.7,17.5,393.5,223.82,151.13
2016,7,12,7,30,805.0,65.0,3.7,18.0,445.0,280.98,201.6
2016,7,12,7,45,825.5,68.0,3.75,18.5,495.0,334.65,249.4
2016,7,12,8,0,846.0,71.0,3.8,19.0,545.0,389.88,297.58
2016,7,12,8,15,862.5,73.5,3.8,19.5,593.0,444.24,343.85
2016,7,12,8,30,879.0,76.0,3.8,20.0,641.0,499.27,389.2
2016,7,12,8,45,891.0,78.5,3.8,21.0,685.0,552.33,430.8
2016,7,12,9,0,903.0,81.0,3.8,22.0,729.0,605.12,470.69
2016,7,12,9,15,913.5,82.5,3.8,22.5,769.0,655.53,508.43
2016,7,12,9,30,924.0,84.0,3.8,23.0,809.0,705.06,543.9
2016,7,12,9,45,932.0,85.0,3.8,23.5,844.0,751.2,574.5
2016,7,12,10,0,940.0,86.0,3.8,24.0,879.0,795.78,603.55
2016,7,12,10,15,946.5,87.0,3.8,24.0,907.5,837.42,631.36
2016,7,12,10,30,953.0,88.0,3.8,24.0,936.0,876.98,657.53
2016,7,12,10,45,956.5,89.5,3.85,24.5,958.0,912.19,679.5
2016,7,12,11,0,960.0,91.0,3.9,25.0,980.0,944.79,699.56
2016,7,12,11,15,963.5,91.5,3.9,25.0,995.0,973.64,718.12
2016,7,12,11,30,967.0,92.0,3.9,25.0,1010.0,999.6,734.74
2016,7,12,11,45,968.0,93.0,3.95,25.5,1017.5,1020.66,747.02
2016,7,12,12,0,969.0,94.0,4.0,26.0,1025.0,1038.52,757.25
2016,7,12,12,15,969.5,94.0,4.0,26.0,1025.5,1051.62,765.6
2016,7,12,12,30,970.0,94.0,4.0,26.0,1026.0,1061.36,771.91
2016,7,12,12,45,961.0,99.5,4.0,26.0,1016.5,1063.87,773.65
2016,7,12,13,0,952.0,105.0,4.0,26.0,1007.0,1062.97,773.35
2016,7,12,13,15,950.0,104.5,4.05,26.0,992.0,1059.5,771.88
2016,7,12,13,30,948.0,104.0,4.1,26.0,977.0,1052.64,768.32
2016,7,12,13,45,945.0,102.5,4.15,26.0,955.0,1040.39,761.36
2016,7,12,14,0,942.0,101.0,4.2,26.0,933.0,1024.86,752.35
2016,7,12,14,15,936.0,100.0,4.2,26.0,904.0,1003.78,739.44
2016,7,12,14,30,930.0,99.0,4.2,26.0,875.0,979.71,724.61
2016,7,12,14,45,923.0,97.0,4.25,26.0,840.0,950.79,706.81
2016,7,12,15,0,916.0,95.0,4.3,26.0,805.0,919.21,687.14
2016,7,12,15,15,906.0,93.0,4.2,25.5,764.5,882.55,664.48
2016,7,12,15,30,896.0,91.0,4.1,25.0,724.0,843.77,640.16
2016,7,12,15,45,883.0,88.5,4.1,24.5,679.0,800.14,612.58
2016,7,12,16,0,870.0,86.0,4.1,24.0,634.0,755.04,583.52
2016,7,12,16,15,852.5,83.5,4.0,23.5,585.0,705.48,550.37
2016,7,12,16,30,835.0,81.0,3.9,23.0,536.0,658.4,518.44
2016,7,12,16,45,812.0,77.5,3.8,22.5,485.0,603.07,477.55
2016,7,12,17,0,789.0,74.0,3.7,22.0,434.0,548.15,435.77
2016,7,12,17,15,757.5,70.0,3.55,21.5,382.0,488.84,389.17
2016,7,12,17,30,726.0,66.0,3.4,21.0,330.0,431.34,342.49
2016,7,12,17,45,682.0,61.0,3.25,20.5,278.5,369.45,290.91
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,312.26,241.61
2016,7,12,18,15,571.5,49.5,2.85,19.0,178.0,249.13,187.18
2016,7,12,18,30,505.0,43.0,2.6,18.0,129.0,192.71,137.72
2016,7,12,18,45,397.0,33.5,2.35,17.5,87.5,130.9,85.52
2016,7,12,19,0,289.0,24.0,2.1,17.0,46.0,79.55,37.63
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.0,28.43,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,28.5,9.74,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,57.0,19.85,10.17
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.0,25.2,16.29
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,30.2,21.06
2016,7,13,6,15,603.0,48.5,2.55,15.5,192.0,36.88,27.18
2016,7,13,6,30,664.0,54.0,2.5,16.0,241.0,78.77,39.67
2016,7,13,6,45,706.0,58.5,2.45,17.0,293.0,124.62,68.8
2016,7,13,7,0,748.0,63.0,2.4,18.0,345.0,175.24,108.18
2016,7,13,7,15,777.5,66.5,2.35,19.0,397.0,226.81,152.05
2016,7,13,7,30,807.0,70.0,2.3,20.0,449.0,281.4,199.35
2016,7,13,7,45,829.0,73.0,2.25,21.0,500.0,339.2,248.93
2016,7,13,8,0,851.0,76.0,2.2,22.0,551.0,395.27,295.95
2016,7,13,8,15,868.0,78.5,2.15,23.0,599.5,450.19,340.59
2016,7,13,8,30,885.0,81.0,2.1,24.0,648.0,505.83,384.02
2016,7,13,8,45,897.5,83.0,2.05,25.0,692.5,559.06,423.95
2016,7,13,9,0,910.0,85.0,2.0,26.0,737.0,612.07,462.07
2016,7,13,9,15,920.0,87.0,2.0,26.5,777.5,663.04,498.47
2016,7,13,9,30,930.0,89.0,2.0,27.0,818.0,713.07,532.75
2016,7,13,9,45,927.5,96.0,2.0,28.0,850.0,757.78,559.65
2016,7,13,10,0,925.0,103.0,2.0,29.0,882.0,800.14,584.42
2016,7,13,10,15,931.0,104.5,1.95,30.0,910.5,841.44,607.56
2016,7,13,10,30,937.0,106.0,1.9,31.0,939.0,880.67,628.82
2016,7,13,10,45,942.0,106.5,1.85,32.0,961.0,915.82,647.02
2016,7,13,11,0,947.0,107.0,1.8,33.0,983.0,948.49,663.31
2016,7,13,11,15,949.5,108.0,1.85,33.5,997.5,976.71,679.14
2016,7,13,11,30,952.0,109.0,1.9,34.0,1012.0,1002.05,693.18
2016,7,13,11,45,954.0,109.0,2.0,34.5,1019.5,1022.91,705.1
2016,7,13,12,0,956.0,109.0,2.1,35.0,1027.0,1040.65,715.19
2016,7,13,12,15,956.0,109.0,2.2,35.0,1026.5,1053.23,723.73
2016,7,13,12,30,956.0,109.0,2.3,35.0,1026.0,1062.49,730.4
2016,7,13,12,45,955.5,108.0,2.45,35.0,1018.0,1066.87,734.79
2016,7,13,13,0,955.0,107.0,2.6,35.0,1010.0,1067.84,737.21
2016,7,13,13,15,952.0,106.0,2.7,35.0,994.5,1062.88,735.6
2016,7,13,13,30,949.0,105.0,2.8,35.0,979.0,1054.53,732.03
2016,7,13,13,45,944.5,104.5,2.9,35.5,956.0,1041.87,724.38
2016,7,13,14,0,940.0,104.0,3.0,36.0,933.0,1025.96,714.8
2016,7,13,14,15,934.0,102.5,3.05,35.5,903.5,1004.41,704.29
2016,7,13,14,30,928.0,101.0,3.1,35.0,874.0,979.86,691.86
2016,7,13,14,45,919.0,99.5,3.2,35.0,838.5,949.71,674.73
2016,7,13,15,0,910.0,98.0,3.3,35.0,803.0,917.01,655.82
2016,7,13,15,15,899.0,96.0,3.3,34.5,762.0,879.67,634.41
2016,7,13,15,30,888.0,94.0,3.3,34.0,721.0,840.28,611.39
2016,7,13,15,45,874.0,92.0,3.35,33.5,675.5,796.69,585.43
2016,7,13,16,0,860.0,90.0,3.4,33.0,630.0,751.7,558.05
2016,7,13,16,15,841.5,87.0,3.35,32.5,581.5,704.65,528.27
2016,7,13,16,30,823.0,84.0,3.3,32.0,533.0,653.46,494.79
2016,7,13,16,45,799.0,80.5,3.3,31.5,481.5,598.0,455.8
2016,7,13,17,0,775.0,77.0,3.3,31.0,430.0,543.07,415.91
2016,7,13,17,15,742.5,73.0,3.15,30.0,378.0,483.85,371.89
2016,7,13,17,30,710.0,69.0,3.0,29.0,326.0,426.56,327.71
2016,7,13,17,45,665.0,63.5,2.95,28.0,274.5,365.52,279.21
2016,7,13,18,0,620.0,58.0,2.9,27.0,223.0,307.33,231.28
2016,7,13,18,15,552.0,51.0,2.55,26.0,175.0,244.09,178.33
2016,7,13,18,30,484.0,44.0,2.2,25.0,127.0,187.74,130.43
2016,7,13,18,45,377.0,34.0,1.9,24.0,86.0,126.78,80.6
2016,7,13,19,0,270.0,24.0,1.6,23.0,45.0,75.99,34.1
2016,7,13,19,15,135.0,12.0,1.7,22.0,22.5,27.23,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.5,1.95,14.5,27.5,13.27,0.0
2016,7,14,5,30,327.0,27.0,2.1,15.0,55.0,20.92,10.71
2016,7,14,5,45,430.5,35.0,2.3,16.0,98.0,25.75,16.58
2016,7,14,6,0,534.0,43.0,2.5,17.0,141.0,30.3,20.94
2016,7,14,6,15,596.0,49.0,2.45,18.0,190.0,33.17,23.61
2016,7,14,6,30,658.0,55.0,2.4,19.0,239.0,78.24,39.29
2016,7,14,6,45,701.5,59.5,2.35,20.0,291.0,123.89,67.65
2016,7,14,7,0,745.0,64.0,2.3,21.0,343.0,174.49,106.35
2016,7,14,7,15,774.5,67.5,2.3,22.0,395.0,225.9,149.52
2016,7,14,7,30,804.0,71.0,2.3,23.0,447.0,280.35,196.16
2016,7,14,7,45,826.5,74.0,2.35,24.0,498.0,334.88,242.8
2016,7,14,8,0,849.0,77.0,2.4,25.0,549.0,394.33,292.06
2016,7,14,8,15,866.0,79.5,2.35,26.0,597.5,449.2,336.26
2016,7,14,8,30,883.0,82.0,2.3,27.0,646.0,504.78,379.29
2016,7,14,8,45,896.0,84.0,2.3,28.0,691.0,558.24,419.24
2016,7,14,9,0,909.0,86.0,2.3,29.0,736.0,611.52,457.52
2016,7,14,9,15,919.0,87.5,2.3,29.5,776.0,662.02,493.41
2016,7,14,9,30,929.0,89.0,2.3,30.0,816.0,711.59,527.26
2016,7,14,9,45,937.0,90.0,2.35,31.0,851.0,758.07,555.54
2016,7,14,10,0,945.0,91.0,2.4,32.0,886.0,802.99,582.22
2016,7,14,10,15,951.0,92.5,2.4,32.5,914.5,845.03,607.39
2016,7,14,10,30,957.0,94.0,2.4,33.0,943.0,884.95,630.85
2016,7,14,10,45,961.0,94.5,2.4,34.0,965.0,919.87,649.49
2016,7,14,11,0,965.0,95.0,2.4,35.0,987.0,952.18,666.22
2016,7,14,11,15,968.0,95.5,2.45,35.5,1002.0,980.82,682.33
2016,7,14,11,30,971.0,96.0,2.5,36.0,1017.0,1006.52,696.58
2016,7,14,11,45,972.5,96.5,2.6,36.5,1024.0,1027.74,708.56
2016,7,14,12,0,974.0,97.0,2.7,37.0,1031.0,1045.76,718.64
2016,7,14,12,15,974.0,97.0,2.8,37.0,1031.0,1058.52,727.11
2016,7,14,12,30,974.0,97.0,2.9,37.0,1031.0,1067.9,733.67
2016,7,14,12,45,965.5,101.5,3.0,37.0,1021.0,1069.98,735.94
2016,7,14,13,0,957.0,106.0,3.1,37.0,1011.0,1068.61,736.27
2016,7,14,13,15,954.0,105.5,3.2,37.0,995.5,1064.18,734.83
2016,7,14,13,30,951.0,105.0,3.3,37.0,980.0,1056.35,731.41
2016,7,14,13,45,946.5,104.0,3.4,37.0,957.0,1043.16,724.77
2016,7,14,14,0,942.0,103.0,3.5,37.0,934.0,1026.71,716.17
2016,7,14,14,15,935.5,102.0,3.55,36.5,904.5,1005.18,705.54
2016,7,14,14,30,929.0,101.0,3.6,36.0,875.0,980.66,693.01
2016,7,14,14,45,920.5,99.5,3.65,35.5,839.0,950.95,677.05
2016,7,14,15,0,912.0,98.0,3.7,35.0,803.0,918.64,659.28
2016,7,14,15,15,901.0,96.0,3.7,34.5,762.5,881.24,637.67
2016,7,14,15,30,890.0,94.0,3.7,34.0,722.0,841.77,614.44
2016,7,14,15,45,876.0,91.5,3.7,33.5,676.5,797.55,587.65
2016,7,14,16,0,862.0,89.0,3.7,33.0,631.0,751.92,559.46
2016,7,14,16,15,844.0,86.5,3.65,32.0,582.0,705.68,531.21
2016,7,14,16,30,826.0,84.0,3.6,31.0,533.0,655.25,499.08
2016,7,14,16,45,802.0,80.5,3.6,30.5,482.0,599.64,459.67
2016,7,14,17,0,778.0,77.0,3.6,30.0,431.0,544.54,419.36
2016,7,14,17,15,745.5,72.5,3.5,29.0,378.5,484.62,374.62
2016,7,14,17,30,713.0,68.0,3.4,28.0,326.0,426.62,329.66
2016,7,14,17,45,667.0,63.0,3.35,27.0,274.5,365.52,280.73
2016,7,14,18,0,621.0,58.0,3.3,26.0,223.0,307.39,232.48
2016,7,14,18,15,552.5,51.0,3.2,24.5,174.5,243.95,179.52
2016,7,14,18,30,484.0,44.0,3.1,23.0,126.0,187.45,131.41
2016,7,14,18,45,373.5,34.5,3.05,22.0,85.0,126.3,80.99
2016,7,14,19,0,263.0,25.0,3.0,21.0,44.0,75.44,33.33
2016,7,14,19,15,131.5,12.5,3.0,20.0,22.0,27.22,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,97.0,14.0,3.0,13.5,22.5,13.76,0.0
2016,7,15,5,30,194.0,28.0,3.1,14.0,45.0,21.65,11.09
2016,7,15,5,45,258.0,42.5,3.25,14.5,80.0,32.29,22.3
2016,7,15,6,0,322.0,57.0,3.4,15.0,115.0,42.4,31.75
2016,7,15,6,15,364.5,70.5,3.35,15.5,156.0,51.2,39.83
2016,7,15,6,30,407.0,84.0,3.3,16.0,197.0,85.92,54.41
2016,7,15,6,45,443.0,94.0,3.3,17.0,240.0,122.5,78.41
2016,7,15,7,0,479.0,104.0,3.3,18.0,283.0,163.09,109.62
2016,7,15,7,15,637.0,88.5,3.2,18.5,363.0,210.94,144.72
2016,7,15,7,30,795.0,73.0,3.1,19.0,443.0,278.59,198.47
2016,7,15,7,45,818.5,75.5,3.05,20.0,494.0,332.53,245.47
2016,7,15,8,0,842.0,78.0,3.0,21.0,545.0,391.51,295.3
2016,7,15,8,15,859.0,80.5,2.95,22.0,593.5,446.06,340.3
2016,7,15,8,30,876.0,83.0,2.9,23.0,642.0,501.33,384.19
2016,7,15,8,45,890.0,85.0,2.9,24.0,687.0,555.03,425.37
2016,7,15,9,0,904.0,87.0,2.9,25.0,732.0,608.65,464.95
2016,7,15,9,15,914.5,88.5,2.9,25.5,772.5,659.29,501.95
2016,7,15,9,30,925.0,90.0,2.9,26.0,813.0,709.05,537.02
2016,7,15,9,45,931.0,92.5,2.95,27.0,847.5,755.44,566.05
2016,7,15,10,0,937.0,95.0,3.0,28.0,882.0,800.12,593.38
2016,7,15,10,15,943.0,96.5,3.05,28.5,910.5,841.94,619.52
2016,7,15,10,30,949.0,98.0,3.1,29.0,939.0,881.65,643.96
2016,7,15,10,45,954.0,98.5,3.2,29.5,961.5,917.24,665.78
2016,7,15,11,0,959.0,99.0,3.3,30.0,984.0,950.3,685.81
2016,7,15,11,15,962.0,99.5,3.4,30.5,999.0,978.85,702.84
2016,7,15,11,30,965.0,100.0,3.5,31.0,1014.0,1004.49,717.96
2016,7,15,11,45,967.0,99.5,3.6,31.5,1021.5,1025.13,729.91
2016,7,15,12,0,969.0,99.0,3.7,32.0,1029.0,1042.6,739.89
2016,7,15,12,15,969.5,99.0,3.75,32.0,1028.5,1055.83,748.43
2016,7,15,12,30,970.0,99.0,3.8,32.0,1028.0,1065.7,754.98
2016,7,15,12,45,965.0,101.5,3.85,32.0,1019.5,1069.24,757.68
2016,7,15,13,0,960.0,104.0,3.9,32.0,1011.0,1069.34,758.37
2016,7,15,13,15,957.0,103.5,3.9,32.0,995.0,1064.91,755.99
2016,7,15,13,30,954.0,103.0,3.9,32.0,979.0,1057.06,751.59
2016,7,15,13,45,951.5,101.0,3.9,32.0,957.0,1044.76,744.5
2016,7,15,14,0,949.0,99.0,3.9,32.0,935.0,1029.11,735.39
2016,7,15,14,15,943.0,97.5,3.9,32.0,905.5,1007.39,722.47
2016,7,15,14,30,937.0,96.0,3.9,32.0,876.0,982.64,707.66
2016,7,15,14,45,929.5,94.0,3.95,32.0,840.5,953.08,690.01
2016,7,15,15,0,922.0,92.0,4.0,32.0,805.0,920.86,670.53
2016,7,15,15,15,911.5,90.0,4.0,31.5,764.0,883.55,648.6
2016,7,15,15,30,901.0,88.0,4.0,31.0,723.0,844.13,624.99
2016,7,15,15,45,886.5,86.5,4.0,30.5,677.5,800.18,597.94
2016,7,15,16,0,872.0,85.0,4.0,30.0,632.0,754.85,569.48
2016,7,15,16,15,854.0,82.0,3.95,29.5,583.0,704.23,536.6
2016,7,15,16,30,836.0,79.0,3.9,29.0,534.0,653.04,502.67
2016,7,15,16,45,810.0,76.5,3.85,28.5,482.0,599.93,464.41
2016,7,15,17,0,784.0,74.0,3.8,28.0,430.0,544.4,423.15
2016,7,15,17,15,751.5,70.0,3.7,27.0,377.5,484.74,378.1
2016,7,15,17,30,719.0,66.0,3.6,26.0,325.0,427.0,332.84
2016,7,15,17,45,669.5,61.5,3.55,25.0,273.0,363.58,281.62
2016,7,15,18,0,620.0,57.0,3.5,24.0,221.0,305.55,232.97
2016,7,15,18,15,550.5,50.5,3.4,23.0,172.5,242.41,179.39
2016,7,15,18,30,481.0,44.0,3.3,22.0,124.0,186.31,131.03
2016,7,15,18,45,365.5,34.0,3.25,21.0,83.5,123.77,79.46
2016,7,15,19,0,250.0,24.0,3.2,20.0,43.0,71.89,30.57
2016,7,15,19,15,125.0,12.0,3.2,19.0,21.5,25.89,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.5,14.0,3.6,13.5,25.0,13.76,0.0
2016,7,16,5,30,271.0,28.0,3.7,14.0,50.0,22.16,11.19
2016,7,16,5,45,380.0,37.0,3.85,15.0,92.0,27.83,18.36
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,33.15,23.48
2016,7,16,6,15,554.5,52.5,3.9,16.5,182.0,35.97,26.22
2016,7,16,6,30,620.0,59.0,3.8,17.0,230.0,74.51,38.44
2016,7,16,6,45,665.0,64.0,3.75,17.5,281.5,118.92,66.02
2016,7,16,7,0,710.0,69.0,3.7,18.0,333.0,171.07,106.41
2016,7,16,7,15,741.5,73.0,3.65,18.5,384.5,221.46,149.38
2016,7,16,7,30,773.0,77.0,3.6,19.0,436.0,275.15,196.42
2016,7,16,7,45,799.5,79.0,3.55,20.0,487.0,328.46,242.91
2016,7,16,8,0,826.0,81.0,3.5,21.0,538.0,384.06,290.25
2016,7,16,8,15,843.5,83.5,3.5,21.5,586.0,441.11,338.06
2016,7,16,8,30,861.0,86.0,3.5,22.0,634.0,495.9,382.75
2016,7,16,8,45,877.5,87.0,3.5,23.0,679.5,549.31,424.23
2016,7,16,9,0,894.0,88.0,3.5,24.0,725.0,602.89,464.34
2016,7,16,9,15,904.0,89.5,3.5,24.5,765.0,652.82,501.33
2016,7,16,9,30,914.0,91.0,3.5,25.0,805.0,701.83,536.51
2016,7,16,9,45,923.0,92.0,3.55,25.5,840.0,748.5,567.34
2016,7,16,10,0,932.0,93.0,3.6,26.0,875.0,793.73,596.72
2016,7,16,10,15,938.0,94.0,3.65,26.5,903.5,834.91,622.95
2016,7,16,10,30,944.0,95.0,3.7,27.0,932.0,874.0,647.47
2016,7,16,10,45,949.0,95.5,3.75,28.0,954.0,909.47,667.99
2016,7,16,11,0,954.0,96.0,3.8,29.0,976.0,942.42,686.59
2016,7,16,11,15,957.0,96.5,3.85,29.0,991.0,970.87,704.86
2016,7,16,11,30,960.0,97.0,3.9,29.0,1006.0,996.42,721.26
2016,7,16,11,45,961.5,97.5,4.0,29.5,1013.0,1017.51,733.66
2016,7,16,12,0,963.0,98.0,4.1,30.0,1020.0,1035.43,744.06
2016,7,16,12,15,963.5,98.0,4.15,30.0,1020.5,1048.62,752.68
2016,7,16,12,30,964.0,98.0,4.2,30.0,1021.0,1058.46,759.29
2016,7,16,12,45,958.5,100.5,4.3,30.0,1012.0,1061.49,761.98
2016,7,16,13,0,953.0,103.0,4.4,30.0,1003.0,1061.09,762.63
2016,7,16,13,15,951.0,102.5,4.4,30.0,988.0,1057.68,760.86
2016,7,16,13,30,949.0,102.0,4.4,30.0,973.0,1050.86,757.03
2016,7,16,13,45,945.5,101.0,4.45,30.0,951.0,1038.67,750.16
2016,7,16,14,0,942.0,100.0,4.5,30.0,929.0,1023.19,741.25
2016,7,16,14,15,936.5,99.0,4.45,29.5,900.5,1002.6,730.0
2016,7,16,14,30,931.0,98.0,4.4,29.0,872.0,978.98,716.78
2016,7,16,14,45,923.5,96.0,4.4,29.0,837.0,949.56,698.53
2016,7,16,15,0,916.0,94.0,4.4,29.0,802.0,917.49,678.48
2016,7,16,15,15,906.0,92.5,4.35,28.5,761.5,881.33,656.65
2016,7,16,15,30,896.0,91.0,4.3,28.0,721.0,843.03,633.14
2016,7,16,15,45,883.0,88.5,4.25,27.5,676.0,799.34,605.59
2016,7,16,16,0,870.0,86.0,4.2,27.0,631.0,754.16,576.59
2016,7,16,16,15,852.5,83.5,4.1,26.5,582.0,704.52,543.75
2016,7,16,16,30,835.0,81.0,4.0,26.0,533.0,657.38,512.06
2016,7,16,16,45,812.0,77.5,3.95,25.5,482.0,601.96,471.64
2016,7,16,17,0,789.0,74.0,3.9,25.0,431.0,546.95,430.29
2016,7,16,17,15,757.0,70.0,3.8,24.0,378.5,487.29,384.65
2016,7,16,17,30,725.0,66.0,3.7,23.0,326.0,429.49,338.75
2016,7,16,17,45,680.0,61.0,3.6,22.5,274.5,367.16,287.08
2016,7,16,18,0,635.0,56.0,3.5,22.0,223.0,309.74,237.8
2016,7,16,18,15,566.0,49.5,3.4,21.0,174.0,245.99,183.21
2016,7,16,18,30,497.0,43.0,3.3,20.0,125.0,189.24,133.81
2016,7,16,18,45,385.0,33.0,3.2,19.0,84.0,126.7,81.51
2016,7,16,19,0,273.0,23.0,3.1,18.0,43.0,74.25,30.22
2016,7,16,19,15,136.5,11.5,3.05,17.5,21.5,26.57,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,12.29,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,19.35,8.77
2016,7,17,5,45,430.0,33.0,3.7,14.5,93.5,24.27,15.3
2016,7,17,6,0,538.0,41.0,3.8,15.0,136.0,28.89,19.83
2016,7,17,6,15,600.5,47.0,3.8,15.5,185.0,34.53,25.05
2016,7,17,6,30,663.0,53.0,3.8,16.0,234.0,73.38,36.77
2016,7,17,6,45,700.0,58.5,3.8,16.5,285.0,119.44,65.36
2016,7,17,7,0,737.0,64.0,3.8,17.0,336.0,169.76,104.55
2016,7,17,7,15,767.5,67.5,3.8,17.5,388.0,220.96,148.51
2016,7,17,7,30,798.0,71.0,3.8,18.0,440.0,275.33,196.55
2016,7,17,7,45,823.5,72.5,3.8,18.5,491.5,332.5,247.02
2016,7,17,8,0,849.0,74.0,3.8,19.0,543.0,388.35,295.68
2016,7,17,8,15,866.0,76.5,3.85,19.5,591.5,443.3,342.6
2016,7,17,8,30,883.0,79.0,3.9,20.0,640.0,498.98,388.68
2016,7,17,8,45,898.5,79.5,3.95,21.0,685.0,552.48,430.91
2016,7,17,9,0,914.0,80.0,4.0,22.0,730.0,606.02,471.69
2016,7,17,9,15,923.5,81.5,4.0,22.5,770.0,656.55,509.69
2016,7,17,9,30,933.0,83.0,4.0,23.0,810.0,706.1,545.5
2016,7,17,9,45,935.5,87.5,4.05,23.5,843.5,752.33,576.41
2016,7,17,10,0,938.0,92.0,4.1,24.0,877.0,796.58,605.51
2016,7,17,10,15,943.5,93.0,4.1,24.0,905.5,837.64,633.04
2016,7,17,10,30,949.0,94.0,4.1,24.0,934.0,876.55,658.88
2016,7,17,10,45,952.0,95.5,4.2,24.5,955.5,911.49,681.01
2016,7,17,11,0,955.0,97.0,4.3,25.0,977.0,943.79,701.22
2016,7,17,11,15,957.5,97.5,4.35,25.0,991.5,971.86,719.65
2016,7,17,11,30,960.0,98.0,4.4,25.0,1006.0,997.0,736.14
2016,7,17,11,45,960.0,99.5,4.5,25.5,1012.5,1017.7,748.56
2016,7,17,12,0,960.0,101.0,4.6,26.0,1019.0,1035.2,758.98
2016,7,17,12,15,959.5,101.0,4.6,25.5,1018.5,1047.42,768.4
2016,7,17,12,30,959.0,101.0,4.6,25.0,1018.0,1056.27,775.77
2016,7,17,12,45,952.0,104.0,4.7,25.0,1008.0,1058.33,778.2
2016,7,17,13,0,945.0,107.0,4.8,25.0,998.0,1056.98,778.53
2016,7,17,13,15,942.0,106.5,4.8,25.0,982.5,1052.63,776.09
2016,7,17,13,30,939.0,106.0,4.8,25.0,967.0,1044.9,771.55
2016,7,17,13,45,935.0,104.5,4.85,25.0,944.0,1031.81,764.01
2016,7,17,14,0,931.0,103.0,4.9,25.0,921.0,1015.48,754.39
2016,7,17,14,15,924.5,101.5,4.9,24.5,891.5,993.59,742.19
2016,7,17,14,30,918.0,100.0,4.9,24.0,862.0,968.74,727.96
2016,7,17,14,45,910.0,98.0,4.95,24.0,827.0,939.17,709.37
2016,7,17,15,0,902.0,96.0,5.0,24.0,792.0,907.0,688.89
2016,7,17,15,15,891.0,94.0,4.95,23.0,751.0,869.84,666.81
2016,7,17,15,30,880.0,92.0,4.9,22.0,710.0,830.63,642.96
2016,7,17,15,45,867.0,89.5,4.85,21.5,665.0,787.48,614.64
2016,7,17,16,0,854.0,87.0,4.8,21.0,620.0,742.88,584.88
2016,7,17,16,15,835.5,84.0,4.7,20.5,571.5,692.6,550.21
2016,7,17,16,30,817.0,81.0,4.6,20.0,523.0,644.94,516.76
2016,7,17,16,45,794.5,77.0,4.6,19.5,472.5,590.06,475.5
2016,7,17,17,0,772.0,73.0,4.6,19.0,422.0,535.57,433.27
2016,7,17,17,15,739.5,69.0,4.5,18.5,370.0,476.45,385.73
2016,7,17,17,30,707.0,65.0,4.4,18.0,318.0,419.28,338.27
2016,7,17,17,45,663.0,60.0,4.35,17.5,267.0,358.31,286.4
2016,7,17,18,0,619.0,55.0,4.3,17.0,216.0,302.13,236.96
2016,7,17,18,15,550.0,48.0,4.15,16.0,168.5,238.72,181.37
2016,7,17,18,30,481.0,41.0,4.0,15.0,121.0,182.36,131.28
2016,7,17,18,45,369.0,32.0,3.9,14.5,80.5,121.86,79.51
2016,7,17,19,0,257.0,23.0,3.8,14.0,40.0,71.18,27.88
2016,7,17,19,15,128.5,11.5,3.7,13.5,20.0,25.56,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,12.5,3.35,12.5,24.0,12.29,0.0
2016,7,18,5,30,284.0,25.0,3.4,13.0,48.0,19.47,8.57
2016,7,18,5,45,396.5,33.5,3.5,13.5,89.5,24.82,15.82
2016,7,18,6,0,509.0,42.0,3.6,14.0,131.0,29.86,20.76
2016,7,18,6,15,318.0,72.5,3.55,14.5,134.5,53.0,41.55
2016,7,18,6,30,127.0,103.0,3.5,15.0,138.0,93.12,69.63
2016,7,18,6,45,137.5,124.0,3.5,15.5,169.0,120.84,90.58
2016,7,18,7,0,148.0,145.0,3.5,16.0,200.0,150.0,113.79
2016,7,18,7,15,464.5,107.5,3.45,16.5,315.0,189.0,134.14
2016,7,18,7,30,781.0,70.0,3.4,17.0,430.0,268.75,192.28
2016,7,18,7,45,803.5,73.0,3.35,17.5,480.0,322.13,239.78
2016,7,18,8,0,826.0,76.0,3.3,18.0,530.0,380.45,290.36
2016,7,18,8,15,842.5,78.0,3.25,18.5,577.5,433.59,335.72
2016,7,18,8,30,859.0,80.0,3.2,19.0,625.0,487.41,380.18
2016,7,18,8,45,873.5,81.5,3.2,19.5,669.0,540.17,422.48
2016,7,18,9,0,888.0,83.0,3.2,20.0,713.0,592.92,463.43
2016,7,18,9,15,897.5,84.5,3.2,20.5,752.5,642.32,500.61
2016,7,18,9,30,907.0,86.0,3.2,21.0,792.0,690.78,535.89
2016,7,18,9,45,913.0,88.5,3.25,22.0,825.5,736.54,565.48
2016,7,18,10,0,919.0,91.0,3.3,23.0,859.0,780.64,593.35
2016,7,18,10,15,924.5,92.0,3.35,23.0,887.0,821.03,620.57
2016,7,18,10,30,930.0,93.0,3.4,23.0,915.0,859.32,646.17
2016,7,18,10,45,934.0,93.5,3.45,23.5,936.0,893.57,667.59
2016,7,18,11,0,938.0,94.0,3.5,24.0,957.0,925.28,687.15
2016,7,18,11,15,940.5,94.5,3.6,24.0,971.5,952.93,705.59
2016,7,18,11,30,943.0,95.0,3.7,24.0,986.0,977.71,722.16
2016,7,18,11,45,944.0,95.5,3.8,24.5,993.0,998.06,734.42
2016,7,18,12,0,945.0,96.0,3.9,25.0,1000.0,1015.27,744.66
2016,7,18,12,15,945.0,96.0,3.95,25.0,999.5,1027.79,753.04
2016,7,18,12,30,945.0,96.0,4.0,25.0,999.0,1037.0,759.39
2016,7,18,12,45,945.5,94.5,4.1,25.0,991.5,1041.82,763.33
2016,7,18,13,0,946.0,93.0,4.2,25.0,984.0,1043.24,765.17
2016,7,18,13,15,943.5,92.5,4.25,25.0,969.0,1039.3,763.31
2016,7,18,13,30,941.0,92.0,4.3,25.0,954.0,1031.97,759.36
2016,7,18,13,45,938.5,90.0,4.4,25.0,932.5,1019.72,752.56
2016,7,18,14,0,936.0,88.0,4.5,25.0,911.0,1004.16,743.64
2016,7,18,14,15,930.5,87.0,4.45,24.5,882.0,983.58,732.04
2016,7,18,14,30,925.0,86.0,4.4,24.0,853.0,960.0,718.43
2016,7,18,14,45,919.5,83.5,4.4,24.0,819.0,931.9,700.61
2016,7,18,15,0,914.0,81.0,4.4,24.0,785.0,901.06,680.88
2016,7,18,15,15,904.5,79.5,4.35,23.5,745.0,865.29,658.71
2016,7,18,15,30,895.0,78.0,4.3,23.0,705.0,827.36,634.81
2016,7,18,15,45,884.5,75.0,4.25,23.0,661.0,785.01,606.31
2016,7,18,16,0,874.0,72.0,4.2,23.0,617.0,740.99,576.34
2016,7,18,16,15,857.5,70.0,4.1,22.5,569.5,692.36,543.54
2016,7,18,16,30,841.0,68.0,4.0,22.0,522.0,643.02,509.65
2016,7,18,16,45,821.0,64.5,3.95,22.0,472.0,589.37,469.3
2016,7,18,17,0,801.0,61.0,3.9,22.0,422.0,535.87,427.46
2016,7,18,17,15,772.0,58.0,3.75,21.0,370.5,480.93,384.48
2016,7,18,17,30,743.0,55.0,3.6,20.0,319.0,425.01,339.17
2016,7,18,17,45,702.5,50.5,3.5,19.5,268.5,364.33,287.95
2016,7,18,18,0,662.0,46.0,3.4,19.0,218.0,307.02,237.88
2016,7,18,18,15,598.0,40.5,3.2,18.0,170.0,244.63,183.3
2016,7,18,18,30,534.0,35.0,3.0,17.0,122.0,188.68,133.5
2016,7,18,18,45,426.0,27.5,2.9,16.5,81.5,127.85,81.28
2016,7,18,19,0,318.0,20.0,2.8,16.0,41.0,76.64,27.0
2016,7,18,19,15,159.0,10.0,2.75,15.5,20.5,27.3,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,11.0,2.2,11.5,25.0,10.81,0.0
2016,7,19,5,30,364.0,22.0,2.4,12.0,50.0,18.21,7.33
2016,7,19,5,45,466.5,29.0,2.6,13.0,92.0,22.74,14.03
2016,7,19,6,0,569.0,36.0,2.8,14.0,134.0,27.07,18.29
2016,7,19,6,15,629.5,41.0,2.75,14.5,183.0,29.37,20.57
2016,7,19,6,30,690.0,46.0,2.7,15.0,232.0,66.17,30.97
2016,7,19,6,45,730.0,49.5,2.7,15.5,283.5,112.25,58.55
2016,7,19,7,0,770.0,53.0,2.7,16.0,335.0,166.48,100.61
2016,7,19,7,15,797.5,56.0,2.7,16.5,386.5,218.33,145.27
2016,7,19,7,30,825.0,59.0,2.7,17.0,438.0,272.92,193.75
2016,7,19,7,45,845.5,61.5,2.7,18.0,488.5,327.36,241.89
2016,7,19,8,0,866.0,64.0,2.7,19.0,539.0,383.36,290.2
2016,7,19,8,15,881.5,66.0,2.7,19.5,587.0,438.09,336.72
2016,7,19,8,30,897.0,68.0,2.7,20.0,635.0,493.38,382.15
2016,7,19,8,45,908.0,70.0,2.75,20.5,679.0,546.61,424.65
2016,7,19,9,0,919.0,72.0,2.8,21.0,723.0,599.46,465.48
2016,7,19,9,15,928.0,73.5,2.85,21.5,762.5,649.98,503.34
2016,7,19,9,30,937.0,75.0,2.9,22.0,802.0,699.44,538.8
2016,7,19,9,45,938.0,80.0,2.95,23.0,835.5,745.35,568.12
2016,7,19,10,0,939.0,85.0,3.0,24.0,869.0,789.14,595.42
2016,7,19,10,15,944.5,86.0,3.05,24.0,897.0,830.3,622.87
2016,7,19,10,30,950.0,87.0,3.1,24.0,925.0,869.32,648.68
2016,7,19,10,45,952.0,89.0,3.15,24.5,946.0,903.98,670.11
2016,7,19,11,0,954.0,91.0,3.2,25.0,967.0,935.95,689.6
2016,7,19,11,15,956.5,91.5,3.25,25.0,981.5,964.05,707.81
2016,7,19,11,30,959.0,92.0,3.3,25.0,996.0,989.21,724.12
2016,7,19,11,45,960.0,92.0,3.4,25.5,1003.0,1009.39,736.14
2016,7,19,12,0,961.0,92.0,3.5,26.0,1010.0,1026.37,746.15
2016,7,19,12,15,961.0,92.0,3.55,26.0,1009.5,1039.08,754.58
2016,7,19,12,30,961.0,92.0,3.6,26.0,1009.0,1048.44,760.98
2016,7,19,12,45,951.5,97.0,3.7,26.5,999.0,1050.08,761.39
2016,7,19,13,0,942.0,102.0,3.8,27.0,989.0,1048.3,759.74
2016,7,19,13,15,939.0,101.5,3.85,27.0,973.5,1043.93,757.7
2016,7,19,13,30,936.0,101.0,3.9,27.0,958.0,1036.2,753.6
2016,7,19,13,45,933.5,99.0,3.95,27.0,936.0,1024.06,746.74
2016,7,19,14,0,931.0,97.0,4.0,27.0,914.0,1008.62,737.83
2016,7,19,14,15,925.0,96.0,4.0,27.0,885.0,987.7,725.06
2016,7,19,14,30,919.0,95.0,4.0,27.0,856.0,963.79,710.37
2016,7,19,14,45,912.5,92.5,4.05,27.0,821.0,934.97,692.69
2016,7,19,15,0,906.0,90.0,4.1,27.0,786.0,903.46,673.12
2016,7,19,15,15,895.5,88.0,4.1,26.5,745.5,866.54,650.79
2016,7,19,15,30,885.0,86.0,4.1,26.0,705.0,827.54,626.76
2016,7,19,15,45,874.0,83.0,4.1,25.5,661.0,785.17,600.02
2016,7,19,16,0,863.0,80.0,4.1,25.0,617.0,741.18,571.71
2016,7,19,16,15,845.5,77.5,4.05,24.5,568.5,691.72,538.77
2016,7,19,16,30,828.0,75.0,4.0,24.0,520.0,641.66,504.78
2016,7,19,16,45,809.0,70.5,4.0,23.5,470.0,590.95,467.56
2016,7,19,17,0,790.0,66.0,4.0,23.0,420.0,537.21,426.76
2016,7,19,17,15,759.0,62.5,3.9,22.0,368.5,478.58,381.28
2016,7,19,17,30,728.0,59.0,3.8,21.0,317.0,421.73,335.49
2016,7,19,17,45,688.5,54.0,3.7,20.5,266.5,361.65,284.9
2016,7,19,18,0,649.0,49.0,3.6,20.0,216.0,304.84,235.4
2016,7,19,18,15,583.0,43.0,3.35,19.0,168.5,241.93,180.64
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,185.66,130.89
2016,7,19,18,45,411.0,28.5,2.9,17.5,80.5,126.42,80.08
2016,7,19,19,0,305.0,20.0,2.7,17.0,40.0,74.84,23.98
2016,7,19,19,15,152.5,10.0,2.6,16.5,20.0,26.41,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,182.5,10.5,2.1,12.5,24.0,10.32,0.0
2016,7,20,5,30,365.0,21.0,2.3,13.0,48.0,17.29,6.2
2016,7,20,5,45,465.5,28.0,2.55,13.5,90.0,21.87,13.21
2016,7,20,6,0,566.0,35.0,2.8,14.0,132.0,26.24,17.54
2016,7,20,6,15,626.5,40.0,2.8,14.5,180.5,28.59,19.86
2016,7,20,6,30,687.0,45.0,2.8,15.0,229.0,63.97,29.69
2016,7,20,6,45,727.5,48.5,2.8,16.0,280.5,109.91,56.73
2016,7,20,7,0,768.0,52.0,2.8,17.0,332.0,164.06,98.29
2016,7,20,7,15,796.5,55.0,2.75,17.5,383.5,216.02,142.77
2016,7,20,7,30,825.0,58.0,2.7,18.0,435.0,270.83,191.2
2016,7,20,7,45,845.5,60.5,2.65,19.0,486.0,325.29,239.17
2016,7,20,8,0,866.0,63.0,2.6,20.0,537.0,381.31,287.27
2016,7,20,8,15,882.0,65.0,2.55,20.5,585.0,436.29,333.7
2016,7,20,8,30,898.0,67.0,2.5,21.0,633.0,491.88,379.02
2016,7,20,8,45,910.0,68.5,2.5,22.0,677.5,545.26,420.46
2016,7,20,9,0,922.0,70.0,2.5,23.0,722.0,598.35,460.06
2016,7,20,9,15,931.5,71.5,2.5,23.5,762.0,649.35,497.63
2016,7,20,9,30,941.0,73.0,2.5,24.0,802.0,699.35,532.73
2016,7,20,9,45,937.5,81.0,2.5,25.0,835.0,745.19,561.27
2016,7,20,10,0,934.0,89.0,2.5,26.0,868.0,788.56,587.52
2016,7,20,10,15,940.0,90.0,2.55,26.5,896.5,830.0,613.51
2016,7,20,10,30,946.0,91.0,2.6,27.0,925.0,869.33,637.8
2016,7,20,10,45,951.0,91.5,2.65,27.5,947.5,905.03,659.44
2016,7,20,11,0,956.0,92.0,2.7,28.0,970.0,938.19,679.27
2016,7,20,11,15,959.0,92.5,2.75,28.5,984.5,966.84,696.07
2016,7,20,11,30,962.0,93.0,2.8,29.0,999.0,992.57,710.95
2016,7,20,11,45,964.0,92.5,2.85,29.5,1006.5,1013.29,722.64
2016,7,20,12,0,966.0,92.0,2.9,30.0,1014.0,1030.83,732.37
2016,7,20,12,15,966.5,92.0,2.95,30.0,1014.0,1044.12,740.98
2016,7,20,12,30,967.0,92.0,3.0,30.0,1014.0,1054.04,747.61
2016,7,20,12,45,966.5,91.0,3.15,30.5,1006.5,1058.51,750.32
2016,7,20,13,0,966.0,90.0,3.3,31.0,999.0,1059.49,750.94
2016,7,20,13,15,963.5,89.5,3.4,31.0,983.5,1055.51,749.65
2016,7,20,13,30,961.0,89.0,3.5,31.0,968.0,1048.06,746.29
2016,7,20,13,45,957.5,88.0,3.6,31.0,946.0,1035.69,739.89
2016,7,20,14,0,954.0,87.0,3.7,31.0,924.0,1019.97,731.42
2016,7,20,14,15,948.5,86.0,3.75,30.5,895.0,999.08,720.78
2016,7,20,14,30,943.0,85.0,3.8,30.0,866.0,975.12,708.13
2016,7,20,14,45,936.0,83.5,3.9,30.0,831.0,946.3,691.1
2016,7,20,15,0,929.0,82.0,4.0,30.0,796.0,914.76,672.15
2016,7,20,15,15,919.5,80.5,4.05,29.5,755.0,878.51,650.94
2016,7,20,15,30,910.0,79.0,4.1,29.0,714.0,840.06,627.94
2016,7,20,15,45,897.5,77.0,4.15,28.5,669.0,796.68,601.16
2016,7,20,16,0,885.0,75.0,4.2,28.0,624.0,751.73,572.81
2016,7,20,16,15,868.0,72.5,4.15,27.0,575.5,701.69,541.02
2016,7,20,16,30,851.0,70.0,4.1,26.0,527.0,650.97,507.97
2016,7,20,16,45,829.5,67.0,4.1,25.5,476.0,596.45,468.51
2016,7,20,17,0,808.0,64.0,4.1,25.0,425.0,542.21,427.56
2016,7,20,17,15,777.5,60.5,4.0,24.0,373.0,485.54,383.84
2016,7,20,17,30,747.0,57.0,3.9,23.0,321.0,428.01,337.8
2016,7,20,17,45,704.5,52.5,3.85,22.5,269.5,366.23,286.24
2016,7,20,18,0,662.0,48.0,3.8,22.0,218.0,308.02,235.92
2016,7,20,18,15,595.5,42.0,3.65,21.0,169.5,244.29,180.83
2016,7,20,18,30,529.0,36.0,3.5,20.0,121.0,187.27,130.71
2016,7,20,18,45,418.5,28.0,3.35,19.0,80.0,125.8,78.57
2016,7,20,19,0,308.0,20.0,3.2,18.0,39.0,74.74,20.99
2016,7,20,19,15,154.0,10.0,3.1,17.5,19.5,26.39,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,172.5,10.5,2.5,12.5,23.0,10.32,0.0
2016,7,21,5,30,345.0,21.0,2.7,13.0,46.0,17.41,5.78
2016,7,21,5,45,451.0,29.0,2.95,13.5,88.5,22.97,14.1
2016,7,21,6,0,557.0,37.0,3.2,14.0,131.0,28.22,19.27
2016,7,21,6,15,619.0,42.5,3.2,14.5,180.0,30.89,21.89
2016,7,21,6,30,681.0,48.0,3.2,15.0,229.0,65.11,31.33
2016,7,21,6,45,723.0,51.5,3.25,16.0,280.5,110.85,57.87
2016,7,21,7,0,765.0,55.0,3.3,17.0,332.0,161.37,96.22
2016,7,21,7,15,793.5,58.0,3.3,17.5,384.0,216.8,143.53
2016,7,21,7,30,822.0,61.0,3.3,18.0,436.0,271.51,191.97
2016,7,21,7,45,843.0,63.5,3.3,19.0,486.5,326.04,240.17
2016,7,21,8,0,864.0,66.0,3.3,20.0,537.0,382.19,288.65
2016,7,21,8,15,879.5,68.0,3.3,20.5,585.0,436.93,335.3
2016,7,21,8,30,895.0,70.0,3.3,21.0,633.0,492.22,380.9
2016,7,21,8,45,906.5,72.0,3.3,21.5,677.5,545.74,423.65
2016,7,21,9,0,918.0,74.0,3.3,22.0,722.0,598.92,464.73
