Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,111.5,8.0,1.85,13.5,13.5,7.86,0.0
2016,7,31,5,30,223.0,16.0,2.0,14.0,27.0,12.35,0.0
2016,7,31,5,45,341.5,26.0,2.15,15.0,65.5,19.5,10.25
2016,7,31,6,0,460.0,36.0,2.3,16.0,104.0,26.12,17.03
2016,7,31,6,15,532.0,43.5,2.25,16.5,151.0,30.13,20.92
2016,7,31,6,30,604.0,51.0,2.2,17.0,198.0,50.72,26.48
2016,7,31,6,45,649.0,56.5,2.2,18.0,248.5,96.94,50.7
2016,7,31,7,0,694.0,62.0,2.2,19.0,299.0,145.43,85.16
2016,7,31,7,15,727.5,66.0,2.15,19.5,351.0,195.41,126.25
2016,7,31,7,30,761.0,70.0,2.1,20.0,403.0,248.97,172.39
2016,7,31,7,45,781.0,75.0,2.1,21.0,452.5,302.71,219.07
2016,7,31,8,0,801.0,80.0,2.1,22.0,502.0,358.1,266.14
2016,7,31,8,15,820.0,82.5,2.1,23.0,550.5,412.2,310.86
2016,7,31,8,30,839.0,85.0,2.1,24.0,599.0,469.79,356.52
2016,7,31,8,45,845.0,91.0,2.15,25.0,641.5,521.99,396.68
2016,7,31,9,0,851.0,97.0,2.2,26.0,684.0,573.45,434.76
2016,7,31,9,15,862.5,99.0,2.25,26.5,724.5,623.54,471.49
2016,7,31,9,30,874.0,101.0,2.3,27.0,765.0,672.91,506.64
2016,7,31,9,45,857.5,116.5,2.4,28.0,792.5,714.63,533.84
2016,7,31,10,0,841.0,132.0,2.5,29.0,820.0,753.39,557.54
2016,7,31,10,15,848.5,133.5,2.6,29.5,849.0,793.2,582.77
2016,7,31,10,30,856.0,135.0,2.7,30.0,878.0,831.69,606.85
2016,7,31,10,45,849.0,144.0,2.8,31.0,896.0,863.14,624.83
2016,7,31,11,0,842.0,153.0,2.9,32.0,914.0,894.62,642.68
2016,7,31,11,15,845.5,153.5,2.95,32.0,928.5,921.95,659.99
2016,7,31,11,30,849.0,154.0,3.0,32.0,943.0,942.63,673.07
2016,7,31,11,45,842.5,159.5,3.15,32.5,947.5,964.29,686.21
2016,7,31,12,0,836.0,165.0,3.3,33.0,952.0,978.8,694.79
2016,7,31,12,15,836.0,165.5,3.35,33.0,952.0,991.46,703.03
2016,7,31,12,30,836.0,166.0,3.4,33.0,952.0,1001.09,709.46
2016,7,31,12,45,861.5,149.0,3.5,33.5,952.5,1009.01,713.84
2016,7,31,13,0,887.0,132.0,3.6,34.0,953.0,1019.69,720.05
2016,7,31,13,15,883.5,131.0,3.65,34.0,937.5,1014.56,717.49
2016,7,31,13,30,880.0,130.0,3.7,34.0,922.0,1006.21,713.1
2016,7,31,13,45,874.5,129.0,3.8,34.0,899.0,992.72,705.87
2016,7,31,14,0,869.0,128.0,3.9,34.0,876.0,976.17,696.74
2016,7,31,14,15,861.5,126.0,3.95,33.5,846.5,953.71,684.95
2016,7,31,14,30,854.0,124.0,4.0,33.0,817.0,928.48,671.31
2016,7,31,14,45,845.0,121.0,4.05,33.0,782.0,898.19,652.9
2016,7,31,15,0,836.0,118.0,4.1,33.0,747.0,870.48,636.14
2016,7,31,15,15,823.0,115.5,4.1,32.5,706.0,832.52,613.39
2016,7,31,15,30,810.0,113.0,4.1,32.0,665.0,792.77,589.18
2016,7,31,15,45,796.0,109.0,4.15,31.5,620.5,749.04,562.02
2016,7,31,16,0,782.0,105.0,4.2,31.0,576.0,704.05,533.48
2016,7,31,16,15,760.0,101.0,4.15,30.0,527.0,652.44,500.34
2016,7,31,16,30,738.0,97.0,4.1,29.0,478.0,600.75,464.59
2016,7,31,16,45,713.5,91.0,4.05,28.0,428.0,547.15,426.2
2016,7,31,17,0,689.0,85.0,4.0,27.0,378.0,492.69,385.81
2016,7,31,17,15,650.5,79.5,3.9,26.0,327.0,432.63,339.5
2016,7,31,17,30,612.0,74.0,3.8,25.0,276.0,375.3,293.68
2016,7,31,17,45,563.5,66.0,3.7,24.0,226.5,314.16,243.37
2016,7,31,18,0,515.0,58.0,3.6,23.0,177.0,257.45,195.13
2016,7,31,18,15,436.0,48.5,3.45,22.0,131.5,194.57,141.71
2016,7,31,18,30,357.0,39.0,3.3,21.0,86.0,140.06,95.11
2016,7,31,18,45,241.0,26.0,3.15,20.0,52.0,83.04,44.91
2016,7,31,19,0,125.0,13.0,3.0,19.0,18.0,30.48,0.0
2016,7,31,19,15,62.5,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,102.5,8.0,1.65,14.5,12.5,7.86,0.0
2016,8,1,5,30,205.0,16.0,1.8,15.0,25.0,12.47,0.0
2016,8,1,5,45,326.0,26.0,1.95,15.5,62.5,19.62,10.17
2016,8,1,6,0,447.0,36.0,2.1,16.0,100.0,26.24,17.11
2016,8,1,6,15,520.0,42.5,2.1,16.5,146.5,29.4,20.27
2016,8,1,6,30,593.0,49.0,2.1,17.0,193.0,50.51,27.14
2016,8,1,6,45,386.0,90.0,2.1,17.5,192.5,101.39,64.77
2016,8,1,7,0,179.0,131.0,2.1,18.0,192.0,138.49,102.02
2016,8,1,7,15,468.5,99.0,2.05,18.5,294.5,172.31,118.15
2016,8,1,7,30,758.0,67.0,2.0,19.0,397.0,244.4,169.39
2016,8,1,7,45,783.0,70.0,2.0,20.0,447.5,297.67,215.73
2016,8,1,8,0,808.0,73.0,2.0,21.0,498.0,356.08,265.29
2016,8,1,8,15,826.5,75.5,2.0,21.5,546.0,410.11,310.78
2016,8,1,8,30,845.0,78.0,2.0,22.0,594.0,465.07,355.54
2016,8,1,8,45,859.5,80.0,2.0,23.0,639.0,518.2,396.69
2016,8,1,9,0,874.0,82.0,2.0,24.0,684.0,571.36,436.25
2016,8,1,9,15,885.0,84.0,2.05,25.0,724.0,622.17,472.85
2016,8,1,9,30,896.0,86.0,2.1,26.0,764.0,672.19,507.63
2016,8,1,9,45,899.5,90.0,2.2,27.0,797.5,717.88,537.1
2016,8,1,10,0,903.0,94.0,2.3,28.0,831.0,761.7,564.22
2016,8,1,10,15,909.0,95.5,2.4,28.5,860.0,802.99,590.38
2016,8,1,10,30,915.0,97.0,2.5,29.0,889.0,842.23,614.91
2016,8,1,10,45,919.5,98.0,2.6,29.5,911.0,877.47,636.61
2016,8,1,11,0,924.0,99.0,2.7,30.0,933.0,910.2,656.54
2016,8,1,11,15,927.0,99.5,2.8,30.5,947.5,938.43,673.47
2016,8,1,11,30,930.0,100.0,2.9,31.0,962.0,963.77,688.54
2016,8,1,11,45,931.5,100.0,3.0,31.5,969.5,984.21,700.47
2016,8,1,12,0,933.0,100.0,3.1,32.0,977.0,1001.49,710.46
2016,8,1,12,15,933.0,100.0,3.15,32.0,976.5,1014.08,718.63
2016,8,1,12,30,933.0,100.0,3.2,32.0,976.0,1023.34,724.83
2016,8,1,12,45,926.5,103.0,3.3,32.5,966.5,1025.9,725.86
2016,8,1,13,0,920.0,106.0,3.4,33.0,957.0,1025.07,724.9
2016,8,1,13,15,917.0,105.5,3.5,33.0,941.5,1020.7,723.3
2016,8,1,13,30,914.0,105.0,3.6,33.0,926.0,1012.99,719.69
2016,8,1,13,45,910.5,103.0,3.7,33.0,904.0,999.9,712.74
2016,8,1,14,0,907.0,101.0,3.8,33.0,882.0,983.56,703.78
2016,8,1,14,15,901.0,100.0,3.85,32.5,852.5,962.78,693.09
2016,8,1,14,30,895.0,99.0,3.9,32.0,823.0,939.05,680.46
2016,8,1,14,45,888.0,96.0,3.95,32.0,788.5,909.43,662.52
2016,8,1,15,0,881.0,93.0,4.0,32.0,754.0,877.19,642.76
2016,8,1,15,15,870.0,91.0,4.0,31.5,713.0,840.19,620.69
2016,8,1,15,30,859.0,89.0,4.0,31.0,672.0,801.18,596.99
2016,8,1,15,45,846.5,85.5,4.05,30.5,627.5,757.55,569.91
2016,8,1,16,0,834.0,82.0,4.1,30.0,583.0,712.46,541.32
2016,8,1,16,15,815.0,79.5,4.1,29.0,534.5,666.17,512.17
2016,8,1,16,30,796.0,77.0,4.1,28.0,486.0,615.79,478.44
2016,8,1,16,45,773.5,72.5,4.1,27.5,436.0,560.86,438.17
2016,8,1,17,0,751.0,68.0,4.1,27.0,386.0,506.41,396.9
2016,8,1,17,15,716.0,64.0,4.0,25.5,334.5,446.83,351.46
2016,8,1,17,30,681.0,60.0,3.9,24.0,283.0,389.53,305.86
2016,8,1,17,45,632.5,54.0,3.85,23.0,232.5,327.08,253.95
2016,8,1,18,0,584.0,48.0,3.8,22.0,182.0,270.17,204.83
2016,8,1,18,15,506.0,41.0,3.7,21.0,136.0,206.83,150.22
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,151.77,102.22
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,90.52,46.85
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,36.23,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.0,7.5,2.0,12.5,12.0,7.37,0.0
2016,8,2,5,30,210.0,15.0,2.2,13.0,24.0,11.62,0.0
2016,8,2,5,45,335.5,25.0,2.4,14.0,62.0,18.82,9.43
2016,8,2,6,0,461.0,35.0,2.6,15.0,100.0,25.48,16.5
2016,8,2,6,15,536.0,42.0,2.6,15.5,148.0,29.11,20.08
2016,8,2,6,30,611.0,49.0,2.6,16.0,196.0,49.84,27.06
2016,8,2,6,45,432.5,86.0,2.6,16.5,202.5,101.0,63.1
2016,8,2,7,0,254.0,123.0,2.6,17.0,209.0,138.25,99.05
2016,8,2,7,15,518.0,94.5,2.6,18.0,307.0,176.32,119.74
2016,8,2,7,30,782.0,66.0,2.6,19.0,405.0,248.26,171.85
2016,8,2,7,45,808.5,69.0,2.6,20.0,457.0,303.33,219.93
2016,8,2,8,0,835.0,72.0,2.6,21.0,509.0,363.68,271.36
2016,8,2,8,15,854.0,74.5,2.6,21.5,558.5,419.39,318.54
2016,8,2,8,30,873.0,77.0,2.6,22.0,608.0,476.05,364.98
2016,8,2,8,45,888.5,78.5,2.6,23.0,654.5,530.69,407.61
2016,8,2,9,0,904.0,80.0,2.6,24.0,701.0,585.4,448.65
2016,8,2,9,15,915.5,82.0,2.6,24.5,743.0,637.97,487.53
2016,8,2,9,30,927.0,84.0,2.6,25.0,785.0,689.73,524.6
2016,8,2,9,45,931.5,88.0,2.65,26.0,820.0,737.5,555.28
2016,8,2,10,0,936.0,92.0,2.7,27.0,855.0,783.4,583.6
2016,8,2,10,15,943.0,93.0,2.75,27.5,885.0,826.27,610.56
2016,8,2,10,30,950.0,94.0,2.8,28.0,915.0,867.06,635.82
2016,8,2,10,45,956.0,94.5,2.85,28.5,938.0,904.23,658.41
2016,8,2,11,0,962.0,95.0,2.9,29.0,961.0,938.86,679.17
2016,8,2,11,15,965.5,95.5,2.95,29.5,977.0,968.54,696.59
2016,8,2,11,30,969.0,96.0,3.0,30.0,993.0,995.23,712.05
2016,8,2,11,45,971.5,96.0,3.05,30.5,1001.0,1017.36,724.6
2016,8,2,12,0,974.0,96.0,3.1,31.0,1009.0,1036.24,735.12
2016,8,2,12,15,974.0,96.0,3.15,31.0,1008.5,1049.32,743.56
2016,8,2,12,30,974.0,96.0,3.2,31.0,1008.0,1058.92,749.98
2016,8,2,12,45,964.5,101.0,3.25,31.5,997.5,1060.8,750.16
2016,8,2,13,0,955.0,106.0,3.3,32.0,987.0,1059.12,748.31
2016,8,2,13,15,952.0,105.0,3.35,32.0,971.0,1054.15,746.04
2016,8,2,13,30,949.0,104.0,3.4,32.0,955.0,1045.69,741.72
2016,8,2,13,45,944.0,103.0,3.45,32.0,931.5,1031.84,734.1
2016,8,2,14,0,939.0,102.0,3.5,32.0,908.0,1014.68,724.46
2016,8,2,14,15,932.5,100.5,3.5,31.5,877.5,992.33,712.67
2016,8,2,14,30,926.0,99.0,3.5,31.0,847.0,966.94,698.91
2016,8,2,14,45,917.0,97.0,3.5,31.0,810.5,935.85,679.98
2016,8,2,15,0,908.0,95.0,3.5,31.0,774.0,902.14,659.27
2016,8,2,15,15,896.0,93.0,3.5,30.5,731.5,863.47,636.41
2016,8,2,15,30,884.0,91.0,3.5,30.0,689.0,822.76,611.88
2016,8,2,15,45,869.0,88.5,3.5,30.0,642.5,777.37,582.57
2016,8,2,16,0,854.0,86.0,3.5,30.0,596.0,730.65,551.98
2016,8,2,16,15,833.5,83.0,3.45,29.0,546.0,681.97,521.43
2016,8,2,16,30,813.0,80.0,3.4,28.0,496.0,629.2,486.18
2016,8,2,16,45,786.0,76.0,3.4,27.5,443.5,571.28,444.11
2016,8,2,17,0,759.0,72.0,3.4,27.0,391.0,514.22,401.25
2016,8,2,17,15,721.5,67.5,3.35,26.0,338.0,452.37,353.81
2016,8,2,17,30,684.0,63.0,3.3,25.0,285.0,393.04,306.46
2016,8,2,17,45,628.5,57.5,3.25,24.0,233.5,329.41,254.06
2016,8,2,18,0,573.0,52.0,3.2,23.0,182.0,269.7,203.21
2016,8,2,18,15,489.5,44.0,3.15,22.0,134.5,204.24,147.49
2016,8,2,18,30,406.0,36.0,3.1,21.0,87.0,147.65,98.81
2016,8,2,18,45,264.5,24.0,3.1,20.0,51.5,83.55,41.12
2016,8,2,19,0,123.0,12.0,3.1,19.0,16.0,28.71,0.0
2016,8,2,19,15,61.5,6.0,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,7.86,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,15.73,0.0
2016,8,3,5,45,267.5,28.0,2.4,15.0,58.0,21.81,11.52
2016,8,3,6,0,397.0,40.0,2.6,16.0,95.0,30.22,20.47
2016,8,3,6,15,478.0,48.5,2.55,16.5,142.5,34.86,25.02
2016,8,3,6,30,559.0,57.0,2.5,17.0,190.0,51.59,29.84
2016,8,3,6,45,614.5,62.5,2.45,17.5,241.5,93.35,49.83
2016,8,3,7,0,670.0,68.0,2.4,18.0,293.0,141.49,83.35
2016,8,3,7,15,707.0,73.0,2.35,19.0,345.5,194.57,126.39
2016,8,3,7,30,744.0,78.0,2.3,20.0,398.0,248.8,172.47
2016,8,3,7,45,772.5,81.5,2.25,21.0,450.5,302.89,219.1
2016,8,3,8,0,801.0,85.0,2.2,22.0,503.0,359.59,267.0
2016,8,3,8,15,821.0,88.0,2.2,23.0,552.5,414.69,312.54
2016,8,3,8,30,841.0,91.0,2.2,24.0,602.0,470.97,357.35
2016,8,3,8,45,857.0,93.5,2.2,25.0,648.0,527.67,400.74
2016,8,3,9,0,873.0,96.0,2.2,26.0,694.0,582.21,440.94
2016,8,3,9,15,885.0,98.0,2.2,26.5,735.0,633.76,478.47
2016,8,3,9,30,897.0,100.0,2.2,27.0,776.0,684.6,514.3
2016,8,3,9,45,909.5,99.5,2.25,28.0,812.5,732.44,545.27
2016,8,3,10,0,922.0,99.0,2.3,29.0,849.0,779.09,573.7
2016,8,3,10,15,928.5,100.5,2.4,29.5,878.5,821.6,600.38
2016,8,3,10,30,935.0,102.0,2.5,30.0,908.0,862.02,625.43
2016,8,3,10,45,940.0,102.5,2.6,31.0,931.0,897.93,646.02
2016,8,3,11,0,945.0,103.0,2.7,32.0,954.0,931.28,664.74
2016,8,3,11,15,948.5,104.0,2.85,32.5,969.0,961.06,682.79
2016,8,3,11,30,952.0,105.0,3.0,33.0,984.0,987.92,698.96
2016,8,3,11,45,954.0,104.5,3.15,33.5,991.5,1008.81,711.36
2016,8,3,12,0,956.0,104.0,3.3,34.0,999.0,1026.46,721.79
2016,8,3,12,15,956.0,104.0,3.45,34.0,999.0,1039.37,730.82
2016,8,3,12,30,956.0,104.0,3.6,34.0,999.0,1048.85,737.84
2016,8,3,12,45,953.5,105.0,3.75,34.0,990.5,1053.43,741.9
2016,8,3,13,0,951.0,106.0,3.9,34.0,982.0,1054.51,743.9
2016,8,3,13,15,948.0,105.0,4.0,33.5,966.0,1049.52,743.37
2016,8,3,13,30,945.0,104.0,4.1,33.0,950.0,1041.06,740.76
2016,8,3,13,45,942.0,102.0,4.2,33.0,927.5,1028.1,733.86
2016,8,3,14,0,939.0,100.0,4.3,33.0,905.0,1011.77,724.86
2016,8,3,14,15,933.0,99.0,4.35,32.5,875.0,990.38,713.82
2016,8,3,14,30,927.0,98.0,4.4,32.0,845.0,965.94,700.76
2016,8,3,14,45,920.5,95.0,4.45,31.5,809.5,935.94,683.95
2016,8,3,15,0,914.0,92.0,4.5,31.0,774.0,903.17,665.15
2016,8,3,15,15,902.5,90.0,4.45,30.0,732.0,864.68,643.12
2016,8,3,15,30,891.0,88.0,4.4,29.0,690.0,824.11,619.31
2016,8,3,15,45,878.0,85.5,4.35,28.5,644.0,779.97,591.39
2016,8,3,16,0,865.0,83.0,4.3,28.0,598.0,734.33,561.97
2016,8,3,16,15,845.0,80.0,4.2,27.0,547.5,682.0,528.11
2016,8,3,16,30,825.0,77.0,4.1,26.0,497.0,632.5,494.63
2016,8,3,16,45,799.0,73.5,4.05,25.0,444.5,575.2,453.07
2016,8,3,17,0,773.0,70.0,4.0,24.0,392.0,518.62,410.52
2016,8,3,17,15,736.0,65.5,3.85,23.0,339.0,456.36,361.75
2016,8,3,17,30,699.0,61.0,3.7,22.0,286.0,396.55,313.07
2016,8,3,17,45,644.5,55.5,3.6,21.0,234.0,331.29,258.48
2016,8,3,18,0,590.0,50.0,3.5,20.0,182.0,272.41,207.37
2016,8,3,18,15,506.0,42.0,3.35,19.0,134.5,206.04,150.01
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,148.64,99.84
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,84.23,39.19
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,30.21,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.0,2.35,12.5,10.5,6.88,0.0
2016,8,4,5,30,174.0,14.0,2.5,13.0,21.0,13.76,0.0
2016,8,4,5,45,306.0,25.0,2.7,13.5,58.5,19.07,9.2
2016,8,4,6,0,438.0,36.0,2.9,14.0,96.0,26.65,17.52
2016,8,4,6,15,517.0,44.0,2.9,14.5,144.0,31.06,21.86
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,46.97,26.35
2016,8,4,6,45,372.0,90.5,2.9,16.0,185.5,98.68,63.88
2016,8,4,7,0,148.0,129.0,2.9,17.0,179.0,131.72,98.31
2016,8,4,7,15,125.5,152.0,2.9,17.5,199.5,157.65,120.47
2016,8,4,7,30,103.0,175.0,2.9,18.0,220.0,181.31,140.68
2016,8,4,7,45,171.5,195.5,2.95,18.5,280.5,227.59,176.29
2016,8,4,8,0,240.0,216.0,3.0,19.0,341.0,278.9,216.31
2016,8,4,8,15,552.5,148.5,3.05,19.5,473.0,358.45,277.02
2016,8,4,8,30,865.0,81.0,3.1,20.0,605.0,474.06,367.43
2016,8,4,8,45,880.0,83.0,3.15,21.0,650.5,528.63,410.46
2016,8,4,9,0,895.0,85.0,3.2,22.0,696.0,583.23,452.22
2016,8,4,9,15,905.0,87.0,3.25,22.5,736.5,634.58,491.07
2016,8,4,9,30,915.0,89.0,3.3,23.0,777.0,685.0,528.09
2016,8,4,9,45,921.5,91.0,3.4,23.5,811.5,731.81,560.36
2016,8,4,10,0,928.0,93.0,3.5,24.0,846.0,776.93,590.24
2016,8,4,10,15,933.0,94.5,3.55,24.5,874.5,818.5,617.05
2016,8,4,10,30,938.0,96.0,3.6,25.0,903.0,857.87,642.06
2016,8,4,10,45,941.5,96.5,3.65,25.5,924.5,892.59,663.68
2016,8,4,11,0,945.0,97.0,3.7,26.0,946.0,924.66,683.37
2016,8,4,11,15,947.5,98.0,3.75,26.0,960.5,953.53,702.2
2016,8,4,11,30,950.0,99.0,3.8,26.0,975.0,979.42,719.08
2016,8,4,11,45,950.0,99.5,3.85,26.0,981.5,999.36,732.07
2016,8,4,12,0,950.0,100.0,3.9,26.0,988.0,1016.01,743.03
2016,8,4,12,15,949.5,100.0,3.95,26.0,987.0,1028.32,751.26
2016,8,4,12,30,949.0,100.0,4.0,26.0,986.0,1037.22,757.39
2016,8,4,12,45,940.0,104.0,4.1,26.0,975.5,1038.41,758.95
2016,8,4,13,0,931.0,108.0,4.2,26.0,965.0,1036.14,758.41
2016,8,4,13,15,928.0,107.5,4.3,25.5,949.0,1031.7,758.07
2016,8,4,13,30,925.0,107.0,4.4,25.0,933.0,1023.86,755.57
2016,8,4,13,45,920.0,105.5,4.5,25.0,909.5,1009.66,747.45
2016,8,4,14,0,915.0,104.0,4.6,25.0,886.0,992.2,737.44
2016,8,4,14,15,908.5,102.5,4.6,24.5,856.5,970.19,725.16
2016,8,4,14,30,902.0,101.0,4.6,24.0,827.0,945.2,710.84
2016,8,4,14,45,893.5,99.0,4.6,23.5,791.0,915.05,692.91
2016,8,4,15,0,885.0,97.0,4.6,23.0,755.0,882.32,673.06
2016,8,4,15,15,873.0,95.0,4.55,22.5,713.5,844.25,648.92
2016,8,4,15,30,861.0,93.0,4.5,22.0,672.0,804.21,623.15
2016,8,4,15,45,846.5,90.0,4.45,22.0,626.0,759.41,592.44
2016,8,4,16,0,832.0,87.0,4.4,22.0,580.0,717.06,563.23
2016,8,4,16,15,812.0,83.5,4.35,21.0,531.0,665.26,528.72
2016,8,4,16,30,792.0,80.0,4.3,20.0,482.0,613.12,491.9
2016,8,4,16,45,766.0,76.0,4.25,19.5,430.5,556.73,448.88
2016,8,4,17,0,740.0,72.0,4.2,19.0,379.0,501.13,405.14
2016,8,4,17,15,703.0,67.5,4.1,18.5,327.0,440.49,355.84
2016,8,4,17,30,666.0,63.0,4.0,18.0,275.0,383.6,307.91
2016,8,4,17,45,612.5,56.5,3.9,17.5,224.5,319.51,252.81
2016,8,4,18,0,559.0,50.0,3.8,17.0,174.0,260.38,200.45
2016,8,4,18,15,475.5,42.0,3.65,16.0,127.5,195.98,144.11
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,140.52,95.06
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,77.17,33.23
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,24.9,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,13.76,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,20.17,9.74
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,28.66,19.22
2016,8,5,6,15,490.5,46.5,3.0,14.5,140.5,33.39,23.89
2016,8,5,6,30,572.0,55.0,3.0,15.0,188.0,48.05,28.35
2016,8,5,6,45,286.0,76.5,3.0,15.5,143.0,80.34,51.93
2016,8,5,7,0,0.0,98.0,3.0,16.0,98.0,92.41,72.46
2016,8,5,7,15,6.5,123.0,2.9,16.5,125.5,116.82,92.18
2016,8,5,7,30,13.0,148.0,2.8,17.0,153.0,142.18,112.37
2016,8,5,7,45,26.5,175.0,2.75,17.5,188.0,169.52,133.72
2016,8,5,8,0,40.0,202.0,2.7,18.0,223.0,201.25,158.45
2016,8,5,8,15,73.5,234.5,2.65,18.5,277.5,247.63,194.35
2016,8,5,8,30,107.0,267.0,2.6,19.0,332.0,297.87,232.92
2016,8,5,8,45,497.0,179.0,2.55,20.0,513.5,418.87,327.16
2016,8,5,9,0,887.0,91.0,2.5,21.0,695.0,583.51,452.47
2016,8,5,9,15,898.0,93.0,2.45,21.5,736.5,635.17,490.16
2016,8,5,9,30,909.0,95.0,2.4,22.0,778.0,685.99,526.68
2016,8,5,9,45,911.0,100.5,2.4,22.5,811.5,732.86,558.43
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,777.7,587.2
2016,8,5,10,15,919.5,107.5,2.45,23.5,874.5,819.97,614.11
2016,8,5,10,30,926.0,109.0,2.5,24.0,904.0,860.16,639.32
2016,8,5,10,45,932.0,109.0,2.55,25.0,926.5,896.21,660.2
2016,8,5,11,0,938.0,109.0,2.6,26.0,949.0,929.78,679.2
2016,8,5,11,15,941.0,109.5,2.65,26.5,964.5,958.49,696.21
2016,8,5,11,30,944.0,110.0,2.7,27.0,980.0,984.27,711.28
2016,8,5,11,45,946.0,110.0,2.75,27.5,987.5,1005.53,723.45
2016,8,5,12,0,948.0,110.0,2.8,28.0,995.0,1023.6,733.62
2016,8,5,12,15,948.0,110.0,2.9,28.0,994.5,1036.43,742.48
2016,8,5,12,30,948.0,110.0,3.0,28.0,994.0,1045.85,749.32
2016,8,5,12,45,947.5,109.0,3.1,28.5,985.5,1050.3,751.65
2016,8,5,13,0,947.0,108.0,3.2,29.0,977.0,1051.25,751.88
2016,8,5,13,15,944.0,107.0,3.3,29.0,961.0,1046.22,749.96
2016,8,5,13,30,941.0,106.0,3.4,29.0,945.0,1037.73,745.94
2016,8,5,13,45,936.0,105.0,3.5,29.0,921.5,1023.87,738.57
2016,8,5,14,0,931.0,104.0,3.6,29.0,898.0,1006.7,729.13
2016,8,5,14,15,924.5,103.0,3.65,28.5,867.5,984.92,717.81
2016,8,5,14,30,918.0,102.0,3.7,28.0,837.0,960.11,704.46
2016,8,5,14,45,908.0,100.0,3.8,28.0,800.5,928.2,685.21
2016,8,5,15,0,898.0,98.0,3.9,28.0,764.0,893.73,664.11
2016,8,5,15,15,885.5,96.0,3.9,27.5,721.5,854.82,640.56
2016,8,5,15,30,873.0,94.0,3.9,27.0,679.0,813.93,615.33
2016,8,5,15,45,856.5,91.5,3.95,26.5,632.0,767.66,586.14
2016,8,5,16,0,840.0,89.0,4.0,26.0,585.0,724.01,558.27
2016,8,5,16,15,818.5,86.0,3.95,25.5,535.0,671.36,522.97
2016,8,5,16,30,797.0,83.0,3.9,25.0,485.0,618.47,485.39
2016,8,5,16,45,765.0,80.0,3.85,24.5,432.0,559.29,441.28
2016,8,5,17,0,733.0,77.0,3.8,24.0,379.0,501.45,396.78
2016,8,5,17,15,693.0,71.5,3.65,23.0,326.0,439.87,348.46
2016,8,5,17,30,653.0,66.0,3.5,22.0,273.0,379.83,299.61
2016,8,5,17,45,588.0,60.5,3.4,21.0,221.0,312.92,243.86
2016,8,5,18,0,523.0,55.0,3.3,20.0,169.0,252.16,191.65
2016,8,5,18,15,434.0,45.5,3.15,19.0,123.0,186.52,135.45
2016,8,5,18,30,345.0,36.0,3.0,18.0,77.0,130.45,86.98
2016,8,5,18,45,203.5,22.5,2.9,17.0,43.5,67.57,25.39
2016,8,5,19,0,62.0,9.0,2.8,16.0,10.0,16.97,0.0
2016,8,5,19,15,31.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,45.0,6.5,2.75,12.5,8.0,0.0,0.0
2016,8,6,5,30,90.0,13.0,2.8,13.0,16.0,12.78,0.0
2016,8,6,5,45,223.0,27.0,2.85,13.5,51.5,21.31,10.22
2016,8,6,6,0,356.0,41.0,2.9,14.0,87.0,31.72,21.81
2016,8,6,6,15,440.0,50.5,2.9,14.5,134.0,37.17,27.2
2016,8,6,6,30,524.0,60.0,2.9,15.0,181.0,50.72,31.87
2016,8,6,6,45,262.0,79.0,2.9,15.5,139.5,80.16,52.77
2016,8,6,7,0,0.0,98.0,2.9,16.0,98.0,92.36,72.42
2016,8,6,7,15,13.5,127.0,2.9,16.5,133.0,121.53,95.8
2016,8,6,7,30,27.0,156.0,2.9,17.0,168.0,149.65,118.03
2016,8,6,7,45,36.5,180.0,2.9,17.5,198.0,176.7,139.32
2016,8,6,8,0,46.0,204.0,2.9,18.0,228.0,205.01,161.43
2016,8,6,8,15,127.5,234.5,2.95,18.5,309.5,267.16,209.56
2016,8,6,8,30,209.0,265.0,3.0,19.0,391.0,340.59,266.35
2016,8,6,8,45,533.0,183.0,3.05,20.0,537.0,440.31,344.04
2016,8,6,9,0,857.0,101.0,3.1,21.0,683.0,575.28,447.81
2016,8,6,9,15,869.0,103.5,3.15,21.5,724.0,626.7,486.33
2016,8,6,9,30,881.0,106.0,3.2,22.0,765.0,677.43,523.68
2016,8,6,9,45,892.5,106.0,3.25,23.0,801.0,724.49,555.79
2016,8,6,10,0,904.0,106.0,3.3,24.0,837.0,770.32,584.87
2016,8,6,10,15,910.5,107.5,3.4,24.0,866.0,812.27,613.37
2016,8,6,10,30,917.0,109.0,3.5,24.0,895.0,852.17,640.3
2016,8,6,10,45,921.5,110.0,3.6,24.5,917.0,887.66,662.82
2016,8,6,11,0,926.0,111.0,3.7,25.0,939.0,920.61,683.5
2016,8,6,11,15,928.5,111.5,3.75,25.0,953.5,948.58,701.82
2016,8,6,11,30,931.0,112.0,3.8,25.0,968.0,973.62,718.22
2016,8,6,11,45,931.5,113.0,3.9,25.5,974.5,994.24,730.63
2016,8,6,12,0,932.0,114.0,4.0,26.0,981.0,1011.66,740.98
2016,8,6,12,15,931.5,114.0,4.05,26.0,980.5,1023.81,749.11
2016,8,6,12,30,931.0,114.0,4.1,26.0,980.0,1032.6,755.18
2016,8,6,12,45,921.5,118.5,4.2,26.5,969.5,1033.76,755.22
2016,8,6,13,0,912.0,123.0,4.3,27.0,959.0,1031.5,753.18
2016,8,6,13,15,909.0,122.0,4.3,26.5,943.0,1026.62,751.93
2016,8,6,13,30,906.0,121.0,4.3,26.0,927.0,1018.39,748.6
2016,8,6,13,45,900.5,120.0,4.35,26.0,903.5,1004.43,740.4
2016,8,6,14,0,895.0,119.0,4.4,26.0,880.0,987.29,730.2
2016,8,6,14,15,888.0,117.0,4.45,25.5,850.0,964.61,717.74
2016,8,6,14,30,881.0,115.0,4.5,25.0,820.0,939.03,703.3
2016,8,6,14,45,872.0,113.0,4.55,25.0,784.0,908.9,684.4
2016,8,6,15,0,863.0,111.0,4.6,25.0,748.0,876.29,663.75
2016,8,6,15,15,850.5,108.5,4.6,24.5,706.5,842.56,643.16
2016,8,6,15,30,838.0,106.0,4.6,24.0,665.0,802.07,617.51
2016,8,6,15,45,823.5,102.0,4.6,23.5,619.5,756.7,588.0
2016,8,6,16,0,809.0,98.0,4.6,23.0,574.0,710.04,557.06
2016,8,6,16,15,787.0,94.5,4.55,22.0,524.5,657.71,522.11
2016,8,6,16,30,765.0,91.0,4.5,21.0,475.0,605.24,484.28
2016,8,6,16,45,740.0,85.5,4.5,20.5,424.0,548.95,441.51
2016,8,6,17,0,715.0,80.0,4.5,20.0,373.0,494.91,399.04
2016,8,6,17,15,675.0,74.5,4.4,19.0,320.5,432.89,349.3
2016,8,6,17,30,635.0,69.0,4.3,18.0,268.0,373.77,300.12
2016,8,6,17,45,579.0,61.5,4.2,17.5,217.0,309.24,244.59
2016,8,6,18,0,523.0,54.0,4.1,17.0,166.0,249.99,192.16
2016,8,6,18,15,432.0,44.5,3.95,16.0,120.0,183.94,134.82
2016,8,6,18,30,341.0,35.0,3.8,15.0,74.0,127.71,85.5
2016,8,6,18,45,170.5,17.5,3.65,14.5,37.0,55.35,16.53
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,71.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,142.0,13.0,3.3,12.0,17.0,12.78,0.0
2016,8,7,5,45,286.0,24.0,3.4,12.5,54.0,18.53,7.8
2016,8,7,6,0,430.0,35.0,3.5,13.0,91.0,26.17,17.04
2016,8,7,6,15,513.5,43.0,3.5,13.5,139.0,30.59,21.48
2016,8,7,6,30,597.0,51.0,3.5,14.0,187.0,42.88,25.37
2016,8,7,6,45,652.0,56.5,3.5,15.0,239.5,89.41,46.76
2016,8,7,7,0,707.0,62.0,3.5,16.0,292.0,139.18,80.69
2016,8,7,7,15,743.0,66.0,3.45,16.5,345.5,190.38,122.6
2016,8,7,7,30,779.0,70.0,3.4,17.0,399.0,245.48,170.58
2016,8,7,7,45,806.5,73.0,3.4,17.5,451.5,300.83,219.89
2016,8,7,8,0,834.0,76.0,3.4,18.0,504.0,358.62,270.73
2016,8,7,8,15,853.0,78.5,3.35,18.5,554.0,417.37,321.23
2016,8,7,8,30,872.0,81.0,3.3,19.0,604.0,474.22,368.74
2016,8,7,8,45,888.0,83.0,3.3,20.0,650.5,529.76,413.05
2016,8,7,9,0,904.0,85.0,3.3,21.0,697.0,585.43,455.77
2016,8,7,9,15,915.0,87.0,3.3,21.5,738.5,637.94,495.55
2016,8,7,9,30,926.0,89.0,3.3,22.0,780.0,689.58,533.46
2016,8,7,9,45,930.0,92.5,3.3,23.0,815.0,736.7,564.66
2016,8,7,10,0,934.0,96.0,3.3,24.0,850.0,781.9,592.94
2016,8,7,10,15,940.5,97.5,3.3,24.5,879.5,824.97,620.4
2016,8,7,10,30,947.0,99.0,3.3,25.0,909.0,865.91,646.04
2016,8,7,10,45,952.5,99.5,3.35,25.5,931.5,902.69,668.88
2016,8,7,11,0,958.0,100.0,3.4,26.0,954.0,936.89,689.82
2016,8,7,11,15,961.0,100.5,3.45,26.5,969.5,966.11,707.33
2016,8,7,11,30,964.0,101.0,3.5,27.0,985.0,992.3,722.81
2016,8,7,11,45,966.0,100.5,3.55,27.5,992.5,1013.4,734.97
2016,8,7,12,0,968.0,100.0,3.6,28.0,1000.0,1031.21,745.05
2016,8,7,12,15,968.0,100.0,3.6,28.0,999.5,1044.2,753.24
2016,8,7,12,30,968.0,100.0,3.6,28.0,999.0,1053.7,759.32
2016,8,7,12,45,968.5,98.5,3.65,28.0,991.0,1058.6,762.97
2016,8,7,13,0,969.0,97.0,3.7,28.0,983.0,1059.92,764.48
2016,8,7,13,15,966.5,96.5,3.7,28.0,967.0,1055.73,762.24
2016,8,7,13,30,964.0,96.0,3.7,28.0,951.0,1047.98,757.87
2016,8,7,13,45,961.0,94.5,3.75,28.0,928.0,1035.17,750.73
2016,8,7,14,0,958.0,93.0,3.8,28.0,905.0,1018.9,741.45
2016,8,7,14,15,951.5,91.5,3.8,27.5,875.0,995.98,729.01
2016,8,7,14,30,945.0,90.0,3.8,27.0,845.0,969.93,714.51
2016,8,7,14,45,937.5,88.5,3.8,27.0,808.0,940.0,695.98
2016,8,7,15,0,930.0,87.0,3.8,27.0,771.0,907.31,675.55
2016,8,7,15,15,919.0,85.0,3.75,26.5,729.0,868.55,651.89
2016,8,7,15,30,908.0,83.0,3.7,26.0,687.0,827.62,626.5
2016,8,7,15,45,893.5,80.5,3.65,26.0,640.0,781.5,595.95
2016,8,7,16,0,879.0,78.0,3.6,26.0,593.0,733.95,564.04
2016,8,7,16,15,860.0,75.5,3.5,25.0,542.5,682.12,530.51
2016,8,7,16,30,841.0,73.0,3.4,24.0,492.0,629.8,494.84
2016,8,7,16,45,814.5,69.5,3.35,23.5,439.0,574.61,453.68
2016,8,7,17,0,788.0,66.0,3.3,23.0,386.0,516.95,409.32
2016,8,7,17,15,750.5,61.5,3.15,22.0,332.0,453.73,359.6
2016,8,7,17,30,713.0,57.0,3.0,21.0,278.0,393.03,309.93
2016,8,7,17,45,656.0,52.0,2.9,20.5,225.5,326.84,253.77
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,265.84,200.35
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.0,199.19,142.79
2016,8,7,18,30,418.0,31.0,2.4,18.0,77.0,140.87,91.45
2016,8,7,18,45,209.0,15.5,2.25,17.0,38.5,59.23,12.51
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,6.0,2.1,12.5,7.5,0.0,0.0
2016,8,8,5,30,134.0,12.0,2.3,13.0,15.0,11.8,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.0,17.71,6.7
2016,8,8,6,0,422.0,34.0,2.8,14.0,87.0,25.38,16.25
2016,8,8,6,15,504.5,41.5,2.75,14.5,134.5,29.41,20.33
2016,8,8,6,30,587.0,49.0,2.7,15.0,182.0,40.01,23.71
2016,8,8,6,45,638.0,55.0,2.65,16.0,233.0,86.0,44.49
2016,8,8,7,0,689.0,61.0,2.6,17.0,284.0,134.91,77.6
2016,8,8,7,15,725.5,65.0,2.55,17.5,336.5,185.2,118.35
2016,8,8,7,30,762.0,69.0,2.5,18.0,389.0,239.44,165.16
2016,8,8,7,45,787.5,72.5,2.5,19.0,440.5,293.73,212.78
2016,8,8,8,0,813.0,76.0,2.5,20.0,492.0,350.27,261.54
2016,8,8,8,15,832.5,79.0,2.5,20.5,541.5,408.56,310.95
2016,8,8,8,30,852.0,82.0,2.5,21.0,591.0,465.06,357.52
2016,8,8,8,45,866.5,84.5,2.55,22.0,636.5,519.33,400.31
2016,8,8,9,0,881.0,87.0,2.6,23.0,682.0,573.62,441.51
2016,8,8,9,15,892.5,89.0,2.65,23.5,723.0,625.38,480.32
2016,8,8,9,30,904.0,91.0,2.7,24.0,764.0,676.36,517.42
2016,8,8,9,45,916.0,90.5,2.8,25.0,800.5,724.23,549.4
2016,8,8,10,0,928.0,90.0,2.9,26.0,837.0,770.85,578.83
2016,8,8,10,15,934.5,91.0,2.95,26.5,866.0,813.19,605.75
2016,8,8,10,30,941.0,92.0,3.0,27.0,895.0,853.4,630.93
2016,8,8,10,45,944.0,93.5,3.15,27.5,917.0,888.85,653.32
2016,8,8,11,0,947.0,95.0,3.3,28.0,939.0,921.6,673.81
2016,8,8,11,15,950.0,96.0,3.4,28.0,954.5,951.0,693.08
2016,8,8,11,30,953.0,97.0,3.5,28.0,970.0,977.42,710.43
2016,8,8,11,45,953.0,98.0,3.65,28.5,976.5,997.92,722.88
2016,8,8,12,0,953.0,99.0,3.8,29.0,983.0,1015.1,733.26
2016,8,8,12,15,953.0,99.0,3.9,29.0,983.0,1027.88,742.02
2016,8,8,12,30,953.0,99.0,4.0,29.0,983.0,1037.22,748.69
2016,8,8,12,45,951.0,99.5,4.15,29.5,974.5,1041.63,751.14
2016,8,8,13,0,949.0,100.0,4.3,30.0,966.0,1042.52,751.43
2016,8,8,13,15,946.5,99.0,4.35,29.5,950.0,1037.83,750.65
2016,8,8,13,30,944.0,98.0,4.4,29.0,934.0,1029.64,747.74
2016,8,8,13,45,940.0,97.0,4.45,29.0,911.0,1016.55,740.24
2016,8,8,14,0,936.0,96.0,4.5,29.0,888.0,1000.11,730.64
2016,8,8,14,15,929.5,94.5,4.5,28.5,857.5,977.52,718.22
2016,8,8,14,30,923.0,93.0,4.5,28.0,827.0,951.88,703.76
2016,8,8,14,45,915.5,91.0,4.55,28.0,791.0,921.88,685.17
2016,8,8,15,0,908.0,89.0,4.6,28.0,755.0,889.19,664.72
2016,8,8,15,15,896.5,87.0,4.55,27.5,713.5,850.63,640.84
2016,8,8,15,30,885.0,85.0,4.5,27.0,672.0,810.0,615.36
2016,8,8,15,45,871.5,82.0,4.45,26.5,625.5,764.88,586.33
2016,8,8,16,0,858.0,79.0,4.4,26.0,579.0,718.31,555.81
2016,8,8,16,15,838.0,76.5,4.3,25.0,529.0,666.64,521.89
2016,8,8,16,30,818.0,74.0,4.2,24.0,479.0,617.84,488.04
2016,8,8,16,45,793.5,69.5,4.1,23.5,427.0,560.52,444.82
2016,8,8,17,0,769.0,65.0,4.0,23.0,375.0,503.83,400.69
2016,8,8,17,15,731.0,61.0,3.9,22.0,322.0,441.88,351.58
2016,8,8,17,30,693.0,57.0,3.8,21.0,269.0,382.53,302.62
2016,8,8,17,45,639.5,51.0,3.7,20.0,218.0,317.76,247.68
2016,8,8,18,0,586.0,45.0,3.6,19.0,167.0,257.9,195.13
2016,8,8,18,15,495.0,37.5,3.5,18.0,120.0,192.49,138.21
2016,8,8,18,30,404.0,30.0,3.4,17.0,73.0,135.58,87.52
2016,8,8,18,45,202.0,15.0,3.35,16.5,36.5,56.56,5.74
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.0,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,152.0,11.0,3.0,13.0,15.0,10.81,0.0
2016,8,9,5,45,299.0,21.5,3.1,13.5,51.0,16.42,5.28
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,23.69,14.73
2016,8,9,6,15,528.0,39.0,3.1,14.5,134.5,29.9,20.74
2016,8,9,6,30,610.0,46.0,3.0,15.0,182.0,39.46,29.48
2016,8,9,6,45,447.5,79.5,2.95,16.0,193.5,91.24,55.85
2016,8,9,7,0,285.0,113.0,2.9,17.0,205.0,130.65,91.58
2016,8,9,7,15,531.0,89.0,2.75,17.5,297.0,168.28,112.46
2016,8,9,7,30,777.0,65.0,2.6,18.0,389.0,238.22,163.63
2016,8,9,7,45,801.0,68.5,2.5,18.5,440.5,292.92,212.08
2016,8,9,8,0,825.0,72.0,2.4,19.0,492.0,352.54,263.85
2016,8,9,8,15,844.0,74.5,2.25,19.5,541.5,407.98,311.06
2016,8,9,8,30,863.0,77.0,2.1,20.0,591.0,464.38,357.34
2016,8,9,8,45,879.0,78.5,1.95,21.0,637.0,519.03,399.76
2016,8,9,9,0,895.0,80.0,1.8,22.0,683.0,573.8,440.3
2016,8,9,9,15,906.0,81.5,1.75,22.5,723.5,625.44,478.18
2016,8,9,9,30,917.0,83.0,1.7,23.0,764.0,676.21,514.08
2016,8,9,9,45,926.5,83.5,1.65,24.0,800.0,723.86,544.17
2016,8,9,10,0,936.0,84.0,1.6,25.0,836.0,770.03,571.62
2016,8,9,10,15,942.0,85.0,1.6,25.5,865.0,812.27,597.41
2016,8,9,10,30,948.0,86.0,1.6,26.0,894.0,852.34,621.4
2016,8,9,10,45,953.0,86.5,1.6,27.0,916.5,888.68,641.39
2016,8,9,11,0,958.0,87.0,1.6,28.0,939.0,922.41,659.4
2016,8,9,11,15,961.0,87.5,1.65,28.5,953.5,951.56,676.26
2016,8,9,11,30,964.0,88.0,1.7,29.0,968.0,977.67,691.18
2016,8,9,11,45,965.5,88.0,1.8,30.0,975.0,998.71,702.2
2016,8,9,12,0,967.0,88.0,1.9,31.0,982.0,1016.44,711.17
2016,8,9,12,15,967.0,88.0,2.05,31.0,981.5,1029.31,720.71
2016,8,9,12,30,967.0,88.0,2.2,31.0,981.0,1038.68,728.19
2016,8,9,12,45,958.0,92.5,2.35,31.5,971.0,1040.37,729.56
2016,8,9,13,0,949.0,97.0,2.5,32.0,961.0,1038.52,728.83
2016,8,9,13,15,946.0,96.5,2.65,32.0,944.5,1033.8,727.86
2016,8,9,13,30,943.0,96.0,2.8,32.0,928.0,1025.6,724.76
2016,8,9,13,45,937.5,95.5,3.0,32.0,904.5,1011.55,718.42
2016,8,9,14,0,932.0,95.0,3.2,32.0,881.0,994.18,709.92
2016,8,9,14,15,925.0,93.5,3.3,32.0,850.5,971.14,696.97
2016,8,9,14,30,918.0,92.0,3.4,32.0,820.0,945.07,682.03
2016,8,9,14,45,908.0,91.0,3.5,32.0,783.5,914.0,663.72
2016,8,9,15,0,898.0,90.0,3.6,32.0,747.0,880.38,643.58
2016,8,9,15,15,886.0,88.0,3.65,31.5,705.0,841.65,620.81
2016,8,9,15,30,874.0,86.0,3.7,31.0,663.0,800.92,596.33
2016,8,9,15,45,856.5,84.5,3.75,30.5,616.0,754.76,567.65
2016,8,9,16,0,839.0,83.0,3.8,30.0,569.0,707.5,537.64
2016,8,9,16,15,818.5,80.0,3.75,29.0,519.5,659.21,506.95
2016,8,9,16,30,798.0,77.0,3.7,28.0,470.0,606.86,470.98
2016,8,9,16,45,767.5,73.5,3.7,27.5,417.5,547.98,427.56
2016,8,9,17,0,737.0,70.0,3.7,27.0,365.0,490.32,383.59
2016,8,9,17,15,697.5,65.5,3.55,26.0,312.5,428.63,335.41
2016,8,9,17,30,658.0,61.0,3.4,25.0,260.0,371.09,288.64
2016,8,9,17,45,597.5,54.5,3.25,24.0,209.0,304.98,233.7
2016,8,9,18,0,537.0,48.0,3.1,23.0,158.0,244.65,181.98
2016,8,9,18,15,443.5,39.5,2.95,22.0,112.5,178.86,126.14
2016,8,9,18,30,350.0,31.0,2.8,21.0,67.0,123.25,77.59
2016,8,9,18,45,175.0,15.5,2.65,20.5,33.5,51.55,0.0
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,2.6,14.0,10.0,8.85,0.0
