Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,187.0,23.5,2.8,14.5,42.5,18.26,5.78
2016,8,10,6,0,307.0,38.0,3.0,15.0,75.0,29.52,19.57
2016,8,10,6,15,391.5,49.0,2.95,15.5,120.0,36.47,26.37
2016,8,10,6,30,476.0,60.0,2.9,16.0,165.0,46.7,35.72
2016,8,10,6,45,528.5,69.0,2.9,17.0,214.5,86.29,48.92
2016,8,10,7,0,581.0,78.0,2.9,18.0,264.0,132.04,79.67
2016,8,10,7,15,622.0,84.5,2.85,18.5,315.5,179.53,117.42
2016,8,10,7,30,663.0,91.0,2.8,19.0,367.0,231.56,161.44
2016,8,10,7,45,692.5,96.5,2.8,19.5,418.0,283.68,206.78
2016,8,10,8,0,722.0,102.0,2.8,20.0,469.0,338.61,254.04
2016,8,10,8,15,745.0,106.5,2.75,20.5,518.0,392.59,299.67
2016,8,10,8,30,768.0,111.0,2.7,21.0,567.0,450.12,346.67
2016,8,10,8,45,785.5,115.0,2.65,22.0,612.5,503.55,388.4
2016,8,10,9,0,803.0,119.0,2.6,23.0,658.0,557.49,428.94
2016,8,10,9,15,817.0,122.0,2.6,24.0,699.5,608.62,466.12
2016,8,10,9,30,831.0,125.0,2.6,25.0,741.0,659.39,501.74
2016,8,10,9,45,856.0,119.5,2.6,26.0,780.5,709.01,535.68
2016,8,10,10,0,881.0,114.0,2.6,27.0,820.0,758.11,566.41
2016,8,10,10,15,888.5,115.5,2.6,27.5,849.5,800.08,592.62
2016,8,10,10,30,896.0,117.0,2.6,28.0,879.0,840.12,617.2
2016,8,10,10,45,902.0,118.0,2.65,28.5,902.0,876.29,639.29
2016,8,10,11,0,908.0,119.0,2.7,29.0,925.0,910.05,659.62
2016,8,10,11,15,912.0,119.5,2.75,29.5,940.0,938.96,676.68
2016,8,10,11,30,916.0,120.0,2.8,30.0,955.0,965.04,691.87
2016,8,10,11,45,918.5,120.0,2.9,30.5,963.0,986.27,704.36
2016,8,10,12,0,921.0,120.0,3.0,31.0,971.0,1004.37,714.93
2016,8,10,12,15,921.5,120.0,3.05,31.0,970.5,1017.33,723.36
2016,8,10,12,30,922.0,120.0,3.1,31.0,970.0,1026.96,729.83
2016,8,10,12,45,919.0,120.0,3.2,31.5,961.0,1029.78,731.07
2016,8,10,13,0,916.0,120.0,3.3,32.0,952.0,1029.18,730.3
2016,8,10,13,15,912.5,119.5,3.4,32.0,936.0,1024.16,728.34
2016,8,10,13,30,909.0,119.0,3.5,32.0,920.0,1015.77,724.35
2016,8,10,13,45,904.5,117.0,3.6,32.0,896.5,1001.52,716.71
2016,8,10,14,0,900.0,115.0,3.7,32.0,873.0,984.02,707.05
2016,8,10,14,15,892.5,113.5,3.75,31.5,842.5,961.12,695.0
2016,8,10,14,30,885.0,112.0,3.8,31.0,812.0,935.31,681.01
2016,8,10,14,45,876.0,109.5,3.85,31.0,775.5,904.34,662.15
2016,8,10,15,0,867.0,107.0,3.9,31.0,739.0,870.86,641.52
2016,8,10,15,15,854.0,104.5,3.9,30.5,697.0,831.72,617.91
2016,8,10,15,30,841.0,102.0,3.9,30.0,655.0,795.14,595.78
2016,8,10,15,45,825.0,98.5,3.9,29.5,608.5,748.88,566.53
2016,8,10,16,0,809.0,95.0,3.9,29.0,562.0,701.45,535.97
2016,8,10,16,15,786.5,91.5,3.8,28.0,512.0,648.66,501.43
2016,8,10,16,30,764.0,88.0,3.7,27.0,462.0,595.79,464.21
2016,8,10,16,45,735.0,83.0,3.65,26.5,410.0,537.64,421.02
2016,8,10,17,0,706.0,78.0,3.6,26.0,358.0,482.18,378.42
2016,8,10,17,15,664.0,72.0,3.45,25.0,305.5,419.15,329.07
2016,8,10,17,30,622.0,66.0,3.3,24.0,253.0,359.28,280.42
2016,8,10,17,45,562.5,58.5,3.15,23.0,202.5,294.39,226.31
2016,8,10,18,0,503.0,51.0,3.0,22.0,152.0,235.21,175.45
2016,8,10,18,15,407.0,41.0,2.9,21.0,107.0,169.09,119.46
2016,8,10,18,30,311.0,31.0,2.8,20.0,62.0,113.52,70.85
2016,8,10,18,45,155.5,15.5,2.7,19.5,31.0,47.39,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,24.5,3.5,1.25,12.5,4.0,0.0,0.0
2016,8,11,5,30,49.0,7.0,1.5,13.0,8.0,6.88,0.0
2016,8,11,5,45,161.5,22.5,1.8,13.5,39.5,17.48,4.54
2016,8,11,6,0,274.0,38.0,2.1,14.0,71.0,29.08,19.23
2016,8,11,6,15,359.0,50.5,2.1,14.5,115.5,38.07,27.88
2016,8,11,6,30,444.0,63.0,2.1,15.0,160.0,48.48,37.44
2016,8,11,6,45,500.5,72.5,2.1,16.0,209.5,86.86,50.81
2016,8,11,7,0,557.0,82.0,2.1,17.0,259.0,131.89,80.88
2016,8,11,7,15,599.5,89.5,2.1,18.0,311.0,179.16,118.04
2016,8,11,7,30,642.0,97.0,2.1,19.0,363.0,231.17,161.41
2016,8,11,7,45,673.0,103.0,2.1,20.0,414.0,283.05,205.71
2016,8,11,8,0,704.0,109.0,2.1,21.0,465.0,337.92,251.89
2016,8,11,8,15,728.0,114.0,2.1,21.5,514.0,391.86,296.92
2016,8,11,8,30,752.0,119.0,2.1,22.0,563.0,447.53,342.01
2016,8,11,8,45,770.5,122.5,2.15,23.0,609.0,502.31,384.44
2016,8,11,9,0,789.0,126.0,2.2,24.0,655.0,555.63,424.37
2016,8,11,9,15,803.0,129.5,2.2,25.0,696.0,606.62,461.02
2016,8,11,9,30,817.0,133.0,2.2,26.0,737.0,657.3,496.14
2016,8,11,9,45,843.5,127.5,2.25,27.0,777.5,707.3,530.23
2016,8,11,10,0,870.0,122.0,2.3,28.0,818.0,756.99,561.69
2016,8,11,10,15,878.0,123.5,2.35,28.5,847.5,798.99,587.97
2016,8,11,10,30,886.0,125.0,2.4,29.0,877.0,839.11,612.74
2016,8,11,10,45,892.5,126.0,2.45,29.5,899.5,875.42,634.75
2016,8,11,11,0,899.0,127.0,2.5,30.0,922.0,909.38,655.06
2016,8,11,11,15,902.5,127.5,2.5,30.5,937.5,937.65,671.15
2016,8,11,11,30,906.0,128.0,2.5,31.0,953.0,963.1,685.38
2016,8,11,11,45,909.5,127.5,2.55,31.5,961.0,984.6,697.54
2016,8,11,12,0,913.0,127.0,2.6,32.0,969.0,1003.04,707.81
2016,8,11,12,15,913.0,127.0,2.6,32.0,968.5,1015.44,715.36
2016,8,11,12,30,913.0,127.0,2.6,32.0,968.0,1024.52,721.0
2016,8,11,12,45,903.0,132.0,2.65,32.5,956.5,1025.57,720.79
2016,8,11,13,0,893.0,137.0,2.7,33.0,945.0,1023.25,718.66
2016,8,11,13,15,889.0,136.0,2.75,33.0,929.0,1017.35,715.9
2016,8,11,13,30,885.0,135.0,2.8,33.0,913.0,1008.14,711.21
2016,8,11,13,45,882.5,132.0,2.9,33.0,890.0,995.06,704.61
2016,8,11,14,0,880.0,129.0,3.0,33.0,867.0,978.75,696.02
2016,8,11,14,15,872.0,127.0,3.05,32.5,836.5,955.21,683.84
2016,8,11,14,30,864.0,125.0,3.1,32.0,806.0,928.85,669.8
2016,8,11,14,45,856.0,121.5,3.2,32.0,769.5,903.48,655.29
2016,8,11,15,0,848.0,118.0,3.3,32.0,733.0,870.12,635.37
2016,8,11,15,15,834.0,115.0,3.35,31.5,691.0,829.95,611.68
2016,8,11,15,30,820.0,112.0,3.4,31.0,649.0,788.01,586.42
2016,8,11,15,45,804.0,107.5,3.45,31.0,602.5,741.37,556.3
2016,8,11,16,0,788.0,103.0,3.5,31.0,556.0,693.6,524.93
2016,8,11,16,15,764.5,99.0,3.5,30.0,505.5,640.39,490.27
2016,8,11,16,30,741.0,95.0,3.5,29.0,455.0,589.06,454.75
2016,8,11,16,45,710.5,89.5,3.55,28.5,403.5,530.5,411.86
2016,8,11,17,0,680.0,84.0,3.6,28.0,352.0,473.31,368.52
2016,8,11,17,15,636.0,77.5,3.5,26.5,299.5,410.02,320.04
2016,8,11,17,30,592.0,71.0,3.4,25.0,247.0,350.14,272.23
2016,8,11,17,45,529.0,62.5,3.3,24.0,196.5,284.4,217.78
2016,8,11,18,0,466.0,54.0,3.2,23.0,146.0,224.78,166.96
2016,8,11,18,15,369.5,42.5,3.0,22.0,102.0,159.13,111.77
2016,8,11,18,30,273.0,31.0,2.8,21.0,58.0,104.18,63.74
2016,8,11,18,45,136.5,15.5,2.65,20.0,29.0,43.4,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,18.0,2.05,14.0,35.5,13.48,1.44
2016,8,12,6,0,301.0,36.0,2.3,15.0,71.0,27.92,18.07
2016,8,12,6,15,389.0,47.5,2.25,15.5,116.5,35.42,25.41
2016,8,12,6,30,477.0,59.0,2.2,16.0,162.0,44.16,33.46
2016,8,12,6,45,538.0,67.0,2.2,17.0,212.5,83.34,46.68
2016,8,12,7,0,599.0,75.0,2.2,18.0,263.0,129.65,76.98
2016,8,12,7,15,640.5,81.0,2.15,18.5,315.5,177.78,114.95
2016,8,12,7,30,682.0,87.0,2.1,19.0,368.0,230.49,159.39
2016,8,12,7,45,713.5,91.5,2.1,20.0,419.5,283.35,204.82
2016,8,12,8,0,745.0,96.0,2.1,21.0,471.0,341.5,253.88
2016,8,12,8,15,767.5,100.0,2.1,22.0,520.5,395.83,298.95
2016,8,12,8,30,790.0,104.0,2.1,23.0,570.0,451.67,343.67
2016,8,12,8,45,808.5,107.0,2.1,24.0,616.0,505.81,385.54
2016,8,12,9,0,827.0,110.0,2.1,25.0,662.0,560.5,426.23
2016,8,12,9,15,840.0,112.5,2.15,25.5,703.0,611.7,464.04
2016,8,12,9,30,853.0,115.0,2.2,26.0,744.0,662.39,500.38
2016,8,12,9,45,866.5,115.0,2.25,27.0,780.5,710.39,532.86
2016,8,12,10,0,880.0,115.0,2.3,28.0,817.0,756.79,561.59
2016,8,12,10,15,887.5,116.5,2.35,28.5,846.5,798.76,587.89
2016,8,12,10,30,895.0,118.0,2.4,29.0,876.0,838.79,612.6
2016,8,12,10,45,900.0,119.5,2.5,30.0,898.0,874.6,633.4
2016,8,12,11,0,905.0,121.0,2.6,31.0,920.0,907.94,652.37
2016,8,12,11,15,908.0,121.5,2.7,31.5,935.0,935.88,669.04
2016,8,12,11,30,911.0,122.0,2.8,32.0,950.0,960.96,683.87
2016,8,12,11,45,913.0,122.0,2.9,32.5,957.0,981.6,695.91
2016,8,12,12,0,915.0,122.0,3.0,33.0,964.0,999.12,706.02
2016,8,12,12,15,915.0,122.0,3.1,33.0,963.0,1011.48,714.43
2016,8,12,12,30,915.0,122.0,3.2,33.0,962.0,1020.53,720.89
2016,8,12,12,45,922.0,116.0,3.35,33.0,956.0,1026.86,726.16
2016,8,12,13,0,929.0,110.0,3.5,33.0,950.0,1029.72,729.36
2016,8,12,13,15,926.0,109.5,3.55,33.0,934.0,1025.01,727.18
2016,8,12,13,30,923.0,109.0,3.6,33.0,918.0,1016.88,722.99
2016,8,12,13,45,918.0,108.0,3.7,33.0,894.5,1002.9,715.53
2016,8,12,14,0,913.0,107.0,3.8,33.0,871.0,985.66,706.04
2016,8,12,14,15,906.0,105.5,3.8,32.5,840.5,962.86,693.8
2016,8,12,14,30,899.0,104.0,3.8,32.0,810.0,937.08,679.62
2016,8,12,14,45,889.0,102.0,3.8,32.0,773.0,905.28,660.04
2016,8,12,15,0,879.0,100.0,3.8,32.0,736.0,870.98,638.74
2016,8,12,15,15,866.5,97.5,3.7,31.5,694.0,831.76,614.76
2016,8,12,15,30,854.0,95.0,3.6,31.0,652.0,790.62,589.23
2016,8,12,15,45,837.5,92.0,3.55,30.5,605.0,748.29,562.76
2016,8,12,16,0,821.0,89.0,3.5,30.0,558.0,700.49,532.0
2016,8,12,16,15,799.0,85.5,3.35,29.5,508.0,647.5,496.55
2016,8,12,16,30,777.0,82.0,3.2,29.0,458.0,594.37,458.4
2016,8,12,16,45,747.0,78.0,3.1,28.5,405.5,536.14,415.44
2016,8,12,17,0,717.0,74.0,3.0,28.0,353.0,479.13,372.01
2016,8,12,17,15,674.0,68.5,2.75,27.0,300.5,417.14,323.67
2016,8,12,17,30,631.0,63.0,2.5,26.0,248.0,357.0,275.07
2016,8,12,17,45,568.0,56.0,2.3,25.5,197.0,291.05,220.18
2016,8,12,18,0,505.0,49.0,2.1,25.0,146.0,231.2,169.03
2016,8,12,18,15,405.5,39.0,1.8,24.0,101.5,164.47,113.37
2016,8,12,18,30,306.0,29.0,1.5,23.0,57.0,108.77,64.12
2016,8,12,18,45,153.0,14.5,1.25,22.0,28.5,44.36,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,155.5,17.5,2.2,15.5,35.0,13.14,0.33
2016,8,13,6,0,311.0,35.0,2.4,16.0,70.0,27.13,17.23
2016,8,13,6,15,400.0,45.5,2.3,16.5,115.0,33.73,23.79
2016,8,13,6,30,489.0,56.0,2.2,17.0,160.0,40.66,30.23
2016,8,13,6,45,549.0,63.0,2.15,18.0,210.5,79.55,43.26
2016,8,13,7,0,609.0,70.0,2.1,19.0,261.0,125.45,72.84
2016,8,13,7,15,650.0,76.0,2.1,20.0,312.5,174.04,110.79
2016,8,13,7,30,691.0,82.0,2.1,21.0,364.0,227.13,155.09
2016,8,13,7,45,722.5,86.0,2.15,22.0,416.0,282.39,202.2
2016,8,13,8,0,754.0,90.0,2.2,23.0,468.0,338.02,249.16
2016,8,13,8,15,776.0,93.5,2.15,24.0,517.0,392.17,293.89
2016,8,13,8,30,798.0,97.0,2.1,25.0,566.0,447.76,338.13
2016,8,13,8,45,816.5,99.5,2.1,26.0,612.0,501.82,379.75
2016,8,13,9,0,835.0,102.0,2.1,27.0,658.0,556.41,420.17
2016,8,13,9,15,848.0,104.0,2.1,28.0,699.0,608.59,457.32
2016,8,13,9,30,861.0,106.0,2.1,29.0,740.0,658.72,491.72
2016,8,13,9,45,882.0,102.5,2.15,30.0,778.5,708.24,524.66
2016,8,13,10,0,903.0,99.0,2.2,31.0,817.0,757.26,554.65
2016,8,13,10,15,910.0,100.5,2.25,31.5,846.5,799.65,580.82
2016,8,13,10,30,917.0,102.0,2.3,32.0,876.0,840.01,605.37
2016,8,13,10,45,922.0,102.5,2.4,33.0,898.0,875.46,625.61
2016,8,13,11,0,927.0,103.0,2.5,34.0,920.0,908.37,644.0
2016,8,13,11,15,930.5,103.5,2.55,34.5,935.5,937.23,660.61
2016,8,13,11,30,934.0,104.0,2.6,35.0,951.0,963.16,675.33
2016,8,13,11,45,935.5,104.5,2.7,35.5,958.0,984.17,687.4
2016,8,13,12,0,937.0,105.0,2.8,36.0,965.0,1001.95,697.52
2016,8,13,12,15,937.0,105.0,2.9,36.0,964.5,1014.45,705.92
2016,8,13,12,30,937.0,105.0,3.0,36.0,964.0,1023.55,712.36
2016,8,13,12,45,922.0,113.5,3.1,36.0,951.5,1023.35,713.18
2016,8,13,13,0,907.0,122.0,3.2,36.0,939.0,1019.68,712.03
2016,8,13,13,15,903.5,121.0,3.3,36.0,923.0,1014.05,709.75
2016,8,13,13,30,900.0,120.0,3.4,36.0,907.0,1005.06,705.47
2016,8,13,13,45,895.0,118.5,3.5,36.0,883.5,990.8,697.96
2016,8,13,14,0,890.0,117.0,3.6,36.0,860.0,973.34,688.48
2016,8,13,14,15,882.5,115.5,3.6,35.5,829.0,950.46,676.35
2016,8,13,14,30,875.0,114.0,3.6,35.0,798.0,924.71,662.36
2016,8,13,14,45,865.5,111.0,3.65,35.0,761.5,892.84,643.25
2016,8,13,15,0,856.0,108.0,3.7,35.0,725.0,858.52,622.42
2016,8,13,15,15,842.5,105.5,3.65,34.5,683.0,823.82,601.95
2016,8,13,15,30,829.0,103.0,3.6,34.0,641.0,782.46,576.73
2016,8,13,15,45,812.5,99.5,3.6,33.5,594.5,736.12,547.96
2016,8,13,16,0,796.0,96.0,3.6,33.0,548.0,688.69,517.89
2016,8,13,16,15,772.5,92.0,3.5,32.5,498.0,635.12,481.98
2016,8,13,16,30,749.0,88.0,3.4,32.0,448.0,581.6,444.01
2016,8,13,16,45,719.5,82.5,3.3,31.5,396.0,523.27,401.35
2016,8,13,17,0,690.0,77.0,3.2,31.0,344.0,467.81,359.4
2016,8,13,17,15,645.5,71.5,3.0,30.0,292.0,405.04,311.02
2016,8,13,17,30,601.0,66.0,2.8,29.0,240.0,345.72,263.57
2016,8,13,17,45,538.0,58.0,2.65,28.0,190.0,280.33,210.14
2016,8,13,18,0,475.0,50.0,2.5,27.0,140.0,221.09,160.32
2016,8,13,18,15,373.0,39.0,2.3,26.0,96.5,154.48,105.35
2016,8,13,18,30,271.0,28.0,2.1,25.0,53.0,99.3,56.44
2016,8,13,18,45,135.5,14.0,1.95,24.0,26.5,35.92,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,141.0,17.5,2.1,15.5,33.0,13.5,0.0
2016,8,14,6,0,282.0,35.0,2.2,16.0,66.0,27.3,17.28
2016,8,14,6,15,371.5,46.5,2.2,16.5,110.5,34.84,24.73
2016,8,14,6,30,461.0,58.0,2.2,17.0,155.0,41.88,31.28
2016,8,14,6,45,519.0,67.0,2.2,18.0,205.0,80.51,45.32
2016,8,14,7,0,577.0,76.0,2.2,19.0,255.0,126.19,74.88
2016,8,14,7,15,620.0,82.5,2.2,20.0,307.0,173.74,111.75
2016,8,14,7,30,663.0,89.0,2.2,21.0,359.0,226.07,155.13
2016,8,14,7,45,692.0,95.0,2.25,22.5,410.0,278.53,199.54
2016,8,14,8,0,721.0,101.0,2.3,24.0,461.0,333.76,245.5
2016,8,14,8,15,745.0,105.0,2.3,24.5,510.0,387.7,290.38
2016,8,14,8,30,769.0,109.0,2.3,25.0,559.0,445.24,336.67
2016,8,14,8,45,786.0,113.0,2.3,26.0,604.5,498.56,377.73
2016,8,14,9,0,803.0,117.0,2.3,27.0,650.0,552.33,417.58
2016,8,14,9,15,816.5,120.0,2.3,28.0,691.5,603.25,453.94
2016,8,14,9,30,830.0,123.0,2.3,29.0,733.0,653.74,488.7
2016,8,14,9,45,834.5,128.5,2.35,30.0,766.5,699.83,519.38
2016,8,14,10,0,839.0,134.0,2.4,31.0,800.0,744.29,547.29
2016,8,14,10,15,847.5,136.0,2.45,31.5,829.5,786.57,573.64
2016,8,14,10,30,856.0,138.0,2.5,32.0,859.0,827.11,598.53
2016,8,14,10,45,862.0,139.5,2.55,32.5,881.5,860.84,618.7
2016,8,14,11,0,868.0,141.0,2.6,33.0,904.0,894.03,638.41
2016,8,14,11,15,871.5,141.5,2.65,33.5,919.0,921.54,654.35
2016,8,14,11,30,875.0,142.0,2.7,34.0,934.0,946.32,668.53
2016,8,14,11,45,878.0,142.0,2.8,34.5,941.5,967.29,680.71
2016,8,14,12,0,881.0,142.0,2.9,35.0,949.0,985.27,691.06
2016,8,14,12,15,881.0,142.0,2.95,35.0,948.0,997.29,698.79
2016,8,14,12,30,881.0,142.0,3.0,35.0,947.0,1006.09,704.68
2016,8,14,12,45,889.5,135.5,3.05,35.5,941.5,1013.3,708.25
2016,8,14,13,0,898.0,129.0,3.1,36.0,936.0,1017.14,709.83
2016,8,14,13,15,894.0,128.0,3.15,36.0,919.0,1011.04,706.85
2016,8,14,13,30,890.0,127.0,3.2,36.0,902.0,1001.62,701.98
2016,8,14,13,45,879.0,128.5,3.3,36.0,877.0,984.84,692.95
2016,8,14,14,0,868.0,130.0,3.4,36.0,852.0,965.09,682.09
2016,8,14,14,15,859.5,128.0,3.45,35.5,821.0,941.15,669.61
2016,8,14,14,30,851.0,126.0,3.5,35.0,790.0,919.93,658.85
2016,8,14,14,45,836.0,125.5,3.55,35.0,752.0,886.32,638.58
2016,8,14,15,0,821.0,125.0,3.6,35.0,714.0,850.6,616.84
2016,8,14,15,15,806.0,122.0,3.6,34.5,671.5,810.28,592.8
2016,8,14,15,30,791.0,119.0,3.6,34.0,629.0,768.33,567.32
2016,8,14,15,45,769.5,115.5,3.65,33.5,582.0,719.52,536.86
2016,8,14,16,0,748.0,112.0,3.7,33.0,535.0,672.34,506.93
2016,8,14,16,15,722.5,107.5,3.65,32.0,485.0,618.81,470.93
2016,8,14,16,30,697.0,103.0,3.6,31.0,435.0,565.63,433.96
2016,8,14,16,45,662.5,97.0,3.6,30.0,383.0,506.17,391.11
2016,8,14,17,0,628.0,91.0,3.6,29.0,331.0,448.55,348.04
2016,8,14,17,15,580.5,83.5,3.45,28.0,279.5,385.14,298.73
2016,8,14,17,30,533.0,76.0,3.3,27.0,228.0,325.57,250.75
2016,8,14,17,45,467.5,66.0,3.2,26.0,179.0,260.65,197.38
2016,8,14,18,0,402.0,56.0,3.1,25.0,130.0,202.2,148.12
2016,8,14,18,15,304.5,42.5,2.95,24.0,88.0,137.73,94.73
2016,8,14,18,30,207.0,29.0,2.8,23.0,46.0,84.83,47.01
2016,8,14,18,45,103.5,14.5,2.65,22.0,23.0,30.89,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,16.0,2.75,13.5,35.0,11.97,0.0
2016,8,15,6,0,352.0,32.0,2.9,14.0,70.0,24.57,15.03
2016,8,15,6,15,446.0,41.5,2.85,14.5,117.0,30.39,21.02
2016,8,15,6,30,540.0,51.0,2.8,15.0,164.0,35.85,26.2
2016,8,15,6,45,289.5,83.0,2.75,16.0,145.5,80.71,53.43
2016,8,15,7,0,39.0,115.0,2.7,17.0,127.0,107.78,83.29
2016,8,15,7,15,45.0,136.0,2.65,17.5,152.5,131.0,101.93
2016,8,15,7,30,51.0,157.0,2.6,18.0,178.0,155.08,121.18
2016,8,15,7,45,217.5,168.0,2.55,19.0,274.0,211.61,161.79
2016,8,15,8,0,384.0,179.0,2.5,20.0,370.0,289.78,221.11
2016,8,15,8,15,616.0,133.5,2.45,20.5,476.0,362.61,277.19
2016,8,15,8,30,848.0,88.0,2.4,21.0,582.0,459.72,352.96
2016,8,15,8,45,865.0,90.5,2.4,22.0,629.0,517.5,398.07
2016,8,15,9,0,882.0,93.0,2.4,23.0,676.0,573.34,440.27
2016,8,15,9,15,894.0,95.0,2.45,23.5,718.0,625.7,479.5
2016,8,15,9,30,906.0,97.0,2.5,24.0,760.0,677.28,516.99
2016,8,15,9,45,919.5,96.5,2.55,25.0,797.0,726.46,550.12
2016,8,15,10,0,933.0,96.0,2.6,26.0,834.0,774.45,580.08
2016,8,15,10,15,939.5,97.0,2.65,26.5,863.5,817.13,607.05
2016,8,15,10,30,946.0,98.0,2.7,27.0,893.0,857.64,632.27
2016,8,15,10,45,950.0,99.5,2.8,28.0,915.5,894.19,653.66
2016,8,15,11,0,954.0,101.0,2.9,29.0,938.0,928.03,673.06
2016,8,15,11,15,957.0,101.5,2.95,29.5,953.0,957.13,690.19
2016,8,15,11,30,960.0,102.0,3.0,30.0,968.0,983.18,705.32
2016,8,15,11,45,960.5,102.5,3.15,30.5,974.5,1003.71,717.71
2016,8,15,12,0,961.0,103.0,3.3,31.0,981.0,1020.88,728.03
2016,8,15,12,15,961.0,103.0,3.4,31.0,980.5,1033.62,736.71
2016,8,15,12,30,961.0,103.0,3.5,31.0,980.0,1042.84,743.31
2016,8,15,12,45,948.0,109.5,3.6,31.5,967.5,1042.59,742.54
2016,8,15,13,0,935.0,116.0,3.7,32.0,955.0,1038.79,739.68
2016,8,15,13,15,931.5,115.5,3.75,32.0,938.5,1033.48,737.16
2016,8,15,13,30,928.0,115.0,3.8,32.0,922.0,1024.71,732.54
2016,8,15,13,45,922.5,114.0,3.85,32.0,897.5,1010.09,724.29
2016,8,15,14,0,917.0,113.0,3.9,32.0,873.0,992.18,714.03
2016,8,15,14,15,909.0,111.5,3.9,31.5,841.5,968.25,701.02
2016,8,15,14,30,901.0,110.0,3.9,31.0,810.0,941.37,686.07
2016,8,15,14,45,891.0,108.0,3.9,31.0,772.5,909.39,666.31
2016,8,15,15,0,881.0,106.0,3.9,31.0,735.0,874.9,644.8
2016,8,15,15,15,867.5,103.5,3.85,30.5,692.0,834.67,620.28
2016,8,15,15,30,854.0,101.0,3.8,30.0,649.0,797.0,597.25
2016,8,15,15,45,837.0,97.5,3.75,30.0,601.5,749.29,565.74
2016,8,15,16,0,820.0,94.0,3.7,30.0,554.0,700.46,533.08
2016,8,15,16,15,796.0,90.0,3.6,29.0,503.0,645.5,496.79
2016,8,15,16,30,772.0,86.0,3.5,28.0,452.0,590.59,458.13
2016,8,15,16,45,741.5,81.0,3.45,27.5,399.0,531.15,413.98
2016,8,15,17,0,711.0,76.0,3.4,27.0,346.0,474.67,370.51
2016,8,15,17,15,665.5,70.5,3.25,25.5,292.5,410.46,320.74
2016,8,15,17,30,620.0,65.0,3.1,24.0,239.0,349.79,271.69
2016,8,15,17,45,554.0,57.0,3.0,23.0,188.0,282.49,215.42
2016,8,15,18,0,488.0,49.0,2.9,22.0,137.0,221.66,163.09
2016,8,15,18,15,379.0,38.0,2.8,21.0,93.0,152.99,105.28
2016,8,15,18,30,270.0,27.0,2.7,20.0,49.0,95.15,50.39
2016,8,15,18,45,135.0,13.5,2.65,19.0,24.5,34.59,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,13.0,0.0
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,26.69,16.7
2016,8,16,6,15,381.0,45.0,2.25,14.5,109.0,33.79,23.97
2016,8,16,6,30,475.0,56.0,2.2,15.0,154.0,40.43,30.24
2016,8,16,6,45,311.5,88.5,2.2,16.0,160.5,85.93,57.27
2016,8,16,7,0,148.0,121.0,2.2,17.0,167.0,121.44,89.93
2016,8,16,7,15,165.0,141.5,2.15,17.5,201.0,152.65,114.56
2016,8,16,7,30,182.0,162.0,2.1,18.0,235.0,185.91,141.37
2016,8,16,7,45,464.5,129.0,2.1,19.0,350.0,243.8,180.59
2016,8,16,8,0,747.0,96.0,2.1,20.0,465.0,336.16,250.41
2016,8,16,8,15,770.0,100.0,2.1,21.0,515.0,393.17,297.71
2016,8,16,8,30,793.0,104.0,2.1,22.0,565.0,449.44,343.05
2016,8,16,8,45,811.0,107.5,2.15,23.0,611.5,504.05,385.71
2016,8,16,9,0,829.0,111.0,2.2,24.0,658.0,559.15,427.18
2016,8,16,9,15,842.5,113.5,2.2,25.0,699.5,610.84,464.51
2016,8,16,9,30,856.0,116.0,2.2,26.0,741.0,662.04,500.14
2016,8,16,9,45,857.5,122.5,2.25,27.0,774.0,708.2,531.13
2016,8,16,10,0,859.0,129.0,2.3,28.0,807.0,752.41,558.9
2016,8,16,10,15,866.5,131.0,2.35,28.5,836.5,793.54,584.69
2016,8,16,10,30,874.0,133.0,2.4,29.0,866.0,833.41,609.36
2016,8,16,10,45,880.0,134.0,2.45,30.0,888.5,868.97,629.66
2016,8,16,11,0,886.0,135.0,2.5,31.0,911.0,902.15,648.17
2016,8,16,11,15,889.5,136.0,2.55,31.0,926.0,930.58,666.12
2016,8,16,11,30,893.0,137.0,2.6,31.0,941.0,956.21,682.31
2016,8,16,11,45,895.5,137.0,2.65,31.5,948.0,976.99,694.06
2016,8,16,12,0,898.0,137.0,2.7,32.0,955.0,994.69,703.93
2016,8,16,12,15,898.0,137.0,2.75,32.0,954.0,1006.83,711.83
2016,8,16,12,30,898.0,137.0,2.8,32.0,953.0,1015.67,717.81
2016,8,16,12,45,890.0,140.0,2.85,32.5,942.0,1016.46,717.42
2016,8,16,13,0,882.0,143.0,2.9,33.0,931.0,1013.91,715.12
2016,8,16,13,15,878.0,142.0,2.95,33.0,914.5,1007.84,712.22
2016,8,16,13,30,874.0,141.0,3.0,33.0,898.0,998.5,707.38
2016,8,16,13,45,870.0,138.0,3.05,33.0,874.5,983.86,699.29
2016,8,16,14,0,866.0,135.0,3.1,33.0,851.0,966.05,689.28
2016,8,16,14,15,857.5,133.0,3.1,33.0,820.0,947.82,678.7
2016,8,16,14,30,849.0,131.0,3.1,33.0,789.0,920.92,662.55
2016,8,16,14,45,840.0,127.5,3.15,33.0,752.5,889.31,643.68
2016,8,16,15,0,831.0,124.0,3.2,33.0,716.0,855.25,623.07
2016,8,16,15,15,816.5,121.0,3.15,32.5,673.0,814.95,598.78
2016,8,16,15,30,802.0,118.0,3.1,32.0,630.0,772.95,573.05
2016,8,16,15,45,785.5,113.0,3.1,31.5,583.5,725.82,543.62
2016,8,16,16,0,769.0,108.0,3.1,31.0,537.0,677.65,512.89
2016,8,16,16,15,743.5,103.5,3.05,30.0,486.5,625.36,477.86
2016,8,16,16,30,718.0,99.0,3.0,29.0,436.0,571.24,440.14
2016,8,16,16,45,687.0,92.5,3.0,28.5,384.0,512.33,396.83
2016,8,16,17,0,656.0,86.0,3.0,28.0,332.0,454.91,353.13
2016,8,16,17,15,608.0,78.5,2.9,27.0,279.5,390.01,302.62
2016,8,16,17,30,560.0,71.0,2.8,26.0,227.0,329.0,253.33
2016,8,16,17,45,493.5,61.5,2.75,25.0,177.5,263.12,198.91
2016,8,16,18,0,427.0,52.0,2.7,24.0,128.0,203.84,148.62
2016,8,16,18,15,320.5,39.0,2.6,23.0,85.5,137.37,93.4
2016,8,16,18,30,214.0,26.0,2.5,22.0,43.0,80.86,39.35
2016,8,16,18,45,107.0,13.0,2.45,21.0,21.5,29.36,0.0
2016,8,16,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,17.0,2.2,14.5,29.5,13.21,0.0
2016,8,17,6,0,241.0,34.0,2.5,15.0,59.0,26.22,16.08
2016,8,17,6,15,332.5,46.5,2.45,15.5,102.5,35.41,25.23
2016,8,17,6,30,424.0,59.0,2.4,16.0,146.0,43.37,32.67
2016,8,17,6,45,486.5,68.5,2.35,17.0,195.0,77.71,45.06
2016,8,17,7,0,549.0,78.0,2.3,18.0,244.0,122.32,73.39
2016,8,17,7,15,593.5,85.0,2.3,19.0,295.5,168.9,109.22
2016,8,17,7,30,638.0,92.0,2.3,20.0,347.0,220.47,151.88
2016,8,17,7,45,670.5,97.5,2.3,21.0,398.0,272.1,195.93
2016,8,17,8,0,703.0,103.0,2.3,22.0,449.0,326.89,242.15
2016,8,17,8,15,727.5,107.5,2.25,23.0,498.5,380.57,286.55
2016,8,17,8,30,752.0,112.0,2.2,24.0,548.0,437.97,332.25
2016,8,17,8,45,770.5,116.0,2.2,25.0,593.5,491.22,373.43
2016,8,17,9,0,789.0,120.0,2.2,26.0,639.0,545.1,413.55
2016,8,17,9,15,803.5,123.0,2.25,26.5,680.0,596.0,451.18
2016,8,17,9,30,818.0,126.0,2.3,27.0,721.0,646.6,487.5
2016,8,17,9,45,839.5,123.0,2.35,28.0,759.5,695.58,520.9
2016,8,17,10,0,861.0,120.0,2.4,29.0,798.0,743.78,551.58
2016,8,17,10,15,869.0,122.0,2.45,29.5,827.5,785.95,578.07
2016,8,17,10,30,877.0,124.0,2.5,30.0,857.0,826.26,603.02
2016,8,17,10,45,881.0,126.0,2.6,31.0,878.5,861.17,623.27
2016,8,17,11,0,885.0,128.0,2.7,32.0,900.0,893.59,641.68
2016,8,17,11,15,888.5,128.5,2.8,32.5,915.0,921.44,658.33
2016,8,17,11,30,892.0,129.0,2.9,33.0,930.0,946.49,673.16
2016,8,17,11,45,892.0,130.5,3.0,33.5,936.5,966.34,684.7
2016,8,17,12,0,892.0,132.0,3.1,34.0,943.0,983.06,694.32
2016,8,17,12,15,892.0,132.0,3.15,34.0,942.0,995.06,702.11
2016,8,17,12,30,892.0,132.0,3.2,34.0,941.0,1003.78,707.98
2016,8,17,12,45,879.5,138.0,3.3,34.5,929.0,1003.18,707.04
2016,8,17,13,0,867.0,144.0,3.4,35.0,917.0,999.26,704.17
2016,8,17,13,15,862.5,143.0,3.45,35.0,900.0,992.71,700.87
2016,8,17,13,30,858.0,142.0,3.5,35.0,883.0,982.93,695.65
2016,8,17,13,45,853.0,139.5,3.55,35.0,859.5,973.95,691.05
2016,8,17,14,0,848.0,137.0,3.6,35.0,836.0,955.83,680.68
2016,8,17,14,15,839.5,135.0,3.65,34.5,805.0,932.01,668.09
2016,8,17,14,30,831.0,133.0,3.7,34.0,774.0,905.43,653.65
2016,8,17,14,45,821.0,129.0,3.75,34.0,737.0,872.78,633.79
2016,8,17,15,0,811.0,125.0,3.8,34.0,700.0,837.79,612.25
2016,8,17,15,15,795.5,122.0,3.8,33.5,657.5,797.23,587.74
2016,8,17,15,30,780.0,119.0,3.8,33.0,615.0,755.1,561.82
2016,8,17,15,45,763.0,114.0,3.85,32.5,569.0,708.36,532.42
2016,8,17,16,0,746.0,109.0,3.9,32.0,523.0,662.9,503.23
2016,8,17,16,15,719.5,104.5,3.85,31.0,473.0,608.76,466.31
2016,8,17,16,30,693.0,100.0,3.8,30.0,423.0,555.07,428.51
2016,8,17,16,45,660.5,93.0,3.8,29.0,371.5,495.91,385.39
2016,8,17,17,0,628.0,86.0,3.8,28.0,320.0,438.45,341.91
2016,8,17,17,15,579.0,79.0,3.65,26.5,268.5,375.1,292.63
2016,8,17,17,30,530.0,72.0,3.5,25.0,217.0,315.77,244.64
2016,8,17,17,45,462.0,61.5,3.4,24.0,168.5,250.0,189.86
2016,8,17,18,0,394.0,51.0,3.3,23.0,120.0,191.07,139.65
2016,8,17,18,15,289.5,38.0,3.15,22.0,79.0,127.27,86.34
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,72.16,31.51
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,26.36,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,89.0,17.0,2.15,14.5,26.0,13.25,0.0
2016,8,18,6,0,178.0,34.0,2.4,15.0,52.0,26.27,15.96
2016,8,18,6,15,262.5,50.0,2.4,15.5,93.5,37.86,27.32
2016,8,18,6,30,347.0,66.0,2.4,16.0,135.0,48.87,37.48
2016,8,18,6,45,400.0,79.0,2.4,17.0,182.0,81.46,51.05
2016,8,18,7,0,453.0,92.0,2.4,18.0,229.0,123.42,78.42
2016,8,18,7,15,499.0,102.0,2.35,18.5,279.0,167.74,112.42
2016,8,18,7,30,545.0,112.0,2.3,19.0,329.0,217.36,153.18
2016,8,18,7,45,571.0,122.5,2.3,20.0,377.5,266.57,194.86
2016,8,18,8,0,597.0,133.0,2.3,21.0,426.0,318.37,238.22
2016,8,18,8,15,624.0,139.5,2.25,22.0,474.0,369.22,279.86
2016,8,18,8,30,651.0,146.0,2.2,23.0,522.0,422.31,321.97
2016,8,18,8,45,664.5,155.0,2.2,24.0,565.0,473.06,361.05
2016,8,18,9,0,678.0,164.0,2.2,25.0,608.0,524.17,398.99
2016,8,18,9,15,694.5,168.5,2.25,26.0,648.0,572.93,434.2
2016,8,18,9,30,711.0,173.0,2.3,27.0,688.0,621.85,468.4
2016,8,18,9,45,661.0,209.0,2.35,28.0,707.0,655.57,489.6
2016,8,18,10,0,611.0,245.0,2.4,29.0,726.0,683.59,506.09
2016,8,18,10,15,622.0,249.5,2.45,29.5,754.0,722.48,531.98
2016,8,18,10,30,633.0,254.0,2.5,30.0,782.0,760.49,556.73
2016,8,18,10,45,639.0,258.0,2.6,30.5,803.0,792.78,577.52
2016,8,18,11,0,645.0,262.0,2.7,31.0,824.0,823.48,597.04
2016,8,18,11,15,650.0,264.0,2.75,31.5,838.5,849.58,613.06
2016,8,18,11,30,655.0,266.0,2.8,32.0,853.0,873.73,627.67
2016,8,18,11,45,659.5,266.0,2.9,32.5,860.5,893.32,639.64
2016,8,18,12,0,664.0,266.0,3.0,33.0,868.0,910.63,650.12
2016,8,18,12,15,664.0,266.0,3.05,33.0,867.0,921.24,657.23
2016,8,18,12,30,664.0,266.0,3.1,33.0,866.0,929.27,662.79
2016,8,18,12,45,665.5,262.0,3.15,33.5,858.5,932.04,663.86
2016,8,18,13,0,667.0,258.0,3.2,34.0,851.0,932.12,663.3
2016,8,18,13,15,662.0,255.5,3.25,34.0,835.0,924.7,659.23
2016,8,18,13,30,657.0,253.0,3.3,34.0,819.0,914.62,653.56
2016,8,18,13,45,652.0,248.0,3.4,34.0,796.5,899.39,644.97
2016,8,18,14,0,647.0,243.0,3.5,34.0,774.0,881.64,634.74
2016,8,18,14,15,636.0,238.5,3.55,33.5,744.0,856.45,620.47
2016,8,18,14,30,625.0,234.0,3.6,33.0,714.0,829.2,604.7
2016,8,18,14,45,616.0,225.5,3.65,33.0,679.5,797.68,584.8
2016,8,18,15,0,607.0,217.0,3.7,33.0,645.0,764.34,563.46
2016,8,18,15,15,588.5,209.5,3.7,32.5,604.0,720.02,535.11
2016,8,18,15,30,570.0,202.0,3.7,32.0,563.0,677.73,507.59
2016,8,18,15,45,552.5,191.0,3.75,31.5,519.0,631.91,477.23
2016,8,18,16,0,535.0,180.0,3.8,31.0,475.0,585.78,445.91
2016,8,18,16,15,505.5,169.5,3.8,30.0,427.0,532.14,408.84
2016,8,18,16,30,476.0,159.0,3.8,29.0,379.0,479.76,371.57
2016,8,18,16,45,443.0,145.0,3.8,28.0,330.5,423.15,329.92
2016,8,18,17,0,410.0,131.0,3.8,27.0,282.0,368.75,288.61
2016,8,18,17,15,363.5,115.0,3.65,25.5,233.5,308.28,241.57
2016,8,18,17,30,317.0,99.0,3.5,24.0,185.0,252.03,196.4
2016,8,18,17,45,260.0,80.0,3.4,23.0,140.5,188.45,144.05
2016,8,18,18,0,203.0,61.0,3.3,22.0,96.0,135.87,100.0
2016,8,18,18,15,137.0,40.0,3.2,21.0,60.0,84.47,57.13
2016,8,18,18,30,71.0,19.0,3.1,20.0,24.0,37.52,12.01
2016,8,18,18,45,35.5,9.5,3.05,19.5,12.0,14.63,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,15.5,2.2,14.5,21.0,13.21,0.0
2016,8,19,6,0,115.0,31.0,2.5,15.0,42.0,25.78,15.37
2016,8,19,6,15,182.0,51.5,2.55,15.5,81.5,41.75,30.64
2016,8,19,6,30,249.0,72.0,2.6,16.0,121.0,57.11,44.67
2016,8,19,6,45,302.0,89.5,2.65,16.5,167.0,84.7,56.95
2016,8,19,7,0,355.0,107.0,2.7,17.0,213.0,125.04,84.29
2016,8,19,7,15,399.5,121.0,2.6,17.5,261.5,167.16,116.58
2016,8,19,7,30,444.0,135.0,2.5,18.0,310.0,214.32,154.93
2016,8,19,7,45,475.5,147.0,2.45,19.0,358.5,261.02,193.79
2016,8,19,8,0,507.0,159.0,2.4,20.0,407.0,310.96,234.98
2016,8,19,8,15,535.0,168.5,2.35,21.0,454.0,360.33,275.02
2016,8,19,8,30,563.0,178.0,2.3,22.0,501.0,412.13,315.83
2016,8,19,8,45,580.5,187.5,2.25,23.0,544.5,460.96,353.19
2016,8,19,9,0,598.0,197.0,2.2,24.0,588.0,511.3,390.35
2016,8,19,9,15,615.5,203.0,2.2,24.5,627.5,558.36,424.96
2016,8,19,9,30,633.0,209.0,2.2,25.0,667.0,605.88,458.96
2016,8,19,9,45,621.0,227.5,2.2,26.0,695.0,645.45,484.96
2016,8,19,10,0,609.0,246.0,2.2,27.0,723.0,682.61,508.46
2016,8,19,10,15,619.5,250.5,2.25,27.5,751.5,721.05,534.11
2016,8,19,10,30,630.0,255.0,2.3,28.0,780.0,758.57,558.66
2016,8,19,10,45,635.0,260.0,2.35,28.5,800.5,790.9,579.25
2016,8,19,11,0,640.0,265.0,2.4,29.0,821.0,821.6,598.5
2016,8,19,11,15,645.0,267.0,2.45,29.5,835.5,847.57,614.51
2016,8,19,11,30,650.0,269.0,2.5,30.0,850.0,871.6,629.13
2016,8,19,11,45,653.5,269.5,2.65,30.5,857.0,890.65,641.2
2016,8,19,12,0,657.0,270.0,2.8,31.0,864.0,907.41,651.78
2016,8,19,12,15,657.0,269.5,2.85,31.0,863.0,917.42,658.58
2016,8,19,12,30,657.0,269.0,2.9,31.0,862.0,924.86,663.83
2016,8,19,12,45,659.5,264.5,3.0,31.5,854.5,928.04,665.6
2016,8,19,13,0,662.0,260.0,3.1,32.0,847.0,928.54,665.71
2016,8,19,13,15,656.0,257.5,3.15,31.5,830.5,920.12,662.3
2016,8,19,13,30,650.0,255.0,3.2,31.0,814.0,909.08,657.27
2016,8,19,13,45,645.5,249.5,3.3,31.0,791.0,893.84,648.61
2016,8,19,14,0,641.0,244.0,3.4,31.0,768.0,876.08,638.29
2016,8,19,14,15,629.5,239.5,3.45,30.5,738.0,850.5,623.55
2016,8,19,14,30,618.0,235.0,3.5,30.0,708.0,822.89,607.31
2016,8,19,14,45,606.5,227.0,3.55,30.0,672.5,789.82,586.06
2016,8,19,15,0,595.0,219.0,3.6,30.0,637.0,752.47,561.71
2016,8,19,15,15,576.0,211.5,3.55,29.5,596.0,710.87,534.57
2016,8,19,15,30,557.0,204.0,3.5,29.0,555.0,668.6,506.5
2016,8,19,15,45,534.0,194.5,3.5,28.5,510.0,620.77,474.04
2016,8,19,16,0,511.0,185.0,3.5,28.0,465.0,573.11,440.97
2016,8,19,16,15,481.0,174.0,3.45,27.0,417.5,519.63,403.43
2016,8,19,16,30,451.0,163.0,3.4,26.0,370.0,467.53,365.82
2016,8,19,16,45,411.5,149.5,3.4,25.5,321.0,408.95,321.5
2016,8,19,17,0,372.0,136.0,3.4,25.0,272.0,353.29,278.25
2016,8,19,17,15,327.0,118.5,3.3,24.0,224.0,288.51,227.16
2016,8,19,17,30,282.0,101.0,3.2,23.0,176.0,233.85,182.68
2016,8,19,17,45,223.5,80.0,3.15,22.0,131.5,174.58,133.72
2016,8,19,18,0,165.0,59.0,3.1,21.0,87.0,121.31,89.26
2016,8,19,18,15,108.5,37.5,3.0,20.0,53.0,73.94,49.52
2016,8,19,18,30,52.0,16.0,2.9,19.0,19.0,29.66,5.73
2016,8,19,18,45,26.0,8.0,2.85,18.5,9.5,11.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
