Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.5,1.75,14.5,17.5,11.56,0.0
2016,8,20,6,0,85.0,27.0,2.0,15.0,35.0,22.61,12.6
2016,8,20,6,15,140.5,50.0,2.0,15.5,73.0,40.59,29.6
2016,8,20,6,30,196.0,73.0,2.0,16.0,111.0,57.81,45.26
2016,8,20,6,45,245.0,93.5,2.0,16.5,156.0,87.87,61.39
2016,8,20,7,0,294.0,114.0,2.0,17.0,201.0,126.83,88.31
2016,8,20,7,15,335.0,131.0,2.0,17.5,248.5,167.43,119.37
2016,8,20,7,30,376.0,148.0,2.0,18.0,296.0,210.28,153.86
2016,8,20,7,45,409.5,162.0,2.0,19.0,344.0,255.59,190.91
2016,8,20,8,0,443.0,176.0,2.0,20.0,392.0,304.45,230.57
2016,8,20,8,15,470.0,187.5,2.0,20.5,438.0,351.9,269.12
2016,8,20,8,30,497.0,199.0,2.0,21.0,484.0,401.78,308.72
2016,8,20,8,45,519.0,208.5,2.05,22.0,527.0,449.58,345.31
2016,8,20,9,0,541.0,218.0,2.1,23.0,570.0,498.82,381.91
2016,8,20,9,15,558.5,225.5,2.15,23.5,609.5,544.76,415.86
2016,8,20,9,30,576.0,233.0,2.2,24.0,649.0,591.25,449.4
2016,8,20,9,45,622.0,222.0,2.3,25.0,691.0,640.36,484.03
2016,8,20,10,0,668.0,211.0,2.4,26.0,733.0,691.07,519.03
2016,8,20,10,15,678.0,214.5,2.45,26.5,761.0,730.25,545.34
2016,8,20,10,30,688.0,218.0,2.5,27.0,789.0,768.28,570.45
2016,8,20,10,45,696.5,220.0,2.65,27.5,811.0,802.24,593.06
2016,8,20,11,0,705.0,222.0,2.8,28.0,833.0,834.56,614.25
2016,8,20,11,15,709.5,223.5,2.9,28.5,847.0,861.02,630.6
2016,8,20,11,30,714.0,225.0,3.0,29.0,861.0,885.27,645.49
2016,8,20,11,45,719.5,223.5,3.15,29.5,868.5,905.08,657.78
2016,8,20,12,0,725.0,222.0,3.3,30.0,876.0,922.41,668.51
2016,8,20,12,15,725.0,221.5,3.4,30.0,875.0,932.93,675.87
2016,8,20,12,30,725.0,221.0,3.5,30.0,874.0,940.64,681.57
2016,8,20,12,45,705.5,230.5,3.6,30.0,860.0,937.0,679.95
2016,8,20,13,0,686.0,240.0,3.7,30.0,846.0,930.47,676.61
2016,8,20,13,15,681.0,238.0,3.7,29.5,830.0,923.37,673.78
2016,8,20,13,30,676.0,236.0,3.7,29.0,814.0,913.55,669.24
2016,8,20,13,45,674.5,229.0,3.75,29.0,792.0,899.21,660.73
2016,8,20,14,0,673.0,222.0,3.8,29.0,770.0,882.2,650.51
2016,8,20,14,15,662.0,218.0,3.8,28.5,740.0,856.99,635.81
2016,8,20,14,30,651.0,214.0,3.8,28.0,710.0,829.65,619.43
2016,8,20,14,45,643.0,205.5,3.85,28.0,675.5,798.26,599.14
2016,8,20,15,0,635.0,197.0,3.9,28.0,641.0,764.92,577.29
2016,8,20,15,15,617.0,191.0,3.85,27.5,600.0,724.29,550.53
2016,8,20,15,30,599.0,185.0,3.8,27.0,559.0,682.71,522.66
2016,8,20,15,45,581.5,174.5,3.8,26.5,515.0,633.17,488.85
2016,8,20,16,0,564.0,164.0,3.8,26.0,471.0,586.38,456.19
2016,8,20,16,15,534.5,155.0,3.7,25.0,423.5,533.19,418.33
2016,8,20,16,30,505.0,146.0,3.6,24.0,376.0,481.23,380.29
2016,8,20,16,45,473.5,133.0,3.55,23.5,327.5,425.26,337.47
2016,8,20,17,0,442.0,120.0,3.5,23.0,279.0,371.33,295.01
2016,8,20,17,15,393.5,106.0,3.4,22.0,230.5,310.66,246.42
2016,8,20,17,30,345.0,92.0,3.3,21.0,182.0,254.4,200.0
2016,8,20,17,45,286.5,74.5,3.2,20.0,137.5,195.38,150.43
2016,8,20,18,0,228.0,57.0,3.1,19.0,93.0,142.47,105.36
2016,8,20,18,15,152.5,37.0,2.95,18.5,57.5,88.75,59.61
2016,8,20,18,30,77.0,17.0,2.8,18.0,22.0,38.2,3.99
2016,8,20,18,45,38.5,8.5,2.7,17.5,11.0,13.87,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,67.5,15.5,2.35,13.5,21.5,15.24,0.0
2016,8,21,6,0,135.0,31.0,2.7,14.0,43.0,23.98,13.54
2016,8,21,6,15,211.0,49.0,2.7,14.5,83.0,37.3,26.81
2016,8,21,6,30,287.0,67.0,2.7,15.0,123.0,49.96,38.52
2016,8,21,6,45,349.5,81.5,2.75,16.0,170.0,79.2,51.53
2016,8,21,7,0,412.0,96.0,2.8,17.0,217.0,120.46,78.23
2016,8,21,7,15,458.5,107.0,2.75,17.5,266.5,163.38,110.96
2016,8,21,7,30,505.0,118.0,2.7,18.0,316.0,211.48,150.39
2016,8,21,7,45,542.5,126.5,2.7,18.5,365.5,259.97,191.52
2016,8,21,8,0,580.0,135.0,2.7,19.0,415.0,312.54,235.96
2016,8,21,8,15,607.5,142.0,2.65,20.0,463.0,363.12,277.86
2016,8,21,8,30,635.0,149.0,2.6,21.0,511.0,416.02,320.39
2016,8,21,8,45,658.5,154.0,2.6,22.0,556.0,467.13,360.37
2016,8,21,9,0,682.0,159.0,2.6,23.0,601.0,519.6,400.04
2016,8,21,9,15,699.0,163.0,2.6,23.5,641.5,568.36,436.55
2016,8,21,9,30,716.0,167.0,2.6,24.0,682.0,617.28,472.16
2016,8,21,9,45,697.0,187.5,2.65,24.5,709.0,657.62,500.18
2016,8,21,10,0,678.0,208.0,2.7,25.0,736.0,694.8,525.23
2016,8,21,10,15,688.5,211.5,2.75,25.5,764.5,734.71,552.38
2016,8,21,10,30,699.0,215.0,2.8,26.0,793.0,773.48,578.21
2016,8,21,10,45,710.0,215.5,2.9,26.5,816.0,808.37,601.36
2016,8,21,11,0,721.0,216.0,3.0,27.0,839.0,841.69,622.75
2016,8,21,11,15,725.5,217.5,3.1,27.5,853.0,868.5,639.39
2016,8,21,11,30,730.0,219.0,3.2,28.0,867.0,893.05,654.54
2016,8,21,11,45,736.0,217.5,3.3,28.5,875.0,913.55,667.0
2016,8,21,12,0,742.0,216.0,3.4,29.0,883.0,931.53,677.84
2016,8,21,12,15,742.0,215.5,3.5,29.0,882.0,942.17,685.31
2016,8,21,12,30,742.0,215.0,3.6,29.0,881.0,949.95,691.07
2016,8,21,12,45,754.0,205.5,3.75,29.0,876.0,957.02,696.79
2016,8,21,13,0,766.0,196.0,3.9,29.0,871.0,961.04,700.62
2016,8,21,13,15,760.5,194.5,3.95,28.5,854.0,953.52,697.79
2016,8,21,13,30,755.0,193.0,4.0,28.0,837.0,943.05,693.15
2016,8,21,13,45,749.5,189.5,4.1,28.0,813.0,927.56,684.14
2016,8,21,14,0,744.0,186.0,4.2,28.0,789.0,909.28,673.31
2016,8,21,14,15,733.0,182.5,4.2,27.5,758.0,883.26,658.1
2016,8,21,14,30,722.0,179.0,4.2,27.0,727.0,854.91,641.24
2016,8,21,14,45,708.5,174.5,4.25,26.5,690.5,821.15,620.71
2016,8,21,15,0,695.0,170.0,4.3,26.0,654.0,785.56,598.67
2016,8,21,15,15,676.5,165.0,4.2,25.5,612.0,743.76,571.39
2016,8,21,15,30,658.0,160.0,4.1,25.0,570.0,700.92,542.37
2016,8,21,15,45,634.0,154.0,4.1,24.5,523.5,652.14,508.54
2016,8,21,16,0,610.0,148.0,4.1,24.0,477.0,603.27,473.85
2016,8,21,16,15,547.0,142.5,4.05,23.0,416.5,526.37,417.55
2016,8,21,16,30,484.0,137.0,4.0,22.0,356.0,457.17,365.47
2016,8,21,16,45,476.5,124.5,3.95,21.5,318.0,416.37,333.95
2016,8,21,17,0,469.0,112.0,3.9,21.0,280.0,375.31,300.99
2016,8,21,17,15,418.5,99.5,3.75,20.0,231.0,314.08,251.19
2016,8,21,17,30,368.0,87.0,3.6,19.0,182.0,257.46,203.8
2016,8,21,17,45,300.0,71.0,3.5,18.5,137.0,195.57,151.09
2016,8,21,18,0,232.0,55.0,3.4,18.0,92.0,140.89,104.11
2016,8,21,18,15,153.0,36.0,3.3,17.5,56.5,87.48,58.19
2016,8,21,18,30,74.0,17.0,3.2,17.0,21.0,34.64,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.5,10.5,13.55,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,15.0,2.75,13.5,21.0,14.74,0.0
2016,8,22,6,0,126.0,30.0,3.0,14.0,42.0,23.22,12.65
2016,8,22,6,15,202.0,49.0,3.0,14.5,81.5,37.39,26.84
2016,8,22,6,30,278.0,68.0,3.0,15.0,121.0,50.89,39.3
2016,8,22,6,45,335.0,83.5,3.0,15.5,167.0,79.63,52.62
2016,8,22,7,0,392.0,99.0,3.0,16.0,213.0,120.35,79.35
2016,8,22,7,15,438.0,110.5,2.9,16.5,261.5,162.48,111.53
2016,8,22,7,30,484.0,122.0,2.8,17.0,310.0,209.77,150.3
2016,8,22,7,45,517.5,132.0,2.75,18.0,359.0,257.35,190.43
2016,8,22,8,0,551.0,142.0,2.7,19.0,408.0,308.32,233.11
2016,8,22,8,15,578.5,150.0,2.65,19.5,455.0,358.83,275.3
2016,8,22,8,30,606.0,158.0,2.6,20.0,502.0,411.13,317.91
2016,8,22,8,45,625.5,165.0,2.6,21.0,545.5,460.7,356.77
2016,8,22,9,0,645.0,172.0,2.6,22.0,589.0,511.29,395.11
2016,8,22,9,15,662.0,177.0,2.65,22.5,629.0,559.28,431.31
2016,8,22,9,30,679.0,182.0,2.7,23.0,669.0,607.54,466.77
2016,8,22,9,45,695.5,184.0,2.75,24.0,704.0,652.59,498.16
2016,8,22,10,0,712.0,186.0,2.8,25.0,739.0,697.31,528.48
2016,8,22,10,15,721.5,189.0,2.9,25.5,767.0,737.14,555.85
2016,8,22,10,30,731.0,192.0,3.0,26.0,795.0,775.64,581.85
2016,8,22,10,45,739.0,193.0,3.1,26.5,816.5,809.38,603.49
2016,8,22,11,0,747.0,194.0,3.2,27.0,838.0,841.29,623.71
2016,8,22,11,15,751.5,195.5,3.3,27.0,852.0,868.59,642.0
2016,8,22,11,30,756.0,197.0,3.4,27.0,866.0,893.54,658.77
2016,8,22,11,45,760.5,195.5,3.55,27.5,873.0,909.98,668.88
2016,8,22,12,0,765.0,194.0,3.7,28.0,880.0,926.46,679.13
2016,8,22,12,15,765.0,193.5,3.8,28.0,878.5,936.93,686.52
2016,8,22,12,30,765.0,193.0,3.9,28.0,877.0,944.49,692.13
2016,8,22,12,45,725.5,214.5,4.0,28.5,858.0,937.95,687.14
2016,8,22,13,0,686.0,236.0,4.1,29.0,839.0,924.57,677.8
2016,8,22,13,15,681.0,234.0,4.1,28.5,822.5,917.36,674.89
2016,8,22,13,30,676.0,232.0,4.1,28.0,806.0,907.44,670.21
2016,8,22,13,45,674.5,225.0,4.2,28.0,784.0,892.97,661.71
2016,8,22,14,0,673.0,218.0,4.3,28.0,762.0,875.82,651.45
2016,8,22,14,15,662.0,214.0,4.3,27.5,732.0,850.52,636.48
2016,8,22,14,30,651.0,210.0,4.3,27.0,702.0,823.1,619.87
2016,8,22,14,45,642.5,202.0,4.35,26.5,667.5,791.69,600.43
2016,8,22,15,0,634.0,194.0,4.4,26.0,633.0,758.38,579.34
2016,8,22,15,15,615.5,187.5,4.35,25.5,592.0,716.79,551.47
2016,8,22,15,30,597.0,181.0,4.3,25.0,551.0,674.32,522.49
2016,8,22,15,45,577.5,172.0,4.3,24.5,506.5,624.88,488.09
2016,8,22,16,0,558.0,163.0,4.3,24.0,462.0,578.48,455.08
2016,8,22,16,15,528.0,153.5,4.2,23.0,414.5,524.72,416.18
2016,8,22,16,30,498.0,144.0,4.1,22.0,367.0,472.25,377.16
2016,8,22,16,45,462.5,131.5,4.0,21.5,318.5,414.99,332.57
2016,8,22,17,0,427.0,119.0,3.9,21.0,270.0,360.2,288.72
2016,8,22,17,15,377.5,105.0,3.75,20.0,222.0,300.05,239.85
2016,8,22,17,30,328.0,91.0,3.6,19.0,174.0,244.48,193.39
2016,8,22,17,45,267.0,72.5,3.45,18.5,130.0,184.71,142.49
2016,8,22,18,0,206.0,54.0,3.3,18.0,86.0,131.36,96.7
2016,8,22,18,15,132.5,34.0,3.15,17.5,51.5,75.5,48.78
2016,8,22,18,30,59.0,14.0,3.0,17.0,17.0,27.79,0.0
2016,8,22,18,45,29.5,7.0,2.85,16.5,8.5,10.94,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,14.5,2.2,14.5,20.5,14.25,0.0
2016,8,23,6,0,140.0,29.0,2.5,15.0,41.0,22.46,11.68
2016,8,23,6,15,222.5,46.5,2.5,15.5,81.0,35.44,24.99
2016,8,23,6,30,305.0,64.0,2.5,16.0,121.0,47.78,36.39
2016,8,23,6,45,370.5,77.0,2.55,16.5,168.5,75.2,47.99
2016,8,23,7,0,436.0,90.0,2.6,17.0,216.0,116.51,74.08
2016,8,23,7,15,483.0,100.5,2.55,17.5,265.5,160.31,107.32
2016,8,23,7,30,530.0,111.0,2.5,18.0,315.0,209.34,147.53
2016,8,23,7,45,569.0,118.0,2.45,19.0,365.5,258.33,188.8
2016,8,23,8,0,608.0,125.0,2.4,20.0,416.0,311.01,232.93
2016,8,23,8,15,635.0,131.5,2.35,20.5,464.0,362.45,276.04
2016,8,23,8,30,662.0,138.0,2.3,21.0,512.0,416.09,319.76
2016,8,23,8,45,686.0,142.0,2.3,22.0,557.5,467.85,360.29
2016,8,23,9,0,710.0,146.0,2.3,23.0,603.0,520.94,400.43
2016,8,23,9,15,726.0,150.0,2.3,23.5,643.5,570.38,437.38
2016,8,23,9,30,742.0,154.0,2.3,24.0,684.0,619.83,473.25
2016,8,23,9,45,737.0,166.0,2.35,25.0,714.5,662.59,502.28
2016,8,23,10,0,732.0,178.0,2.4,26.0,745.0,703.21,528.93
2016,8,23,10,15,742.0,181.0,2.45,26.5,773.5,744.11,556.53
2016,8,23,10,30,752.0,184.0,2.5,27.0,802.0,783.67,582.29
2016,8,23,10,45,760.5,185.0,2.6,27.5,824.0,818.43,604.29
2016,8,23,11,0,769.0,186.0,2.7,28.0,846.0,849.59,623.76
2016,8,23,11,15,773.5,187.0,2.75,28.5,860.5,876.51,639.99
2016,8,23,11,30,778.0,188.0,2.8,29.0,875.0,901.0,654.61
2016,8,23,11,45,782.0,187.5,2.9,29.5,882.5,920.98,666.62
2016,8,23,12,0,786.0,187.0,3.0,30.0,890.0,938.25,676.94
2016,8,23,12,15,786.0,186.5,3.1,30.0,888.5,948.89,684.41
2016,8,23,12,30,786.0,186.0,3.2,30.0,887.0,956.54,690.1
2016,8,23,12,45,792.0,180.0,3.3,30.5,880.0,961.31,692.66
2016,8,23,13,0,798.0,174.0,3.4,31.0,873.0,962.95,693.33
2016,8,23,13,15,793.0,173.0,3.45,31.0,856.0,956.04,689.64
2016,8,23,13,30,788.0,172.0,3.5,31.0,839.0,946.07,684.13
2016,8,23,13,45,783.0,168.5,3.6,31.0,815.5,930.51,675.36
2016,8,23,14,0,778.0,165.0,3.7,31.0,792.0,912.04,664.73
2016,8,23,14,15,768.0,162.5,3.75,30.5,761.0,887.25,650.96
2016,8,23,14,30,758.0,160.0,3.8,30.0,730.0,863.65,637.93
2016,8,23,14,45,746.5,155.0,3.9,30.0,693.5,830.08,616.99
2016,8,23,15,0,735.0,150.0,4.0,30.0,657.0,794.48,594.5
2016,8,23,15,15,718.0,145.5,4.0,29.5,614.5,753.15,568.55
2016,8,23,15,30,701.0,141.0,4.0,29.0,572.0,710.59,541.35
2016,8,23,15,45,680.5,135.0,4.0,28.5,526.5,662.83,509.2
2016,8,23,16,0,660.0,129.0,4.0,28.0,481.0,614.63,475.64
2016,8,23,16,15,630.5,122.5,3.95,27.0,431.5,559.85,436.99
2016,8,23,16,30,601.0,116.0,3.9,26.0,382.0,505.99,397.79
2016,8,23,16,45,564.5,107.0,3.85,25.0,332.0,446.77,353.15
2016,8,23,17,0,528.0,98.0,3.8,24.0,282.0,389.82,308.71
2016,8,23,17,15,475.5,87.5,3.65,23.0,232.5,324.55,256.12
2016,8,23,17,30,423.0,77.0,3.5,22.0,183.0,266.59,207.81
2016,8,23,17,45,352.5,63.0,3.4,21.0,137.0,203.44,154.52
2016,8,23,18,0,282.0,49.0,3.3,20.0,91.0,147.77,106.88
2016,8,23,18,15,185.5,32.0,3.2,19.0,55.0,90.13,56.96
2016,8,23,18,30,89.0,15.0,3.1,18.0,19.0,36.38,0.0
2016,8,23,18,45,44.5,7.5,3.05,17.5,9.5,13.36,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,114.0,14.0,2.0,13.5,23.5,13.76,0.0
2016,8,24,6,0,228.0,28.0,2.3,14.0,47.0,22.18,11.16
2016,8,24,6,15,327.0,41.0,2.3,14.5,90.0,31.45,21.61
2016,8,24,6,30,426.0,54.0,2.3,15.0,133.0,40.1,29.78
2016,8,24,6,45,223.0,78.5,2.35,15.5,120.5,73.49,50.8
2016,8,24,7,0,20.0,103.0,2.4,16.0,108.0,97.35,75.74
2016,8,24,7,15,27.0,123.5,2.35,16.5,132.5,116.68,91.28
2016,8,24,7,30,34.0,144.0,2.3,17.0,157.0,139.4,109.47
2016,8,24,7,45,90.0,173.0,2.3,18.0,214.5,183.56,143.2
2016,8,24,8,0,146.0,202.0,2.3,19.0,272.0,232.42,180.77
2016,8,24,8,15,462.0,153.0,2.3,19.5,407.0,315.48,242.84
2016,8,24,8,30,778.0,104.0,2.3,20.0,542.0,435.66,335.68
2016,8,24,8,45,797.0,107.0,2.3,21.0,588.0,489.59,378.12
2016,8,24,9,0,816.0,110.0,2.3,22.0,634.0,544.11,419.73
2016,8,24,9,15,830.0,112.5,2.3,22.5,675.0,595.53,458.44
2016,8,24,9,30,844.0,115.0,2.3,23.0,716.0,646.51,495.6
2016,8,24,9,45,864.0,112.5,2.35,24.0,754.0,695.9,529.96
2016,8,24,10,0,884.0,110.0,2.4,25.0,792.0,744.39,561.31
2016,8,24,10,15,891.0,111.5,2.45,25.5,821.0,786.11,587.95
2016,8,24,10,30,898.0,113.0,2.5,26.0,850.0,825.79,612.92
2016,8,24,10,45,904.0,114.0,2.6,27.0,872.0,861.9,634.37
2016,8,24,11,0,910.0,115.0,2.7,28.0,894.0,895.53,653.93
2016,8,24,11,15,913.0,115.5,2.75,28.0,908.5,923.36,671.81
2016,8,24,11,30,916.0,116.0,2.8,28.0,923.0,948.22,687.81
2016,8,24,11,45,917.0,116.5,2.9,28.5,929.0,968.17,699.7
2016,8,24,12,0,918.0,117.0,3.0,29.0,935.0,984.87,709.56
2016,8,24,12,15,918.0,117.0,3.05,29.0,933.5,996.79,717.47
2016,8,24,12,30,918.0,117.0,3.1,29.0,932.0,1005.3,723.35
2016,8,24,12,45,895.0,128.5,3.2,29.5,916.5,1000.17,719.56
2016,8,24,13,0,872.0,140.0,3.3,30.0,901.0,991.59,713.77
2016,8,24,13,15,867.5,139.0,3.35,30.0,883.5,984.62,710.19
2016,8,24,13,30,863.0,138.0,3.4,30.0,866.0,974.4,704.6
2016,8,24,13,45,855.5,136.5,3.5,30.0,841.0,963.55,699.05
2016,8,24,14,0,848.0,135.0,3.6,30.0,816.0,943.71,687.65
2016,8,24,14,15,839.0,133.0,3.6,29.5,784.5,919.02,673.86
2016,8,24,14,30,830.0,131.0,3.6,29.0,753.0,891.59,658.2
2016,8,24,14,45,817.0,128.5,3.65,29.0,715.0,857.6,636.99
2016,8,24,15,0,804.0,126.0,3.7,29.0,677.0,821.45,614.16
2016,8,24,15,15,788.0,122.5,3.7,28.5,634.0,779.85,588.3
2016,8,24,15,30,772.0,119.0,3.7,28.0,591.0,736.74,561.0
2016,8,24,15,45,751.0,114.5,3.7,27.5,543.5,690.14,530.72
2016,8,24,16,0,730.0,110.0,3.7,27.0,496.0,640.48,496.69
2016,8,24,16,15,701.5,104.5,3.65,26.0,445.5,584.56,457.32
2016,8,24,16,30,673.0,99.0,3.6,25.0,395.0,529.35,417.15
2016,8,24,16,45,636.0,92.0,3.55,24.5,343.5,468.78,370.68
2016,8,24,17,0,599.0,85.0,3.5,24.0,292.0,410.42,324.4
2016,8,24,17,15,545.0,77.0,3.4,23.0,240.5,345.74,272.16
2016,8,24,17,30,491.0,69.0,3.3,22.0,189.0,285.7,221.94
2016,8,24,17,45,414.0,57.5,3.2,21.0,141.5,218.97,165.47
2016,8,24,18,0,337.0,46.0,3.1,20.0,94.0,160.19,114.92
2016,8,24,18,15,222.5,30.5,3.05,19.0,57.0,96.85,59.38
2016,8,24,18,30,108.0,15.0,3.0,18.0,20.0,34.58,0.0
2016,8,24,18,45,54.0,7.5,2.95,17.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,13.5,2.35,13.5,22.5,13.27,0.0
2016,8,25,6,0,217.0,27.0,2.6,14.0,45.0,21.35,10.11
2016,8,25,6,15,316.5,40.0,2.6,14.5,87.0,30.67,20.88
2016,8,25,6,30,416.0,53.0,2.6,15.0,129.0,39.36,29.09
2016,8,25,6,45,486.5,61.5,2.65,16.0,178.5,65.34,37.46
2016,8,25,7,0,557.0,70.0,2.7,17.0,228.0,109.36,63.34
2016,8,25,7,15,306.0,109.0,2.7,17.5,199.0,142.04,99.88
2016,8,25,7,30,55.0,148.0,2.7,18.0,170.0,147.1,114.58
2016,8,25,7,45,137.0,172.0,2.7,18.5,235.0,193.0,149.29
2016,8,25,8,0,219.0,196.0,2.7,19.0,300.0,250.68,194.02
2016,8,25,8,15,498.0,147.5,2.65,19.5,417.0,323.59,248.99
2016,8,25,8,30,777.0,99.0,2.6,20.0,534.0,429.56,331.59
2016,8,25,8,45,800.5,100.0,2.6,21.0,581.0,483.68,374.57
2016,8,25,9,0,824.0,101.0,2.6,22.0,628.0,538.82,417.01
2016,8,25,9,15,838.0,103.5,2.6,22.5,669.5,590.57,456.26
2016,8,25,9,30,852.0,106.0,2.6,23.0,711.0,642.31,494.27
2016,8,25,9,45,867.5,106.0,2.65,24.0,748.0,691.01,528.3
2016,8,25,10,0,883.0,106.0,2.7,25.0,785.0,738.78,559.22
2016,8,25,10,15,891.0,107.5,2.75,25.5,814.5,781.18,586.52
2016,8,25,10,30,899.0,109.0,2.8,26.0,844.0,821.6,612.17
2016,8,25,10,45,906.0,109.5,2.85,26.5,866.5,858.03,634.86
2016,8,25,11,0,913.0,110.0,2.9,27.0,889.0,892.01,655.75
2016,8,25,11,15,916.5,110.5,2.9,27.5,904.0,920.29,672.38
2016,8,25,11,30,920.0,111.0,2.9,28.0,919.0,945.61,687.02
2016,8,25,11,45,922.0,111.5,2.95,28.5,926.0,966.49,699.12
2016,8,25,12,0,924.0,112.0,3.0,29.0,933.0,984.12,709.19
2016,8,25,12,15,924.0,111.5,3.05,29.0,931.5,995.51,716.76
2016,8,25,12,30,924.0,111.0,3.1,29.0,930.0,1003.45,722.29
2016,8,25,12,45,914.5,115.5,3.15,29.0,918.0,1004.03,723.23
2016,8,25,13,0,905.0,120.0,3.2,29.0,906.0,1001.13,722.13
2016,8,25,13,15,900.5,119.0,3.25,29.0,888.5,993.87,718.35
2016,8,25,13,30,896.0,118.0,3.3,29.0,871.0,983.24,712.53
2016,8,25,13,45,889.5,117.0,3.4,29.0,846.0,967.41,703.78
2016,8,25,14,0,883.0,116.0,3.5,29.0,821.0,948.43,693.01
2016,8,25,14,15,874.0,114.0,3.6,28.5,789.0,923.06,679.36
2016,8,25,14,30,865.0,112.0,3.7,28.0,757.0,894.89,663.72
2016,8,25,14,45,853.0,110.0,3.8,28.0,719.0,866.58,646.54
2016,8,25,15,0,841.0,108.0,3.9,28.0,681.0,830.75,624.04
2016,8,25,15,15,826.0,105.0,3.95,27.5,637.5,789.3,598.39
2016,8,25,15,30,811.0,102.0,4.0,27.0,594.0,746.2,571.16
2016,8,25,15,45,791.0,98.5,4.05,26.5,546.5,697.48,539.37
2016,8,25,16,0,771.0,95.0,4.1,26.0,499.0,648.02,506.19
2016,8,25,16,15,744.0,90.5,4.05,25.0,448.5,592.46,466.73
2016,8,25,16,30,717.0,86.0,4.0,24.0,398.0,539.32,427.66
2016,8,25,16,45,680.5,80.5,4.0,23.5,346.0,478.74,380.77
2016,8,25,17,0,644.0,75.0,4.0,23.0,294.0,420.27,333.93
2016,8,25,17,15,591.5,67.5,3.9,22.0,242.0,354.75,280.42
2016,8,25,17,30,539.0,60.0,3.8,21.0,190.0,293.73,228.73
2016,8,25,17,45,460.0,50.5,3.7,20.0,142.0,226.21,170.9
2016,8,25,18,0,381.0,41.0,3.6,19.0,94.0,166.86,119.13
2016,8,25,18,15,256.0,27.5,3.45,18.0,56.5,101.23,59.8
2016,8,25,18,30,131.0,14.0,3.3,17.0,19.0,37.38,0.0
2016,8,25,18,45,65.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,13.0,2.1,13.5,22.0,12.78,0.0
2016,8,26,6,0,227.0,26.0,2.4,14.0,44.0,20.54,9.02
2016,8,26,6,15,330.0,38.5,2.45,14.5,87.0,29.41,19.74
2016,8,26,6,30,433.0,51.0,2.5,15.0,130.0,37.68,27.6
2016,8,26,6,45,496.5,61.0,2.55,15.5,179.5,64.52,36.98
2016,8,26,7,0,560.0,71.0,2.6,16.0,229.0,109.73,63.89
2016,8,26,7,15,280.0,88.5,2.6,16.5,167.5,116.97,80.59
2016,8,26,7,30,0.0,106.0,2.6,17.0,106.0,100.86,79.0
2016,8,26,7,45,15.5,142.0,2.6,18.0,149.5,138.45,108.88
2016,8,26,8,0,31.0,178.0,2.6,19.0,193.0,175.87,138.09
2016,8,26,8,15,70.5,211.5,2.6,19.5,249.5,224.16,175.56
2016,8,26,8,30,110.0,245.0,2.6,20.0,306.0,277.09,216.4
2016,8,26,8,45,461.0,177.5,2.6,21.0,467.0,389.69,303.48
2016,8,26,9,0,812.0,110.0,2.6,22.0,628.0,540.13,418.29
2016,8,26,9,15,826.0,113.0,2.6,22.5,669.0,591.84,456.88
2016,8,26,9,30,840.0,116.0,2.6,23.0,710.0,643.11,494.5
2016,8,26,9,45,829.0,129.5,2.65,23.5,740.0,687.15,525.64
2016,8,26,10,0,818.0,143.0,2.7,24.0,770.0,728.25,553.87
2016,8,26,10,15,826.5,145.0,2.75,24.5,799.0,769.72,581.05
2016,8,26,10,30,835.0,147.0,2.8,25.0,828.0,809.44,606.44
2016,8,26,10,45,837.0,151.0,2.85,26.0,848.5,843.88,626.76
2016,8,26,11,0,839.0,155.0,2.9,27.0,869.0,875.82,645.17
2016,8,26,11,15,842.5,156.0,2.95,27.0,883.5,903.41,663.13
2016,8,26,11,30,846.0,157.0,3.0,27.0,898.0,928.28,679.34
2016,8,26,11,45,845.0,159.0,3.1,27.5,903.5,947.19,690.69
2016,8,26,12,0,844.0,161.0,3.2,28.0,909.0,963.01,700.09
2016,8,26,12,15,843.5,160.5,3.25,28.0,907.0,973.58,707.21
2016,8,26,12,30,843.0,160.0,3.3,28.0,905.0,980.93,712.39
2016,8,26,12,45,840.5,159.5,3.4,28.5,895.0,983.11,713.29
2016,8,26,13,0,838.0,159.0,3.5,29.0,885.0,982.02,712.21
2016,8,26,13,15,833.0,158.0,3.55,29.0,867.5,974.75,708.32
2016,8,26,13,30,828.0,157.0,3.6,29.0,850.0,964.29,702.49
2016,8,26,13,45,820.5,155.0,3.7,29.0,824.5,947.3,692.77
2016,8,26,14,0,813.0,153.0,3.8,29.0,799.0,927.35,681.14
2016,8,26,14,15,802.5,150.5,3.85,28.5,767.5,901.31,666.49
2016,8,26,14,30,792.0,148.0,3.9,28.0,736.0,872.69,650.03
2016,8,26,14,45,780.0,144.0,3.95,28.0,698.0,838.81,628.54
2016,8,26,15,0,768.0,140.0,4.0,28.0,660.0,805.98,607.66
2016,8,26,15,15,750.5,136.0,4.0,27.5,617.0,763.67,580.89
2016,8,26,15,30,733.0,132.0,4.0,27.0,574.0,720.09,552.85
2016,8,26,15,45,711.5,126.0,4.0,26.5,527.0,670.36,519.41
2016,8,26,16,0,690.0,120.0,4.0,26.0,480.0,620.21,484.12
2016,8,26,16,15,660.0,114.0,3.95,25.0,429.5,564.45,444.33
2016,8,26,16,30,630.0,108.0,3.9,24.0,379.0,509.62,403.92
2016,8,26,16,45,591.5,99.5,3.85,23.5,328.0,448.65,356.66
2016,8,26,17,0,553.0,91.0,3.8,23.0,277.0,390.12,309.81
2016,8,26,17,15,497.0,81.0,3.65,22.0,226.0,324.89,256.68
2016,8,26,17,30,441.0,71.0,3.5,21.0,175.0,263.22,204.87
2016,8,26,17,45,363.5,57.5,3.4,20.0,129.0,197.88,149.39
2016,8,26,18,0,286.0,44.0,3.3,19.0,83.0,140.89,100.33
2016,8,26,18,15,179.0,27.5,3.15,18.5,48.0,81.03,45.27
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,23.55,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,13.0,2.1,13.5,18.5,12.78,0.0
2016,8,27,6,0,151.0,26.0,2.3,14.0,37.0,20.24,8.22
2016,8,27,6,15,242.5,42.5,2.35,14.5,78.0,32.51,22.34
2016,8,27,6,30,334.0,59.0,2.4,15.0,119.0,44.19,33.27
2016,8,27,6,45,214.5,84.5,2.45,15.5,128.0,76.46,53.95
2016,8,27,7,0,95.0,110.0,2.5,16.0,137.0,104.29,78.45
2016,8,27,7,15,114.0,131.0,2.45,16.5,169.5,133.03,101.05
2016,8,27,7,30,133.0,152.0,2.4,17.0,202.0,164.09,125.95
2016,8,27,7,45,226.0,165.5,2.4,17.5,265.5,208.39,159.53
2016,8,27,8,0,319.0,179.0,2.4,18.0,329.0,265.38,204.21
2016,8,27,8,15,509.5,154.0,2.4,18.5,423.5,332.69,256.42
2016,8,27,8,30,700.0,129.0,2.4,19.0,518.0,421.01,325.93
2016,8,27,8,45,724.0,132.0,2.45,20.0,564.0,473.73,367.75
2016,8,27,9,0,748.0,135.0,2.5,21.0,610.0,527.68,409.27
2016,8,27,9,15,763.5,139.0,2.55,21.5,651.0,578.57,448.0
2016,8,27,9,30,779.0,143.0,2.6,22.0,692.0,630.1,486.06
2016,8,27,9,45,787.5,147.0,2.65,22.5,726.0,675.42,518.64
2016,8,27,10,0,796.0,151.0,2.7,23.0,760.0,719.49,549.55
2016,8,27,10,15,804.5,153.5,2.75,23.5,788.5,760.62,577.13
2016,8,27,10,30,813.0,156.0,2.8,24.0,817.0,800.09,602.53
2016,8,27,10,45,819.5,157.0,2.85,25.0,838.5,834.54,623.04
2016,8,27,11,0,826.0,158.0,2.9,26.0,860.0,866.78,641.83
2016,8,27,11,15,829.5,159.0,2.95,26.0,873.5,894.02,659.67
2016,8,27,11,30,833.0,160.0,3.0,26.0,887.0,918.57,675.77
2016,8,27,11,45,835.5,160.0,3.1,26.5,893.5,938.38,687.8
2016,8,27,12,0,838.0,160.0,3.2,27.0,900.0,955.23,697.95
2016,8,27,12,15,837.0,160.0,3.3,27.0,898.0,965.71,705.39
2016,8,27,12,30,836.0,160.0,3.4,27.0,896.0,972.99,710.91
2016,8,27,12,45,831.0,160.5,3.5,27.5,885.0,973.73,710.86
2016,8,27,13,0,826.0,161.0,3.6,28.0,874.0,971.23,708.85
2016,8,27,13,15,821.0,160.0,3.65,28.0,856.5,963.95,704.9
2016,8,27,13,30,816.0,159.0,3.7,28.0,839.0,953.52,699.02
2016,8,27,13,45,810.0,156.0,3.8,28.0,814.5,936.95,689.46
2016,8,27,14,0,804.0,153.0,3.9,28.0,790.0,917.41,677.97
2016,8,27,14,15,794.0,150.5,3.9,27.5,758.0,891.93,663.28
2016,8,27,14,30,784.0,148.0,3.9,27.0,726.0,863.89,646.8
2016,8,27,14,45,774.0,143.0,3.95,27.0,689.0,830.8,625.71
2016,8,27,15,0,764.0,138.0,4.0,27.0,652.0,798.62,605.14
2016,8,27,15,15,746.5,134.0,4.0,26.5,609.0,756.42,578.25
2016,8,27,15,30,729.0,130.0,4.0,26.0,566.0,712.95,550.09
2016,8,27,15,45,711.0,123.0,4.0,25.5,520.0,664.78,517.59
2016,8,27,16,0,693.0,116.0,4.0,25.0,474.0,615.94,483.08
2016,8,27,16,15,663.5,110.0,3.95,24.0,424.0,560.41,443.2
2016,8,27,16,30,634.0,104.0,3.9,23.0,374.0,505.78,402.66
2016,8,27,16,45,599.5,95.0,3.85,22.5,324.0,446.36,356.31
2016,8,27,17,0,565.0,86.0,3.8,22.0,274.0,389.0,310.06
2016,8,27,17,15,509.5,76.5,3.7,21.0,223.5,324.11,256.83
2016,8,27,17,30,454.0,67.0,3.6,20.0,173.0,264.12,205.97
2016,8,27,17,45,379.0,54.5,3.5,19.0,127.0,199.71,150.78
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,142.88,101.29
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,80.33,41.67
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,22.84,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,95.0,12.0,1.35,12.5,19.0,11.8,0.0
2016,8,28,6,0,190.0,24.0,1.5,13.0,38.0,18.64,6.54
2016,8,28,6,15,290.5,39.0,1.5,13.5,80.0,29.74,20.02
2016,8,28,6,30,391.0,54.0,1.5,14.0,122.0,40.95,30.56
2016,8,28,6,45,276.0,81.0,1.55,15.0,137.5,72.23,49.27
2016,8,28,7,0,161.0,108.0,1.6,16.0,153.0,108.55,79.28
2016,8,28,7,15,186.0,127.0,1.55,16.5,189.0,140.32,103.8
2016,8,28,7,30,211.0,146.0,1.5,17.0,225.0,172.55,129.59
2016,8,28,7,45,457.0,123.5,1.45,17.5,327.5,229.86,169.41
2016,8,28,8,0,703.0,101.0,1.4,18.0,430.0,315.5,234.74
2016,8,28,8,15,729.0,106.0,1.4,18.5,479.5,370.23,280.93
2016,8,28,8,30,755.0,111.0,1.4,19.0,529.0,426.89,327.44
2016,8,28,8,45,777.0,114.0,1.45,20.0,575.5,482.96,371.54
2016,8,28,9,0,799.0,117.0,1.5,21.0,622.0,538.08,413.39
2016,8,28,9,15,814.0,120.0,1.55,21.5,663.5,589.77,452.14
2016,8,28,9,30,829.0,123.0,1.6,22.0,705.0,641.13,489.5
2016,8,28,9,45,848.5,121.0,1.7,23.0,743.0,690.01,523.6
2016,8,28,10,0,868.0,119.0,1.8,24.0,781.0,737.67,555.17
2016,8,28,10,15,876.0,121.0,1.9,24.5,810.0,780.01,582.49
2016,8,28,10,30,884.0,123.0,2.0,25.0,839.0,820.4,608.26
2016,8,28,10,45,889.0,124.0,2.15,26.0,860.5,855.19,629.27
2016,8,28,11,0,894.0,125.0,2.3,27.0,882.0,887.45,648.45
2016,8,28,11,15,897.5,126.0,2.4,27.5,896.5,915.72,665.74
2016,8,28,11,30,901.0,127.0,2.5,28.0,911.0,941.09,681.14
2016,8,28,11,45,902.5,127.0,2.65,28.5,917.0,960.59,693.2
2016,8,28,12,0,904.0,127.0,2.8,29.0,923.0,976.88,703.28
2016,8,28,12,15,903.5,127.0,2.9,29.0,921.0,988.01,711.12
2016,8,28,12,30,903.0,127.0,3.0,29.0,919.0,995.75,716.94
2016,8,28,12,45,918.0,116.5,3.1,29.5,914.0,1003.95,721.76
2016,8,28,13,0,933.0,106.0,3.2,30.0,909.0,1008.52,724.35
2016,8,28,13,15,929.0,105.5,3.3,30.0,891.0,1001.89,721.34
2016,8,28,13,30,925.0,105.0,3.4,30.0,873.0,991.78,716.26
2016,8,28,13,45,919.0,103.5,3.5,30.0,847.5,975.3,707.12
2016,8,28,14,0,913.0,102.0,3.6,30.0,822.0,955.54,695.9
2016,8,28,14,15,905.0,100.5,3.6,29.5,790.0,930.8,682.17
2016,8,28,14,30,897.0,99.0,3.6,29.0,758.0,903.12,666.45
2016,8,28,14,45,886.5,97.0,3.65,29.0,719.5,869.98,645.92
2016,8,28,15,0,876.0,95.0,3.7,29.0,681.0,834.39,623.59
2016,8,28,15,15,861.5,92.5,3.65,28.5,637.5,792.82,597.66
2016,8,28,15,30,847.0,90.0,3.6,28.0,594.0,753.81,573.2
2016,8,28,15,45,828.0,86.5,3.55,27.5,545.5,704.39,540.94
2016,8,28,16,0,809.0,83.0,3.5,27.0,497.0,654.08,507.45
2016,8,28,16,15,782.5,79.0,3.45,26.0,446.0,597.82,467.87
2016,8,28,16,30,756.0,75.0,3.4,25.0,395.0,541.94,427.01
2016,8,28,16,45,720.0,70.0,3.35,24.5,342.0,480.47,379.51
2016,8,28,17,0,684.0,65.0,3.3,24.0,289.0,420.97,331.83
2016,8,28,17,15,630.0,59.0,3.15,23.0,236.0,356.56,279.05
2016,8,28,17,30,576.0,53.0,3.0,22.0,183.0,295.11,226.83
2016,8,28,17,45,490.5,44.0,2.9,21.0,134.5,224.75,166.78
2016,8,28,18,0,405.0,35.0,2.8,20.0,86.0,163.41,113.17
2016,8,28,18,15,262.5,22.5,2.65,19.0,49.5,92.16,42.32
2016,8,28,18,30,120.0,10.0,2.5,18.0,13.0,30.24,0.0
2016,8,28,18,45,60.0,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,120.0,12.0,1.9,12.5,20.0,11.8,0.0
2016,8,29,6,0,240.0,24.0,2.2,13.0,40.0,19.06,5.99
2016,8,29,6,15,352.0,35.0,2.3,13.5,83.0,26.6,17.23
2016,8,29,6,30,464.0,46.0,2.4,14.0,126.0,33.63,24.07
2016,8,29,6,45,232.0,68.5,2.5,14.5,108.5,60.07,40.3
2016,8,29,7,0,0.0,91.0,2.6,15.0,91.0,84.9,66.42
2016,8,29,7,15,5.5,110.0,2.55,15.5,112.0,103.85,81.92
2016,8,29,7,30,11.0,129.0,2.5,16.0,133.0,123.54,97.76
2016,8,29,7,45,57.5,162.0,2.5,16.5,188.0,164.81,129.83
2016,8,29,8,0,104.0,195.0,2.5,17.0,243.0,213.83,168.26
2016,8,29,8,15,452.5,143.0,2.5,17.5,388.0,300.18,232.86
2016,8,29,8,30,801.0,91.0,2.5,18.0,533.0,428.45,332.82
2016,8,29,8,45,819.5,93.5,2.55,18.5,578.5,482.78,377.2
2016,8,29,9,0,838.0,96.0,2.6,19.0,624.0,537.57,420.87
2016,8,29,9,15,851.5,98.5,2.6,19.5,665.0,590.5,461.58
2016,8,29,9,30,865.0,101.0,2.6,20.0,706.0,641.6,499.7
2016,8,29,9,45,884.0,98.0,2.65,21.0,743.5,690.17,534.27
2016,8,29,10,0,903.0,95.0,2.7,22.0,781.0,737.99,565.56
2016,8,29,10,15,910.0,96.5,2.75,22.5,810.0,780.26,593.13
2016,8,29,10,30,917.0,98.0,2.8,23.0,839.0,820.4,618.93
2016,8,29,10,45,923.0,98.0,2.85,24.0,860.5,855.89,640.05
2016,8,29,11,0,929.0,98.0,2.9,25.0,882.0,888.78,659.18
2016,8,29,11,15,932.0,98.5,2.95,25.5,896.0,916.81,676.19
2016,8,29,11,30,935.0,99.0,3.0,26.0,910.0,941.79,691.15
2016,8,29,11,45,937.0,99.0,3.1,26.5,916.0,962.16,703.47
2016,8,29,12,0,939.0,99.0,3.2,27.0,922.0,979.21,713.68
2016,8,29,12,15,695.5,225.0,3.25,27.0,834.5,900.49,661.95
2016,8,29,12,30,452.0,351.0,3.3,27.0,747.0,804.73,591.74
2016,8,29,12,45,678.5,233.0,3.4,27.5,819.0,904.97,666.27
2016,8,29,13,0,905.0,115.0,3.5,28.0,891.0,989.62,721.04
2016,8,29,13,15,901.0,114.0,3.55,28.0,873.5,982.55,716.59
2016,8,29,13,30,897.0,113.0,3.6,28.0,856.0,972.08,710.77
2016,8,29,13,45,893.0,110.5,3.7,28.0,831.0,956.68,702.11
2016,8,29,14,0,889.0,108.0,3.8,28.0,806.0,938.03,691.35
2016,8,29,14,15,526.0,227.5,3.85,27.5,636.5,729.97,549.25
2016,8,29,14,30,163.0,347.0,3.9,27.0,467.0,512.25,385.98
2016,8,29,14,45,508.5,222.5,3.95,27.0,567.0,686.4,523.45
2016,8,29,15,0,854.0,98.0,4.0,27.0,667.0,817.35,619.48
2016,8,29,15,15,839.0,95.5,3.95,26.5,623.5,780.62,595.39
2016,8,29,15,30,824.0,93.0,3.9,26.0,580.0,737.46,567.52
2016,8,29,15,45,808.5,88.5,3.9,25.5,533.5,690.28,536.49
2016,8,29,16,0,793.0,84.0,3.9,25.0,487.0,641.99,503.87
2016,8,29,16,15,766.5,80.0,3.85,24.0,436.0,586.43,464.0
2016,8,29,16,30,740.0,76.0,3.8,23.0,385.0,531.27,423.02
2016,8,29,16,45,707.0,70.0,3.75,22.5,333.0,471.12,375.86
2016,8,29,17,0,674.0,64.0,3.7,22.0,281.0,414.4,329.64
2016,8,29,17,15,619.0,58.0,3.55,21.0,229.0,348.51,275.02
2016,8,29,17,30,564.0,52.0,3.4,20.0,177.0,287.41,222.46
2016,8,29,17,45,478.5,43.0,3.3,19.5,129.5,217.99,162.22
2016,8,29,18,0,393.0,34.0,3.2,19.0,82.0,157.62,108.63
2016,8,29,18,15,244.0,22.0,3.05,18.0,46.5,85.79,33.08
2016,8,29,18,30,95.0,10.0,2.9,17.0,11.0,25.67,0.0
2016,8,29,18,45,47.5,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
