Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.0,10.5,2.75,14.5,20.5,10.32,0.0
2016,8,30,6,0,290.0,21.0,3.0,15.0,41.0,16.28,3.37
2016,8,30,6,15,403.0,30.5,3.05,15.5,84.5,22.57,13.56
2016,8,30,6,30,516.0,40.0,3.1,16.0,128.0,28.45,19.29
2016,8,30,6,45,584.5,46.0,3.15,16.5,178.5,53.52,27.35
2016,8,30,7,0,653.0,52.0,3.2,17.0,229.0,100.18,52.5
2016,8,30,7,15,519.0,86.5,3.2,17.5,246.0,148.6,96.1
2016,8,30,7,30,385.0,121.0,3.2,18.0,263.0,183.49,131.75
2016,8,30,7,45,594.0,94.5,3.2,19.0,351.0,238.15,171.76
2016,8,30,8,0,803.0,68.0,3.2,20.0,439.0,316.74,233.61
2016,8,30,8,15,825.0,71.0,3.2,20.5,489.0,375.41,284.4
2016,8,30,8,30,847.0,74.0,3.2,21.0,539.0,432.87,332.96
2016,8,30,8,45,864.0,76.0,3.2,22.0,585.0,487.96,377.53
2016,8,30,9,0,881.0,78.0,3.2,23.0,631.0,543.23,420.55
2016,8,30,9,15,893.0,80.0,3.25,23.5,672.0,595.52,460.81
2016,8,30,9,30,905.0,82.0,3.3,24.0,713.0,646.98,499.21
2016,8,30,9,45,913.0,84.0,3.35,25.0,748.0,694.67,532.65
2016,8,30,10,0,921.0,86.0,3.4,26.0,783.0,740.69,562.04
2016,8,30,10,15,927.5,87.0,3.45,26.5,812.0,782.7,589.26
2016,8,30,10,30,934.0,88.0,3.5,27.0,841.0,822.48,614.65
2016,8,30,10,45,940.0,88.0,3.6,27.5,862.5,858.42,637.43
2016,8,30,11,0,946.0,88.0,3.7,28.0,884.0,891.7,658.29
2016,8,30,11,15,948.5,88.5,3.7,28.0,897.5,919.63,676.25
2016,8,30,11,30,951.0,89.0,3.7,28.0,911.0,944.41,692.15
2016,8,30,11,45,953.5,88.5,3.75,28.5,917.5,964.9,704.16
2016,8,30,12,0,956.0,88.0,3.8,29.0,924.0,982.02,714.01
2016,8,30,12,15,955.5,88.0,3.8,29.0,921.5,993.38,721.31
2016,8,30,12,30,955.0,88.0,3.8,29.0,919.0,1001.15,726.43
2016,8,30,12,45,951.0,88.5,3.8,29.5,908.5,1002.52,726.07
2016,8,30,13,0,947.0,89.0,3.8,30.0,898.0,1000.26,723.54
2016,8,30,13,15,943.0,88.5,3.8,29.5,880.0,993.33,721.03
2016,8,30,13,30,939.0,88.0,3.8,29.0,862.0,982.87,716.35
2016,8,30,13,45,934.0,86.5,3.8,29.0,836.5,966.91,706.74
2016,8,30,14,0,929.0,85.0,3.8,29.0,811.0,947.58,695.03
2016,8,30,14,15,921.0,83.5,3.8,28.5,778.5,922.32,680.78
2016,8,30,14,30,913.0,82.0,3.8,28.0,746.0,894.06,664.49
2016,8,30,14,45,902.5,80.5,3.8,28.0,708.0,860.85,643.44
2016,8,30,15,0,892.0,79.0,3.8,28.0,670.0,825.15,620.58
2016,8,30,15,15,878.0,77.0,3.75,27.5,626.0,783.84,594.61
2016,8,30,15,30,864.0,75.0,3.7,27.0,582.0,740.73,567.01
2016,8,30,15,45,846.0,72.0,3.65,26.5,534.5,692.06,534.97
2016,8,30,16,0,828.0,69.0,3.6,26.0,487.0,642.42,501.63
2016,8,30,16,15,803.0,66.0,3.5,25.0,436.0,591.18,465.48
2016,8,30,16,30,778.0,63.0,3.4,24.0,385.0,536.48,424.88
2016,8,30,16,45,743.0,59.0,3.35,23.5,332.5,475.8,377.46
2016,8,30,17,0,708.0,55.0,3.3,23.0,280.0,417.01,329.75
2016,8,30,17,15,655.0,50.0,3.15,22.0,228.0,351.46,275.44
2016,8,30,17,30,602.0,45.0,3.0,21.0,176.0,290.37,222.81
2016,8,30,17,45,516.0,37.5,2.95,20.5,128.0,220.56,162.23
2016,8,30,18,0,430.0,30.0,2.9,20.0,80.0,162.02,109.6
2016,8,30,18,15,215.0,15.0,2.9,19.5,40.0,70.02,18.39
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,2.8,14.5,20.0,9.34,0.0
2016,8,31,6,0,320.0,19.0,3.1,15.0,40.0,15.77,2.09
2016,8,31,6,15,435.0,28.0,3.15,15.5,84.0,22.26,13.22
2016,8,31,6,30,550.0,37.0,3.2,16.0,128.0,28.36,19.18
2016,8,31,6,45,616.0,42.5,3.3,16.5,179.5,50.3,24.52
2016,8,31,7,0,682.0,48.0,3.4,17.0,231.0,98.07,49.76
2016,8,31,7,15,725.0,52.0,3.4,17.5,284.0,148.76,87.34
2016,8,31,7,30,768.0,56.0,3.4,18.0,337.0,204.15,133.89
2016,8,31,7,45,797.0,59.5,3.45,18.5,389.5,262.57,185.52
2016,8,31,8,0,826.0,63.0,3.5,19.0,442.0,320.76,237.18
2016,8,31,8,15,847.5,65.5,3.5,19.5,492.5,377.51,287.02
2016,8,31,8,30,869.0,68.0,3.5,20.0,543.0,435.42,336.41
2016,8,31,8,45,884.0,70.5,3.55,21.0,589.0,491.12,381.96
2016,8,31,9,0,899.0,73.0,3.6,22.0,635.0,546.77,425.77
2016,8,31,9,15,911.0,75.0,3.65,22.5,676.5,599.88,467.01
2016,8,31,9,30,923.0,77.0,3.7,23.0,718.0,652.11,506.33
2016,8,31,9,45,926.5,81.0,3.75,23.5,752.5,699.53,540.75
2016,8,31,10,0,930.0,85.0,3.8,24.0,787.0,744.87,571.06
2016,8,31,10,15,937.0,86.0,3.85,24.0,816.0,787.56,600.27
2016,8,31,10,30,944.0,87.0,3.9,24.0,845.0,828.03,627.73
2016,8,31,10,45,948.0,88.5,3.95,24.5,866.5,864.14,650.74
2016,8,31,11,0,952.0,90.0,4.0,25.0,888.0,897.46,671.68
2016,8,31,11,15,955.0,90.5,4.05,25.0,902.0,925.94,690.57
2016,8,31,11,30,958.0,91.0,4.1,25.0,916.0,951.27,707.38
2016,8,31,11,45,958.0,92.0,4.15,25.5,921.5,971.13,719.16
2016,8,31,12,0,958.0,93.0,4.2,26.0,927.0,987.53,728.71
2016,8,31,12,15,957.5,92.5,4.2,26.0,925.0,998.36,735.79
2016,8,31,12,30,957.0,92.0,4.2,26.0,923.0,1005.58,740.65
2016,8,31,12,45,947.5,96.5,4.25,26.0,911.0,1005.95,741.41
2016,8,31,13,0,938.0,101.0,4.3,26.0,899.0,1002.71,739.96
2016,8,31,13,15,934.0,100.0,4.3,25.5,880.5,995.29,737.05
2016,8,31,13,30,930.0,99.0,4.3,25.0,862.0,984.36,731.91
2016,8,31,13,45,924.5,97.5,4.35,25.0,836.5,968.04,722.1
2016,8,31,14,0,919.0,96.0,4.4,25.0,811.0,948.4,710.14
2016,8,31,14,15,910.5,94.5,4.4,25.0,778.5,922.87,693.96
2016,8,31,14,30,902.0,93.0,4.4,25.0,746.0,894.4,675.79
2016,8,31,14,45,892.0,90.5,4.4,25.0,707.5,860.8,654.01
2016,8,31,15,0,882.0,88.0,4.4,25.0,669.0,824.69,630.39
2016,8,31,15,15,867.0,85.5,4.35,24.5,624.5,782.36,603.16
2016,8,31,15,30,852.0,83.0,4.3,24.0,580.0,738.32,574.33
2016,8,31,15,45,834.5,79.5,4.25,23.5,532.0,693.92,544.78
2016,8,31,16,0,817.0,76.0,4.2,23.0,484.0,644.3,510.79
2016,8,31,16,15,789.5,72.5,4.1,22.5,432.0,587.68,468.54
2016,8,31,16,30,762.0,69.0,4.0,22.0,380.0,531.53,425.35
2016,8,31,16,45,726.5,64.0,3.95,21.5,327.5,470.23,376.77
2016,8,31,17,0,691.0,59.0,3.9,21.0,275.0,410.88,327.97
2016,8,31,17,15,634.0,53.5,3.75,20.0,222.5,343.96,271.91
2016,8,31,17,30,577.0,48.0,3.6,19.0,170.0,283.94,219.55
2016,8,31,17,45,484.5,39.5,3.45,18.5,122.5,212.72,157.42
2016,8,31,18,0,392.0,31.0,3.3,18.0,75.0,151.41,102.17
2016,8,31,18,15,196.0,15.5,3.15,17.5,37.5,65.25,7.45
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,157.0,9.5,2.7,13.5,19.5,9.34,0.0
2016,9,1,6,0,314.0,19.0,3.0,14.0,39.0,15.92,0.96
2016,9,1,6,15,432.0,28.0,3.05,14.5,83.5,22.41,13.34
2016,9,1,6,30,550.0,37.0,3.1,15.0,128.0,28.5,19.38
2016,9,1,6,45,615.5,43.5,3.15,15.5,179.5,50.26,25.14
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,98.79,50.78
2016,9,1,7,15,381.5,97.0,3.15,16.5,202.5,136.47,92.36
2016,9,1,7,30,82.0,144.0,3.1,17.0,174.0,148.21,114.99
2016,9,1,7,45,122.0,168.0,3.05,18.0,220.0,184.3,143.03
2016,9,1,8,0,162.0,192.0,3.0,19.0,266.0,227.27,176.66
2016,9,1,8,15,517.5,131.5,2.95,19.5,406.0,312.08,239.77
2016,9,1,8,30,873.0,71.0,2.9,20.0,546.0,438.81,338.23
2016,9,1,8,45,890.5,72.5,2.9,20.5,592.5,494.98,384.18
2016,9,1,9,0,908.0,74.0,2.9,21.0,639.0,551.3,428.99
2016,9,1,9,15,920.0,76.0,2.9,21.5,681.0,604.85,470.21
2016,9,1,9,30,932.0,78.0,2.9,22.0,723.0,657.48,509.42
2016,9,1,9,45,939.5,80.0,2.9,23.0,758.5,705.96,543.16
2016,9,1,10,0,947.0,82.0,2.9,24.0,794.0,752.65,572.68
2016,9,1,10,15,953.5,83.5,2.95,24.5,823.5,796.07,600.79
2016,9,1,10,30,960.0,85.0,3.0,25.0,853.0,837.19,626.99
2016,9,1,10,45,965.0,85.5,3.1,25.5,874.5,873.56,650.02
2016,9,1,11,0,970.0,86.0,3.2,26.0,896.0,907.13,671.05
2016,9,1,11,15,972.5,86.5,3.35,26.0,910.0,935.57,690.25
2016,9,1,11,30,975.0,87.0,3.5,26.0,924.0,960.77,707.39
2016,9,1,11,45,975.5,88.0,3.65,26.0,929.5,981.33,721.54
2016,9,1,12,0,976.0,89.0,3.8,26.0,935.0,998.37,733.5
2016,9,1,12,15,975.0,89.0,3.9,26.0,933.0,1009.37,741.29
2016,9,1,12,30,974.0,89.0,4.0,26.0,931.0,1016.7,746.82
2016,9,1,12,45,966.5,91.5,4.15,26.0,919.0,1016.83,748.08
2016,9,1,13,0,959.0,94.0,4.3,26.0,907.0,1013.28,747.05
2016,9,1,13,15,955.0,93.5,4.3,25.5,888.5,1006.21,744.4
2016,9,1,13,30,951.0,93.0,4.3,25.0,870.0,995.54,739.48
2016,9,1,13,45,945.0,92.0,4.3,25.0,844.0,978.95,729.27
2016,9,1,14,0,939.0,91.0,4.3,25.0,818.0,958.99,716.89
2016,9,1,14,15,930.5,89.5,4.2,24.5,785.0,933.0,701.33
2016,9,1,14,30,922.0,88.0,4.1,24.0,752.0,904.0,683.71
2016,9,1,14,45,912.0,86.0,4.05,24.0,713.0,870.34,661.75
2016,9,1,15,0,902.0,84.0,4.0,24.0,674.0,834.14,637.93
2016,9,1,15,15,887.5,82.0,4.0,23.5,629.5,792.06,611.2
2016,9,1,15,30,873.0,80.0,4.0,23.0,585.0,748.18,582.78
2016,9,1,15,45,535.5,145.0,4.0,23.0,446.5,550.18,435.03
2016,9,1,16,0,198.0,210.0,4.0,23.0,308.0,359.79,284.22
2016,9,1,16,15,488.5,138.5,3.9,22.0,345.0,468.91,375.54
2016,9,1,16,30,779.0,67.0,3.8,21.0,382.0,536.63,431.07
2016,9,1,16,45,736.5,63.5,3.75,20.5,328.0,472.55,379.5
2016,9,1,17,0,694.0,60.0,3.7,20.0,274.0,411.05,328.78
2016,9,1,17,15,636.0,54.0,3.5,19.0,221.0,343.11,271.61
2016,9,1,17,30,578.0,48.0,3.3,18.0,168.0,282.31,218.36
2016,9,1,17,45,472.0,40.0,3.15,17.5,119.5,207.56,153.43
2016,9,1,18,0,366.0,32.0,3.0,17.0,71.0,144.13,96.27
2016,9,1,18,15,183.0,16.0,2.9,16.5,35.5,61.79,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,108.0,10.0,2.25,13.0,16.5,9.83,0.0
2016,9,2,6,0,216.0,20.0,2.5,14.0,33.0,15.73,0.0
2016,9,2,6,15,336.0,31.0,2.55,14.5,74.5,23.46,14.16
2016,9,2,6,30,456.0,42.0,2.6,15.0,116.0,30.65,21.24
2016,9,2,6,45,525.0,50.5,2.7,15.5,165.5,50.56,27.59
2016,9,2,7,0,594.0,59.0,2.8,16.0,215.0,96.09,52.11
2016,9,2,7,15,641.0,64.5,2.7,16.5,266.5,143.81,87.13
2016,9,2,7,30,688.0,70.0,2.6,17.0,318.0,196.75,131.05
2016,9,2,7,45,718.5,75.0,2.55,18.0,369.0,252.01,179.11
2016,9,2,8,0,749.0,80.0,2.5,19.0,420.0,307.91,227.67
2016,9,2,8,15,772.5,83.5,2.45,19.5,469.0,362.42,274.86
2016,9,2,8,30,796.0,87.0,2.4,20.0,518.0,418.48,321.96
2016,9,2,8,45,811.5,90.5,2.35,21.0,562.5,472.01,364.95
2016,9,2,9,0,827.0,94.0,2.3,22.0,607.0,525.7,406.36
2016,9,2,9,15,840.0,96.5,2.35,22.5,647.5,577.68,446.09
2016,9,2,9,30,853.0,99.0,2.4,23.0,688.0,627.85,483.34
2016,9,2,9,45,873.0,96.0,2.45,24.0,725.0,676.38,517.56
2016,9,2,10,0,893.0,93.0,2.5,25.0,762.0,724.25,548.82
2016,9,2,10,15,900.0,94.0,2.6,25.5,790.0,765.51,575.7
2016,9,2,10,30,907.0,95.0,2.7,26.0,818.0,804.63,600.88
2016,9,2,10,45,911.5,96.5,2.85,26.5,839.0,839.91,623.57
2016,9,2,11,0,916.0,98.0,3.0,27.0,860.0,872.53,644.37
2016,9,2,11,15,918.5,98.5,3.1,27.0,873.5,899.6,662.37
2016,9,2,11,30,921.0,99.0,3.2,27.0,887.0,923.61,678.42
2016,9,2,11,45,922.0,99.5,3.35,27.5,892.5,943.1,690.53
2016,9,2,12,0,923.0,100.0,3.5,28.0,898.0,959.27,700.53
2016,9,2,12,15,722.0,213.5,3.55,28.0,837.0,909.04,667.47
2016,9,2,12,30,521.0,327.0,3.6,28.0,776.0,842.55,618.63
2016,9,2,12,45,704.0,222.0,3.65,28.5,820.5,913.03,670.63
2016,9,2,13,0,887.0,117.0,3.7,29.0,865.0,967.7,705.6
2016,9,2,13,15,883.0,116.0,3.7,29.0,847.5,960.43,700.94
2016,9,2,13,30,879.0,115.0,3.7,29.0,830.0,949.83,694.67
2016,9,2,13,45,874.5,113.0,3.75,29.0,805.5,934.43,685.65
2016,9,2,14,0,870.0,111.0,3.8,29.0,781.0,915.86,674.61
2016,9,2,14,15,860.5,109.0,3.8,28.5,748.5,889.77,659.61
2016,9,2,14,30,851.0,107.0,3.8,28.0,716.0,860.95,642.72
2016,9,2,14,45,840.5,104.0,3.85,28.0,678.5,832.62,625.05
2016,9,2,15,0,830.0,101.0,3.9,28.0,641.0,796.83,602.08
2016,9,2,15,15,813.5,98.0,3.9,27.5,597.5,754.23,575.08
2016,9,2,15,30,797.0,95.0,3.9,27.0,554.0,710.14,546.61
2016,9,2,15,45,777.0,91.0,3.9,26.5,506.5,661.24,514.1
2016,9,2,16,0,757.0,87.0,3.9,26.0,459.0,611.67,479.44
2016,9,2,16,15,727.5,83.0,3.8,25.0,408.5,555.82,438.9
2016,9,2,16,30,698.0,79.0,3.7,24.0,358.0,502.71,398.96
2016,9,2,16,45,659.0,73.0,3.65,23.5,306.5,441.63,350.8
2016,9,2,17,0,620.0,67.0,3.6,23.0,255.0,383.03,302.91
2016,9,2,17,15,558.0,60.0,3.45,22.0,204.0,316.35,247.52
2016,9,2,17,30,496.0,53.0,3.3,21.0,153.0,255.29,195.07
2016,9,2,17,45,399.0,42.5,3.2,20.0,107.5,185.38,135.36
2016,9,2,18,0,302.0,32.0,3.1,19.0,62.0,125.97,82.02
2016,9,2,18,15,151.0,16.0,3.05,18.0,31.0,53.9,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,3.35,13.5,15.0,10.32,0.0
2016,9,3,6,0,168.0,21.0,3.5,14.0,30.0,16.49,0.0
2016,9,3,6,15,289.5,33.5,3.55,14.0,71.0,26.04,16.24
2016,9,3,6,30,411.0,46.0,3.6,14.0,112.0,34.53,24.7
2016,9,3,6,45,481.0,56.0,3.65,14.5,160.5,53.64,31.53
2016,9,3,7,0,551.0,66.0,3.7,15.0,209.0,97.96,55.76
2016,9,3,7,15,437.5,96.0,3.7,15.5,225.5,142.39,95.23
2016,9,3,7,30,324.0,126.0,3.7,16.0,242.0,176.08,128.96
2016,9,3,7,45,520.5,109.0,3.7,17.0,329.0,229.77,168.31
2016,9,3,8,0,717.0,92.0,3.7,18.0,416.0,306.15,228.58
2016,9,3,8,15,743.0,96.0,3.65,18.5,465.5,360.58,275.97
2016,9,3,8,30,769.0,100.0,3.6,19.0,515.0,418.52,324.99
2016,9,3,8,45,789.0,103.5,3.6,19.5,560.5,472.84,369.94
2016,9,3,9,0,809.0,107.0,3.6,20.0,606.0,527.82,414.01
2016,9,3,9,15,823.5,110.0,3.6,20.5,647.0,579.54,454.29
2016,9,3,9,30,838.0,113.0,3.6,21.0,688.0,630.84,493.04
2016,9,3,9,45,870.0,104.5,3.6,21.5,728.5,681.54,530.71
2016,9,3,10,0,902.0,96.0,3.6,22.0,769.0,732.33,566.14
2016,9,3,10,15,909.0,97.5,3.65,22.0,797.5,774.41,595.15
2016,9,3,10,30,916.0,99.0,3.7,22.0,826.0,814.34,622.48
2016,9,3,10,45,921.5,99.0,3.8,22.5,847.5,849.18,645.11
2016,9,3,11,0,927.0,99.0,3.9,23.0,869.0,881.38,665.8
2016,9,3,11,15,930.0,99.5,4.0,23.0,882.0,909.12,684.66
2016,9,3,11,30,933.0,100.0,4.1,23.0,895.0,933.78,701.49
2016,9,3,11,45,933.0,101.0,4.2,23.5,900.5,953.05,713.35
2016,9,3,12,0,933.0,102.0,4.3,24.0,906.0,968.94,722.99
2016,9,3,12,15,932.0,101.5,4.4,24.0,903.0,978.87,730.14
2016,9,3,12,30,931.0,101.0,4.5,24.0,900.0,985.28,735.05
2016,9,3,12,45,916.5,108.0,4.65,24.0,886.0,983.35,735.26
2016,9,3,13,0,902.0,115.0,4.8,24.0,872.0,977.92,733.23
2016,9,3,13,15,897.5,114.0,4.8,23.5,854.0,970.04,729.92
2016,9,3,13,30,893.0,113.0,4.8,23.0,836.0,958.78,724.42
2016,9,3,13,45,888.0,110.5,4.8,23.0,810.5,942.14,713.88
2016,9,3,14,0,883.0,108.0,4.8,23.0,785.0,922.28,701.22
2016,9,3,14,15,710.0,171.5,4.7,22.5,701.5,830.88,638.92
2016,9,3,14,30,537.0,235.0,4.6,22.0,618.0,730.93,566.44
2016,9,3,14,45,692.5,166.0,4.55,21.5,631.5,777.33,605.74
2016,9,3,15,0,848.0,97.0,4.5,21.0,645.0,804.59,627.52
2016,9,3,15,15,688.0,136.0,4.45,20.5,560.5,699.09,552.69
2016,9,3,15,30,528.0,175.0,4.4,20.0,476.0,595.02,474.07
2016,9,3,15,45,520.5,160.5,4.35,20.0,436.0,553.79,443.72
2016,9,3,16,0,513.0,146.0,4.3,20.0,396.0,511.61,411.73
2016,9,3,16,15,618.0,110.5,4.2,19.5,378.5,518.47,419.12
2016,9,3,16,30,723.0,75.0,4.1,19.0,361.0,508.31,412.07
2016,9,3,16,45,679.0,70.5,4.1,18.5,308.0,447.02,362.3
2016,9,3,17,0,635.0,66.0,4.1,18.0,255.0,386.87,311.98
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.0,318.96,254.24
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,256.83,199.6
2016,9,3,17,45,390.0,42.5,3.65,15.5,106.0,181.07,133.93
2016,9,3,18,0,272.0,33.0,3.5,15.0,59.0,117.91,76.26
2016,9,3,18,15,136.0,16.5,3.5,14.5,29.5,49.7,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,3.35,12.5,12.0,9.83,0.0
2016,9,4,6,0,77.0,20.0,3.4,13.0,24.0,16.85,0.0
2016,9,4,6,15,176.5,39.0,3.4,13.0,62.5,30.3,19.76
2016,9,4,6,30,276.0,58.0,3.4,13.0,101.0,44.23,33.28
2016,9,4,6,45,345.0,73.5,3.4,13.5,148.0,64.41,43.43
2016,9,4,7,0,414.0,89.0,3.4,14.0,195.0,105.91,68.17
2016,9,4,7,15,468.5,100.0,3.3,14.5,246.0,149.52,100.14
2016,9,4,7,30,523.0,111.0,3.2,15.0,297.0,199.26,140.55
2016,9,4,7,45,572.5,116.5,3.1,15.5,349.5,249.34,183.15
2016,9,4,8,0,622.0,122.0,3.0,16.0,402.0,303.7,229.75
2016,9,4,8,15,652.0,128.5,2.95,16.5,451.0,356.82,275.4
2016,9,4,8,30,682.0,135.0,2.9,17.0,500.0,412.43,322.0
2016,9,4,8,45,717.0,134.5,2.85,18.0,548.0,465.95,365.13
2016,9,4,9,0,752.0,134.0,2.8,19.0,596.0,521.75,408.62
2016,9,4,9,15,768.5,138.0,2.8,19.5,637.5,573.28,448.33
2016,9,4,9,30,785.0,142.0,2.8,20.0,679.0,625.38,487.26
2016,9,4,9,45,842.5,121.5,2.85,20.5,724.5,679.14,527.5
2016,9,4,10,0,900.0,101.0,2.9,21.0,770.0,734.6,567.01
2016,9,4,10,15,907.5,102.5,2.95,21.5,799.0,776.97,594.85
2016,9,4,10,30,915.0,104.0,3.0,22.0,828.0,817.22,620.97
2016,9,4,10,45,920.5,105.0,3.15,22.5,849.5,853.03,644.37
2016,9,4,11,0,926.0,106.0,3.3,23.0,871.0,886.2,665.86
2016,9,4,11,15,929.0,106.5,3.45,23.0,884.5,913.9,684.89
2016,9,4,11,30,932.0,107.0,3.6,23.0,898.0,938.53,701.93
2016,9,4,11,45,932.0,107.5,3.75,23.5,903.5,957.25,713.68
2016,9,4,12,0,932.0,108.0,3.9,24.0,909.0,972.57,723.24
2016,9,4,12,15,931.5,108.0,3.95,24.0,906.5,983.46,730.75
2016,9,4,12,30,931.0,108.0,4.0,24.0,904.0,990.83,736.07
2016,9,4,12,45,934.0,104.5,4.1,24.5,894.5,994.25,737.76
2016,9,4,13,0,937.0,101.0,4.2,25.0,885.0,994.05,737.18
2016,9,4,13,15,748.5,190.5,4.2,25.0,808.0,919.18,687.21
2016,9,4,13,30,560.0,280.0,4.2,25.0,731.0,831.31,624.72
2016,9,4,13,45,737.0,189.0,4.25,25.0,763.5,895.13,673.61
2016,9,4,14,0,914.0,98.0,4.3,25.0,796.0,937.18,703.17
2016,9,4,14,15,905.5,96.5,4.25,24.5,763.0,911.5,687.53
2016,9,4,14,30,897.0,95.0,4.2,24.0,730.0,882.9,670.3
2016,9,4,14,45,884.0,93.5,4.2,24.0,690.5,847.8,647.39
2016,9,4,15,0,871.0,92.0,4.2,24.0,651.0,810.42,622.76
2016,9,4,15,15,855.0,89.5,4.15,23.5,606.5,767.55,594.95
2016,9,4,15,30,839.0,87.0,4.1,23.0,562.0,727.34,568.72
2016,9,4,15,45,817.0,84.0,4.05,23.0,513.0,676.54,533.18
2016,9,4,16,0,795.0,81.0,4.0,23.0,464.0,625.14,495.75
2016,9,4,16,15,765.5,77.0,3.9,22.5,412.0,567.71,452.61
2016,9,4,16,30,736.0,73.0,3.8,22.0,360.0,511.01,408.66
2016,9,4,16,45,693.5,68.0,3.75,21.5,307.0,449.33,359.35
2016,9,4,17,0,651.0,63.0,3.7,21.0,254.0,388.73,309.17
2016,9,4,17,15,586.5,56.0,3.55,20.0,202.0,319.79,251.21
2016,9,4,17,30,522.0,49.0,3.4,19.0,150.0,256.77,196.38
2016,9,4,17,45,413.0,39.0,3.3,18.0,103.5,183.03,133.0
2016,9,4,18,0,304.0,29.0,3.2,17.0,57.0,121.23,74.84
2016,9,4,18,15,152.0,14.5,3.05,16.0,28.5,44.46,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,82.5,9.5,1.6,11.5,13.5,9.34,0.0
2016,9,5,6,0,165.0,19.0,1.8,12.0,27.0,15.19,0.0
2016,9,5,6,15,288.5,31.5,1.85,12.5,67.5,24.45,14.77
2016,9,5,6,30,412.0,44.0,1.9,13.0,108.0,33.03,23.44
2016,9,5,6,45,491.0,53.0,1.95,14.0,157.5,49.7,29.03
2016,9,5,7,0,570.0,62.0,2.0,15.0,207.0,94.25,52.22
2016,9,5,7,15,620.5,68.5,1.95,15.5,259.0,141.82,86.6
2016,9,5,7,30,671.0,75.0,1.9,16.0,311.0,195.06,130.33
2016,9,5,7,45,709.0,79.0,1.85,17.0,363.5,248.29,176.27
2016,9,5,8,0,747.0,83.0,1.8,18.0,416.0,307.13,226.83
2016,9,5,8,15,772.5,86.5,1.75,18.5,466.0,362.21,274.26
2016,9,5,8,30,798.0,90.0,1.7,19.0,516.0,419.06,321.71
2016,9,5,8,45,819.0,92.0,1.7,20.0,562.5,473.81,365.52
2016,9,5,9,0,840.0,94.0,1.7,21.0,609.0,529.23,408.14
2016,9,5,9,15,854.0,96.5,1.75,21.5,650.0,582.27,448.45
2016,9,5,9,30,868.0,99.0,1.8,22.0,691.0,633.62,486.33
2016,9,5,9,45,886.0,97.0,1.85,23.0,728.0,682.33,520.4
2016,9,5,10,0,904.0,95.0,1.9,24.0,765.0,730.18,551.56
2016,9,5,10,15,911.5,96.5,2.0,24.5,793.5,772.62,579.09
2016,9,5,10,30,919.0,98.0,2.1,25.0,822.0,812.93,604.92
2016,9,5,10,45,925.0,98.5,2.25,26.0,844.0,848.67,626.66
2016,9,5,11,0,931.0,99.0,2.4,27.0,866.0,881.78,646.45
2016,9,5,11,15,934.5,99.5,2.5,27.5,879.5,909.94,663.74
2016,9,5,11,30,938.0,100.0,2.6,28.0,893.0,935.02,679.02
2016,9,5,11,45,939.0,100.0,2.75,28.5,898.5,954.13,690.85
2016,9,5,12,0,940.0,100.0,2.9,29.0,904.0,969.84,700.58
2016,9,5,12,15,940.0,100.0,2.95,29.0,902.0,981.16,708.17
2016,9,5,12,30,940.0,100.0,3.0,29.0,900.0,988.93,713.65
2016,9,5,12,45,924.0,108.0,3.15,29.5,886.0,986.61,712.12
2016,9,5,13,0,908.0,116.0,3.3,30.0,872.0,980.75,708.45
2016,9,5,13,15,903.5,115.0,3.35,30.0,853.5,972.71,704.2
2016,9,5,13,30,899.0,114.0,3.4,30.0,835.0,961.27,697.84
2016,9,5,13,45,890.5,113.5,3.5,30.0,808.5,943.37,687.68
2016,9,5,14,0,882.0,113.0,3.6,30.0,782.0,922.37,675.52
2016,9,5,14,15,872.5,111.0,3.65,29.5,749.0,895.89,660.74
2016,9,5,14,30,863.0,109.0,3.7,29.0,716.0,871.81,647.51
2016,9,5,14,45,848.5,107.0,3.75,29.0,676.0,835.67,624.65
2016,9,5,15,0,834.0,105.0,3.8,29.0,636.0,797.4,600.18
2016,9,5,15,15,816.0,102.0,3.8,28.5,591.5,753.41,572.38
2016,9,5,15,30,798.0,99.0,3.8,28.0,547.0,708.03,543.14
2016,9,5,15,45,774.5,95.0,3.8,27.5,498.5,656.59,508.93
2016,9,5,16,0,751.0,91.0,3.8,27.0,450.0,604.78,472.07
2016,9,5,16,15,719.5,86.5,3.6,26.0,398.5,549.63,431.78
2016,9,5,16,30,688.0,82.0,3.4,25.0,347.0,493.45,389.37
2016,9,5,16,45,646.5,75.0,3.25,24.5,295.0,430.64,339.76
2016,9,5,17,0,605.0,68.0,3.1,24.0,243.0,370.61,290.66
2016,9,5,17,15,538.5,60.0,2.65,23.0,192.0,302.24,233.77
2016,9,5,17,30,472.0,52.0,2.2,22.0,141.0,240.02,180.46
2016,9,5,17,45,370.5,40.0,1.8,21.0,96.0,169.5,120.71
2016,9,5,18,0,269.0,28.0,1.4,20.0,51.0,109.41,63.36
2016,9,5,18,15,134.5,14.0,1.3,19.0,25.5,39.98,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,12.5,13.0,8.36,0.0
2016,9,6,6,0,181.0,17.0,1.4,13.0,26.0,13.35,0.0
2016,9,6,6,15,309.0,29.0,1.45,13.5,66.5,22.2,12.69
2016,9,6,6,30,437.0,41.0,1.5,14.0,107.0,30.41,21.02
2016,9,6,6,45,517.0,48.5,1.55,15.0,157.0,45.44,25.44
2016,9,6,7,0,597.0,56.0,1.6,16.0,207.0,90.16,47.73
2016,9,6,7,15,646.5,62.0,1.45,17.0,259.5,138.66,82.28
2016,9,6,7,30,696.0,68.0,1.3,18.0,312.0,194.83,127.81
2016,9,6,7,45,732.5,71.5,1.2,19.5,364.5,248.3,173.17
2016,9,6,8,0,769.0,75.0,1.1,21.0,417.0,305.3,221.14
2016,9,6,8,15,793.5,78.5,1.15,22.0,466.5,361.17,268.11
2016,9,6,8,30,818.0,82.0,1.2,23.0,516.0,418.65,314.81
2016,9,6,8,45,837.5,84.5,1.25,24.0,562.5,474.14,358.41
2016,9,6,9,0,857.0,87.0,1.3,25.0,609.0,531.26,401.49
2016,9,6,9,15,870.5,89.0,1.5,26.0,650.0,583.18,440.18
2016,9,6,9,30,884.0,91.0,1.7,27.0,691.0,634.4,477.19
2016,9,6,9,45,891.0,94.5,1.9,28.5,725.5,681.88,509.42
2016,9,6,10,0,898.0,98.0,2.1,30.0,760.0,727.63,538.38
2016,9,6,10,15,905.5,99.5,2.15,30.5,789.0,769.82,564.84
2016,9,6,10,30,913.0,101.0,2.2,31.0,818.0,809.89,589.58
2016,9,6,10,45,919.0,101.5,2.3,31.5,839.5,845.4,611.47
2016,9,6,11,0,925.0,102.0,2.4,32.0,861.0,878.3,631.53
2016,9,6,11,15,928.5,102.5,2.4,32.0,874.5,906.26,648.84
2016,9,6,11,30,932.0,103.0,2.4,32.0,888.0,931.17,664.19
2016,9,6,11,45,933.5,103.0,2.4,32.5,893.5,950.57,674.71
2016,9,6,12,0,935.0,103.0,2.4,33.0,899.0,966.6,683.17
2016,9,6,12,15,934.5,103.0,2.45,33.0,896.5,977.35,690.27
2016,9,6,12,30,934.0,103.0,2.5,33.0,894.0,984.56,695.33
2016,9,6,12,45,924.5,106.5,2.6,33.5,881.5,983.5,694.37
2016,9,6,13,0,915.0,110.0,2.7,34.0,869.0,978.91,691.37
2016,9,6,13,15,910.5,109.0,2.8,34.0,850.5,970.73,687.64
2016,9,6,13,30,906.0,108.0,2.9,34.0,832.0,959.12,681.82
2016,9,6,13,45,899.5,106.5,3.0,34.0,805.5,941.79,672.41
2016,9,6,14,0,893.0,105.0,3.1,34.0,779.0,921.26,660.97
2016,9,6,14,15,884.0,103.5,3.15,33.5,746.0,895.45,647.09
2016,9,6,14,30,875.0,102.0,3.2,33.0,713.0,866.83,631.26
2016,9,6,14,45,862.0,99.5,3.25,33.0,673.5,831.14,609.31
2016,9,6,15,0,849.0,97.0,3.3,33.0,634.0,797.96,588.89
2016,9,6,15,15,832.0,94.5,3.25,32.5,590.0,754.79,562.1
2016,9,6,15,30,815.0,92.0,3.2,32.0,546.0,710.13,533.9
2016,9,6,15,45,792.0,88.5,3.15,31.5,497.0,658.97,500.57
2016,9,6,16,0,769.0,85.0,3.1,31.0,448.0,607.36,464.76
2016,9,6,16,15,738.0,80.5,2.95,30.5,396.5,549.63,422.77
2016,9,6,16,30,707.0,76.0,2.8,30.0,345.0,494.84,381.58
2016,9,6,16,45,663.0,70.0,2.65,29.5,292.5,431.11,332.33
2016,9,6,17,0,619.0,64.0,2.5,29.0,240.0,370.38,283.69
2016,9,6,17,15,552.0,56.0,2.15,27.5,188.5,301.34,227.95
2016,9,6,17,30,485.0,48.0,1.8,26.0,137.0,238.56,175.5
2016,9,6,17,45,379.0,37.0,1.45,24.5,92.5,167.5,116.47
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,106.25,56.44
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,38.87,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,86.5,8.0,0.4,16.5,12.0,7.86,0.0
2016,9,7,6,0,173.0,16.0,0.4,17.0,24.0,12.51,0.0
2016,9,7,6,15,299.5,28.5,0.5,17.5,64.5,21.89,12.03
2016,9,7,6,30,426.0,41.0,0.6,18.0,105.0,30.58,20.78
2016,9,7,6,45,503.0,50.0,0.7,19.0,154.5,45.73,25.95
2016,9,7,7,0,580.0,59.0,0.8,20.0,204.0,90.64,48.14
2016,9,7,7,15,630.5,65.5,0.95,21.0,256.5,138.69,81.58
2016,9,7,7,30,681.0,72.0,1.1,22.0,309.0,192.38,124.24
2016,9,7,7,45,716.0,77.0,1.25,23.0,361.0,248.35,171.29
2016,9,7,8,0,751.0,82.0,1.4,24.0,413.0,305.36,219.37
2016,9,7,8,15,776.0,86.0,1.45,25.0,463.0,360.91,265.6
2016,9,7,8,30,801.0,90.0,1.5,26.0,513.0,418.15,311.68
2016,9,7,8,45,819.0,93.5,1.6,27.0,559.0,473.04,354.66
2016,9,7,9,0,837.0,97.0,1.7,28.0,605.0,528.31,396.35
2016,9,7,9,15,851.0,99.5,1.65,28.5,646.0,580.45,434.47
2016,9,7,9,30,865.0,102.0,1.6,29.0,687.0,632.23,470.95
2016,9,7,9,45,879.0,102.5,1.6,30.0,723.0,680.57,503.22
2016,9,7,10,0,893.0,103.0,1.6,31.0,759.0,727.75,532.84
2016,9,7,10,15,900.0,104.5,1.6,31.5,787.5,769.37,558.08
2016,9,7,10,30,907.0,106.0,1.6,32.0,816.0,808.84,581.57
2016,9,7,10,45,912.5,107.0,1.6,33.0,837.0,844.24,600.91
2016,9,7,11,0,918.0,108.0,1.6,34.0,858.0,877.02,618.3
2016,9,7,11,15,921.0,108.5,1.6,34.0,871.5,904.35,634.66
2016,9,7,11,30,924.0,109.0,1.6,34.0,885.0,928.62,649.13
2016,9,7,11,45,925.0,109.5,1.6,34.5,890.0,947.91,659.22
2016,9,7,12,0,926.0,110.0,1.6,35.0,895.0,963.86,667.32
2016,9,7,12,15,925.5,110.0,1.6,35.0,892.5,974.48,673.65
2016,9,7,12,30,925.0,110.0,1.6,35.0,890.0,981.6,678.01
2016,9,7,12,45,903.5,120.0,1.65,35.5,874.0,976.12,674.15
2016,9,7,13,0,882.0,130.0,1.7,36.0,858.0,967.17,668.4
2016,9,7,13,15,877.0,128.5,1.75,36.0,839.0,958.19,664.16
2016,9,7,13,30,872.0,127.0,1.8,36.0,820.0,945.9,657.95
2016,9,7,13,45,863.5,126.0,1.9,36.0,793.5,933.38,652.23
2016,9,7,14,0,855.0,125.0,2.0,36.0,767.0,912.15,641.06
2016,9,7,14,15,844.5,122.5,2.1,36.0,733.5,884.61,625.87
2016,9,7,14,30,834.0,120.0,2.2,36.0,700.0,854.39,608.84
2016,9,7,14,45,818.0,118.0,2.3,36.0,660.0,817.68,587.37
2016,9,7,15,0,802.0,116.0,2.4,36.0,620.0,779.0,564.32
2016,9,7,15,15,783.0,112.5,2.45,35.5,575.5,734.67,537.9
2016,9,7,15,30,764.0,109.0,2.5,35.0,531.0,691.65,511.84
2016,9,7,15,45,736.0,105.0,2.65,34.5,481.5,638.45,477.63
2016,9,7,16,0,708.0,101.0,2.8,34.0,432.0,585.36,441.7
2016,9,7,16,15,672.5,95.5,2.75,33.0,380.5,526.5,400.48
2016,9,7,16,30,637.0,90.0,2.7,32.0,329.0,469.14,358.83
2016,9,7,16,45,585.0,83.0,2.7,31.5,277.0,403.56,308.83
2016,9,7,17,0,533.0,76.0,2.7,31.0,225.0,341.84,260.07
2016,9,7,17,15,461.0,66.0,2.4,29.5,175.0,273.06,205.16
2016,9,7,17,30,389.0,56.0,2.1,28.0,125.0,211.06,154.19
2016,9,7,17,45,279.5,41.5,1.85,27.0,82.5,140.71,96.65
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,80.22,37.68
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,29.19,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.5,2.1,14.5,9.0,7.37,0.0
2016,9,8,6,0,84.0,15.0,2.3,15.0,18.0,11.71,0.0
2016,9,8,6,15,192.0,32.0,2.35,15.5,55.0,24.79,14.23
2016,9,8,6,30,300.0,49.0,2.4,16.0,92.0,37.26,26.64
2016,9,8,6,45,381.5,61.0,2.5,16.5,140.0,52.5,33.87
2016,9,8,7,0,463.0,73.0,2.6,17.0,188.0,94.01,56.14
2016,9,8,7,15,517.5,82.5,2.5,17.5,238.5,138.38,87.61
2016,9,8,7,30,572.0,92.0,2.4,18.0,289.0,189.03,128.23
2016,9,8,7,45,613.5,98.5,2.35,19.0,340.5,239.69,171.01
2016,9,8,8,0,655.0,105.0,2.3,20.0,392.0,294.61,217.51
2016,9,8,8,15,683.5,110.5,2.25,20.5,440.5,347.88,262.83
2016,9,8,8,30,712.0,116.0,2.2,21.0,489.0,403.38,308.78
2016,9,8,8,45,735.5,119.5,2.15,22.0,535.0,456.59,351.02
2016,9,8,9,0,759.0,123.0,2.1,23.0,581.0,510.9,392.52
2016,9,8,9,15,775.0,126.5,2.15,23.5,621.5,562.73,431.84
2016,9,8,9,30,791.0,130.0,2.2,24.0,662.0,613.12,469.0
2016,9,8,9,45,800.5,133.5,2.25,25.0,696.0,658.79,500.79
2016,9,8,10,0,810.0,137.0,2.3,26.0,730.0,703.2,530.73
2016,9,8,10,15,819.0,139.0,2.35,26.5,758.0,744.26,558.11
2016,9,8,10,30,828.0,141.0,2.4,27.0,786.0,783.57,583.1
2016,9,8,10,45,836.0,141.5,2.5,27.5,807.5,818.59,605.3
2016,9,8,11,0,844.0,142.0,2.6,28.0,829.0,851.37,625.87
2016,9,8,11,15,847.5,143.0,2.7,28.0,842.0,878.38,643.8
2016,9,8,11,30,851.0,144.0,2.8,28.0,855.0,902.58,659.96
2016,9,8,11,45,854.0,143.0,2.9,28.5,860.5,921.33,671.28
2016,9,8,12,0,857.0,142.0,3.0,29.0,866.0,936.99,680.67
2016,9,8,12,15,856.5,142.0,3.05,29.0,863.5,947.31,687.67
2016,9,8,12,30,856.0,142.0,3.1,29.0,861.0,954.32,692.69
2016,9,8,12,45,858.0,138.5,3.2,29.5,851.0,956.61,693.75
2016,9,8,13,0,860.0,135.0,3.3,30.0,841.0,955.52,692.75
2016,9,8,13,15,854.5,134.0,3.3,30.0,822.5,946.76,687.6
2016,9,8,13,30,849.0,133.0,3.3,30.0,804.0,934.73,680.48
2016,9,8,13,45,843.0,130.5,3.35,30.0,778.0,917.44,670.34
2016,9,8,14,0,837.0,128.0,3.4,30.0,752.0,897.07,658.23
2016,9,8,14,15,826.5,125.5,3.4,29.5,719.0,869.82,642.55
2016,9,8,14,30,816.0,123.0,3.4,29.0,686.0,839.96,625.03
2016,9,8,14,45,803.0,119.5,3.4,29.0,647.5,804.52,602.34
2016,9,8,15,0,790.0,116.0,3.4,29.0,609.0,767.0,578.05
2016,9,8,15,15,771.0,112.5,3.35,28.5,565.0,723.04,549.91
2016,9,8,15,30,752.0,109.0,3.3,28.0,521.0,680.48,522.34
2016,9,8,15,45,728.0,104.0,3.3,27.5,473.0,629.38,487.21
2016,9,8,16,0,704.0,99.0,3.3,27.0,425.0,578.11,450.57
2016,9,8,16,15,669.5,93.0,3.2,26.0,374.0,519.55,407.83
2016,9,8,16,30,635.0,87.0,3.1,25.0,323.0,462.42,364.66
2016,9,8,16,45,588.0,79.5,3.05,24.5,271.5,399.1,314.52
2016,9,8,17,0,541.0,72.0,3.0,24.0,220.0,339.18,265.39
2016,9,8,17,15,470.5,62.0,2.85,23.0,170.5,270.9,208.7
2016,9,8,17,30,400.0,52.0,2.7,22.0,121.0,209.32,156.16
2016,9,8,17,45,294.0,38.0,2.55,21.0,79.0,140.54,97.96
2016,9,8,18,0,188.0,24.0,2.4,20.0,37.0,79.45,31.99
2016,9,8,18,15,94.0,12.0,2.35,19.5,18.5,29.07,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
