Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.5,1.45,12.5,10.0,0.0,0.0
2016,9,9,6,0,128.0,15.0,1.6,13.0,20.0,14.74,0.0
2016,9,9,6,15,256.0,28.5,1.65,13.5,58.5,22.22,12.07
2016,9,9,6,30,384.0,42.0,1.7,14.0,97.0,31.9,22.19
2016,9,9,6,45,465.5,51.0,1.75,15.0,145.5,44.6,26.98
2016,9,9,7,0,547.0,60.0,1.8,16.0,194.0,87.45,47.93
2016,9,9,7,15,368.0,96.5,1.75,16.5,196.0,129.93,87.38
2016,9,9,7,30,189.0,133.0,1.7,17.0,198.0,155.82,116.67
2016,9,9,7,45,459.0,108.0,1.65,18.0,299.5,209.33,151.89
2016,9,9,8,0,729.0,83.0,1.6,19.0,401.0,297.59,218.3
2016,9,9,8,15,543.0,141.5,1.55,20.0,394.0,325.16,246.54
2016,9,9,8,30,357.0,200.0,1.5,21.0,387.0,334.6,257.14
2016,9,9,8,45,383.5,214.0,1.5,22.0,431.0,380.74,292.54
2016,9,9,9,0,410.0,228.0,1.5,23.0,475.0,429.3,328.6
2016,9,9,9,15,409.5,247.0,1.55,23.5,507.5,469.46,358.15
2016,9,9,9,30,409.0,266.0,1.6,24.0,540.0,507.74,385.62
2016,9,9,9,45,417.0,277.0,1.65,25.0,569.0,545.35,411.37
2016,9,9,10,0,425.0,288.0,1.7,26.0,598.0,581.53,435.49
2016,9,9,10,15,431.5,295.5,1.75,27.0,620.5,612.77,455.69
2016,9,9,10,30,438.0,303.0,1.8,28.0,643.0,643.27,474.98
2016,9,9,10,45,442.5,309.0,1.85,29.0,660.5,669.82,491.22
2016,9,9,11,0,447.0,315.0,1.9,30.0,678.0,695.23,506.44
2016,9,9,11,15,449.0,319.0,1.9,30.5,688.5,715.24,518.54
2016,9,9,11,30,451.0,323.0,1.9,31.0,699.0,733.74,529.57
2016,9,9,11,45,452.5,324.5,1.9,31.5,703.5,747.67,537.55
2016,9,9,12,0,454.0,326.0,1.9,32.0,708.0,759.88,544.42
2016,9,9,12,15,454.0,325.0,1.95,32.5,706.0,766.35,547.96
2016,9,9,12,30,454.0,324.0,2.0,33.0,704.0,770.94,550.35
2016,9,9,12,45,670.5,223.0,2.1,33.5,775.5,872.99,622.21
2016,9,9,13,0,887.0,122.0,2.2,34.0,847.0,959.25,675.91
2016,9,9,13,15,882.0,121.0,2.3,34.0,828.0,950.59,671.17
2016,9,9,13,30,877.0,120.0,2.4,34.0,809.0,938.61,665.29
2016,9,9,13,45,871.0,117.5,2.5,34.0,783.0,920.87,655.79
2016,9,9,14,0,865.0,115.0,2.6,34.0,757.0,900.0,644.31
2016,9,9,14,15,854.5,113.0,2.65,33.5,723.5,878.07,633.04
2016,9,9,14,30,844.0,111.0,2.7,33.0,690.0,848.06,616.38
2016,9,9,14,45,831.0,108.0,2.8,33.0,651.0,812.38,594.87
2016,9,9,15,0,818.0,105.0,2.9,33.0,612.0,774.54,571.65
2016,9,9,15,15,799.0,102.0,2.95,32.0,567.0,730.23,545.6
2016,9,9,15,30,780.0,99.0,3.0,31.0,522.0,684.66,518.02
2016,9,9,15,45,755.5,94.5,3.05,30.5,473.5,632.69,483.55
2016,9,9,16,0,731.0,90.0,3.1,30.0,425.0,582.73,448.44
2016,9,9,16,15,696.5,85.0,3.1,29.0,373.5,524.22,406.51
2016,9,9,16,30,662.0,80.0,3.1,28.0,322.0,467.11,363.99
2016,9,9,16,45,613.0,73.5,3.15,27.5,270.0,402.78,313.65
2016,9,9,17,0,564.0,67.0,3.2,27.0,218.0,342.04,264.31
2016,9,9,17,15,489.5,58.0,3.1,25.5,168.5,272.36,207.37
2016,9,9,17,30,415.0,49.0,3.0,24.0,119.0,209.8,154.64
2016,9,9,17,45,297.5,36.0,2.9,22.5,77.0,138.36,94.78
2016,9,9,18,0,180.0,23.0,2.8,21.0,35.0,74.98,21.65
2016,9,9,18,15,90.0,11.5,2.7,20.0,17.5,27.51,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.5,6.5,2.2,13.5,8.0,0.0,0.0
2016,9,10,6,0,65.0,13.0,2.4,14.0,16.0,12.78,0.0
2016,9,10,6,15,178.0,30.0,2.45,14.5,51.5,23.27,12.52
2016,9,10,6,30,291.0,47.0,2.5,15.0,87.0,35.81,25.4
2016,9,10,6,45,372.5,59.0,2.55,15.5,134.0,49.51,32.44
2016,9,10,7,0,454.0,71.0,2.6,16.0,181.0,90.23,53.85
2016,9,10,7,15,319.0,102.0,2.55,16.5,188.0,127.84,87.86
2016,9,10,7,30,184.0,133.0,2.5,17.0,195.0,154.56,116.0
2016,9,10,7,45,415.0,118.0,2.45,18.0,288.5,206.9,151.63
2016,9,10,8,0,646.0,103.0,2.4,19.0,382.0,288.27,213.54
2016,9,10,8,15,491.0,153.0,2.4,19.5,380.0,316.48,242.12
2016,9,10,8,30,336.0,203.0,2.4,20.0,378.0,328.3,254.79
2016,9,10,8,45,369.0,216.0,2.4,21.0,424.0,375.42,291.4
2016,9,10,9,0,402.0,229.0,2.4,22.0,470.0,425.67,329.4
2016,9,10,9,15,401.0,249.0,2.45,22.5,503.0,465.37,359.12
2016,9,10,9,30,400.0,269.0,2.5,23.0,536.0,504.65,387.79
2016,9,10,9,45,405.0,282.0,2.6,24.0,564.5,540.25,412.66
2016,9,10,10,0,410.0,295.0,2.7,25.0,593.0,575.35,436.6
2016,9,10,10,15,419.0,301.5,2.8,25.5,616.0,608.95,460.01
2016,9,10,10,30,428.0,308.0,2.9,26.0,639.0,639.96,481.3
2016,9,10,10,45,433.5,313.5,3.0,27.0,656.0,666.49,498.2
2016,9,10,11,0,439.0,319.0,3.1,28.0,673.0,691.97,514.12
2016,9,10,11,15,442.0,322.5,3.15,28.0,684.0,712.12,528.05
2016,9,10,11,30,445.0,326.0,3.2,28.0,695.0,730.83,540.98
2016,9,10,11,45,446.0,327.5,3.3,28.5,699.0,744.18,549.37
2016,9,10,12,0,447.0,329.0,3.4,29.0,703.0,755.81,556.61
2016,9,10,12,15,446.5,328.0,3.45,29.0,700.5,761.73,560.92
2016,9,10,12,30,446.0,327.0,3.5,29.0,698.0,765.77,564.05
2016,9,10,12,45,645.5,232.5,3.6,29.5,762.0,858.18,632.3
2016,9,10,13,0,845.0,138.0,3.7,30.0,826.0,940.74,686.66
2016,9,10,13,15,839.5,137.0,3.75,30.0,807.0,931.93,681.08
2016,9,10,13,30,834.0,136.0,3.8,30.0,788.0,919.9,674.15
2016,9,10,13,45,826.5,134.0,3.85,30.0,762.0,901.85,663.31
2016,9,10,14,0,819.0,132.0,3.9,30.0,736.0,880.84,650.55
2016,9,10,14,15,808.0,129.5,3.9,29.5,703.0,853.41,634.5
2016,9,10,14,30,797.0,127.0,3.9,29.0,670.0,823.45,616.64
2016,9,10,14,45,783.0,123.5,3.9,29.0,631.0,787.61,593.37
2016,9,10,15,0,769.0,120.0,3.9,29.0,592.0,749.81,568.56
2016,9,10,15,15,749.0,116.0,3.85,28.5,548.0,707.99,541.58
2016,9,10,15,30,729.0,112.0,3.8,28.0,504.0,662.39,511.32
2016,9,10,15,45,703.5,106.5,3.75,27.5,456.0,610.63,474.73
2016,9,10,16,0,678.0,101.0,3.7,27.0,408.0,558.89,437.17
2016,9,10,16,15,641.5,95.0,3.6,26.0,358.0,500.4,394.01
2016,9,10,16,30,605.0,89.0,3.5,25.0,308.0,443.6,350.62
2016,9,10,16,45,555.0,81.0,3.45,24.5,257.0,379.91,299.76
2016,9,10,17,0,505.0,73.0,3.4,24.0,206.0,319.98,250.27
2016,9,10,17,15,430.5,62.0,3.2,23.0,157.5,251.37,193.08
2016,9,10,17,30,356.0,51.0,3.0,22.0,109.0,189.34,140.23
2016,9,10,17,45,245.0,36.0,2.9,21.0,69.0,121.81,82.91
2016,9,10,18,0,134.0,21.0,2.8,20.0,29.0,60.63,7.06
2016,9,10,18,15,67.0,10.5,2.75,19.0,14.5,22.15,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,2.6,14.0,13.0,10.81,0.0
2016,9,11,6,15,134.0,30.5,2.7,14.5,46.5,23.75,12.52
2016,9,11,6,30,225.0,50.0,2.8,15.0,80.0,38.36,27.55
2016,9,11,6,45,303.5,65.0,2.9,15.5,125.5,52.99,36.33
2016,9,11,7,0,382.0,80.0,3.0,16.0,171.0,91.64,57.8
2016,9,11,7,15,239.5,106.5,2.95,16.5,168.5,123.32,87.6
2016,9,11,7,30,97.0,133.0,2.9,17.0,166.0,138.06,105.99
2016,9,11,7,45,340.0,125.5,2.85,17.5,267.0,194.84,144.67
2016,9,11,8,0,583.0,118.0,2.8,18.0,368.0,282.61,211.52
2016,9,11,8,15,458.5,160.0,2.8,18.5,371.5,310.74,239.33
2016,9,11,8,30,334.0,202.0,2.8,19.0,375.0,326.15,254.54
2016,9,11,8,45,348.5,219.5,2.8,20.0,414.5,368.77,287.96
2016,9,11,9,0,363.0,237.0,2.8,21.0,454.0,412.42,321.16
2016,9,11,9,15,363.0,256.0,2.8,21.5,485.0,450.26,349.63
2016,9,11,9,30,363.0,275.0,2.8,22.0,516.0,487.5,376.95
2016,9,11,9,45,376.0,286.5,2.85,23.0,547.5,525.28,403.67
2016,9,11,10,0,389.0,298.0,2.9,24.0,579.0,563.27,429.94
2016,9,11,10,15,389.0,311.5,2.95,24.5,601.5,593.8,450.94
2016,9,11,10,30,389.0,325.0,3.0,25.0,624.0,623.34,470.91
2016,9,11,10,45,397.0,328.5,3.1,25.5,641.0,648.17,487.83
2016,9,11,11,0,405.0,332.0,3.2,26.0,658.0,676.21,506.78
2016,9,11,11,15,409.0,335.0,3.3,26.0,668.5,695.91,520.75
2016,9,11,11,30,413.0,338.0,3.4,26.0,679.0,714.3,533.85
2016,9,11,11,45,415.5,338.5,3.5,26.5,683.5,727.44,542.26
2016,9,11,12,0,418.0,339.0,3.6,27.0,688.0,738.99,549.6
2016,9,11,12,15,417.5,338.0,3.7,27.0,685.5,744.62,553.94
2016,9,11,12,30,417.0,337.0,3.8,27.0,683.0,748.47,557.14
2016,9,11,12,45,634.5,233.0,3.9,27.0,750.5,847.06,632.53
2016,9,11,13,0,852.0,129.0,4.0,27.0,818.0,929.97,689.62
2016,9,11,13,15,846.5,127.5,4.1,27.0,799.5,925.95,687.43
2016,9,11,13,30,841.0,126.0,4.2,27.0,781.0,913.21,680.07
2016,9,11,13,45,834.5,123.5,4.35,27.0,755.0,895.33,669.55
2016,9,11,14,0,828.0,121.0,4.5,27.0,729.0,874.44,656.99
2016,9,11,14,15,817.5,119.0,4.5,26.5,696.0,847.75,641.04
2016,9,11,14,30,807.0,117.0,4.5,26.0,663.0,818.49,623.21
2016,9,11,14,45,793.0,114.0,4.55,25.5,624.5,782.9,601.11
2016,9,11,15,0,779.0,111.0,4.6,25.0,586.0,745.33,577.28
2016,9,11,15,15,759.5,107.5,4.55,24.0,542.0,701.34,549.01
2016,9,11,15,30,740.0,104.0,4.5,23.0,498.0,658.7,521.19
2016,9,11,15,45,713.5,99.5,4.5,22.5,450.5,607.01,483.74
2016,9,11,16,0,687.0,95.0,4.5,22.0,403.0,555.42,445.2
2016,9,11,16,15,651.5,89.0,4.4,21.0,353.0,497.24,400.89
2016,9,11,16,30,616.0,83.0,4.3,20.0,303.0,440.66,356.32
2016,9,11,16,45,565.5,76.0,4.2,19.5,252.5,377.51,304.3
2016,9,11,17,0,515.0,69.0,4.1,19.0,202.0,318.17,253.84
2016,9,11,17,15,440.5,58.5,3.95,18.0,154.0,249.9,195.45
2016,9,11,17,30,366.0,48.0,3.8,17.0,106.0,188.87,142.05
2016,9,11,17,45,253.0,34.0,3.7,16.5,66.5,120.96,82.45
2016,9,11,18,0,140.0,20.0,3.6,16.0,27.0,59.71,0.0
2016,9,11,18,15,70.0,10.0,3.5,15.5,13.5,21.94,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,52.0,7.0,3.6,11.5,8.5,0.0,0.0
2016,9,12,6,0,104.0,14.0,3.7,12.0,17.0,13.76,0.0
2016,9,12,6,15,247.0,27.5,3.75,12.5,55.0,21.78,10.71
2016,9,12,6,30,390.0,41.0,3.8,13.0,93.0,31.55,21.8
2016,9,12,6,45,484.0,48.5,3.85,13.5,142.5,40.46,25.09
2016,9,12,7,0,578.0,56.0,3.9,14.0,192.0,83.57,44.58
2016,9,12,7,15,631.5,62.0,3.9,14.5,244.5,131.13,77.74
2016,9,12,7,30,685.0,68.0,3.9,15.0,297.0,184.66,121.5
2016,9,12,7,45,725.0,71.5,3.9,16.0,349.5,240.29,169.96
2016,9,12,8,0,765.0,75.0,3.9,17.0,402.0,297.62,220.41
2016,9,12,8,15,568.5,134.0,3.9,17.5,393.0,325.77,251.24
2016,9,12,8,30,372.0,193.0,3.9,18.0,384.0,332.93,261.43
2016,9,12,8,45,387.5,209.5,3.95,18.5,424.5,376.95,297.17
2016,9,12,9,0,403.0,226.0,4.0,19.0,465.0,422.42,333.12
2016,9,12,9,15,412.5,242.5,4.0,19.5,501.5,465.45,366.31
2016,9,12,9,30,422.0,259.0,4.0,20.0,538.0,508.63,398.84
2016,9,12,9,45,432.5,267.5,4.0,20.5,566.5,544.79,425.59
2016,9,12,10,0,443.0,276.0,4.0,21.0,595.0,580.76,451.7
2016,9,12,10,15,448.0,284.5,4.05,21.0,617.5,612.41,475.11
2016,9,12,10,30,453.0,293.0,4.1,21.0,640.0,643.15,497.62
2016,9,12,10,45,456.5,299.0,4.15,21.5,657.0,669.22,515.56
2016,9,12,11,0,460.0,305.0,4.2,22.0,674.0,694.02,532.4
2016,9,12,11,15,461.5,309.5,4.25,22.0,684.5,714.27,546.87
2016,9,12,11,30,463.0,314.0,4.3,22.0,695.0,732.93,560.18
2016,9,12,11,45,463.5,316.0,4.35,22.5,699.0,746.51,568.82
2016,9,12,12,0,464.0,318.0,4.4,23.0,703.0,758.3,576.17
2016,9,12,12,15,464.5,316.5,4.45,23.0,700.5,764.65,581.04
2016,9,12,12,30,465.0,315.0,4.5,23.0,698.0,769.06,584.64
2016,9,12,12,45,700.0,207.5,4.6,23.0,775.5,879.42,669.08
2016,9,12,13,0,935.0,100.0,4.7,23.0,853.0,973.38,734.43
2016,9,12,13,15,931.5,99.0,4.7,22.5,834.5,965.52,730.48
2016,9,12,13,30,928.0,98.0,4.7,22.0,816.0,954.14,724.92
2016,9,12,13,45,923.5,96.0,4.7,22.0,790.0,937.31,714.26
2016,9,12,14,0,919.0,94.0,4.7,22.0,764.0,917.13,701.38
2016,9,12,14,15,910.5,92.5,4.65,21.5,731.0,890.84,685.28
2016,9,12,14,30,902.0,91.0,4.6,21.0,698.0,861.62,667.1
2016,9,12,14,45,892.5,88.5,4.6,20.5,659.0,827.74,645.79
2016,9,12,15,0,883.0,86.0,4.6,20.0,620.0,791.38,622.46
2016,9,12,15,15,867.5,83.0,4.55,19.5,575.5,747.67,593.15
2016,9,12,15,30,852.0,80.0,4.5,19.0,531.0,706.51,565.34
2016,9,12,15,45,831.5,76.5,4.45,18.5,482.0,655.65,529.67
2016,9,12,16,0,811.0,73.0,4.4,18.0,433.0,604.09,490.65
2016,9,12,16,15,779.5,69.0,4.3,17.5,380.5,545.13,444.39
2016,9,12,16,30,748.0,65.0,4.2,17.0,328.0,487.1,397.35
2016,9,12,16,45,699.0,60.0,4.15,16.5,274.0,420.67,342.02
2016,9,12,17,0,650.0,55.0,4.1,16.0,220.0,359.8,289.2
2016,9,12,17,15,573.5,48.0,3.9,15.0,168.0,288.07,226.56
2016,9,12,17,30,497.0,41.0,3.7,14.0,116.0,223.65,168.62
2016,9,12,17,45,350.5,30.0,3.5,13.5,72.5,143.44,96.63
2016,9,12,18,0,204.0,19.0,3.3,13.0,29.0,71.81,0.0
2016,9,12,18,15,102.0,9.5,3.35,12.5,14.5,26.65,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,30.5,6.0,1.7,12.0,7.0,0.0,0.0
2016,9,13,6,0,61.0,12.0,1.8,12.0,14.0,11.8,0.0
2016,9,13,6,15,184.5,28.5,1.9,12.5,50.0,22.24,10.57
2016,9,13,6,30,308.0,45.0,2.0,13.0,86.0,34.46,24.29
2016,9,13,6,45,389.0,58.0,2.15,13.5,133.0,47.0,36.02
2016,9,13,7,0,470.0,71.0,2.3,14.0,180.0,89.48,53.61
2016,9,13,7,15,380.5,95.0,2.35,14.5,197.5,128.08,86.06
2016,9,13,7,30,291.0,119.0,2.4,15.0,215.0,159.27,116.32
2016,9,13,7,45,317.5,137.0,2.45,15.5,258.0,200.47,150.85
2016,9,13,8,0,344.0,155.0,2.5,16.0,301.0,244.56,187.93
2016,9,13,8,15,362.0,172.5,2.45,16.5,343.0,287.93,224.23
2016,9,13,8,30,380.0,190.0,2.4,17.0,385.0,332.92,261.12
2016,9,13,8,45,391.5,207.5,2.4,17.5,424.0,376.42,296.07
2016,9,13,9,0,403.0,225.0,2.4,18.0,463.0,420.99,330.94
2016,9,13,9,15,374.0,251.0,2.35,18.5,484.0,450.74,353.21
2016,9,13,9,30,345.0,277.0,2.3,19.0,505.0,477.7,372.54
2016,9,13,9,45,309.5,302.5,2.3,19.5,514.5,496.88,385.47
2016,9,13,10,0,274.0,328.0,2.3,20.0,524.0,512.59,395.37
2016,9,13,10,15,343.5,320.5,2.3,20.0,576.5,568.69,437.75
2016,9,13,10,30,413.0,313.0,2.3,20.0,629.0,631.73,484.27
2016,9,13,10,45,422.5,317.0,2.35,20.5,647.0,659.41,502.98
2016,9,13,11,0,432.0,321.0,2.4,21.0,665.0,686.27,521.16
2016,9,13,11,15,434.0,325.0,2.35,21.5,675.5,705.81,533.33
2016,9,13,11,30,436.0,329.0,2.3,22.0,686.0,723.87,544.39
2016,9,13,11,45,441.5,328.0,2.3,22.5,691.0,738.4,553.43
2016,9,13,12,0,447.0,327.0,2.3,23.0,696.0,751.34,561.36
2016,9,13,12,15,446.0,326.0,2.2,23.0,693.0,756.67,564.39
2016,9,13,12,30,445.0,325.0,2.1,23.0,690.0,760.1,566.2
2016,9,13,12,45,441.0,322.0,2.05,23.5,680.0,756.81,562.73
2016,9,13,13,0,437.0,319.0,2.0,24.0,670.0,751.6,558.08
2016,9,13,13,15,656.5,219.5,1.95,24.0,731.5,849.7,631.01
2016,9,13,13,30,876.0,120.0,1.9,24.0,793.0,928.3,682.28
2016,9,13,13,45,869.5,117.0,1.85,24.0,766.5,909.31,669.3
2016,9,13,14,0,863.0,114.0,1.8,24.0,740.0,892.58,658.94
2016,9,13,14,15,852.0,112.0,1.8,24.0,706.0,864.66,641.73
2016,9,13,14,30,841.0,110.0,1.8,24.0,672.0,834.09,622.8
2016,9,13,14,45,828.0,106.5,1.8,24.0,632.5,797.77,599.86
2016,9,13,15,0,815.0,103.0,1.8,24.0,593.0,759.32,575.29
2016,9,13,15,15,795.0,99.5,1.8,23.5,547.5,713.77,546.51
2016,9,13,15,30,775.0,96.0,1.8,23.0,502.0,667.05,516.36
2016,9,13,15,45,748.5,92.0,1.8,23.0,453.5,614.58,479.27
2016,9,13,16,0,722.0,88.0,1.8,23.0,405.0,564.41,442.32
2016,9,13,16,15,685.5,82.5,1.75,22.5,353.5,504.85,397.82
2016,9,13,16,30,649.0,77.0,1.7,22.0,302.0,446.93,353.03
2016,9,13,16,45,594.5,70.5,1.7,22.0,250.0,381.15,300.06
2016,9,13,17,0,540.0,64.0,1.7,22.0,198.0,319.56,248.69
2016,9,13,17,15,461.0,54.0,1.5,21.0,149.5,249.41,190.01
2016,9,13,17,30,382.0,44.0,1.3,20.0,101.0,186.99,136.49
2016,9,13,17,45,256.5,30.0,1.15,19.0,61.5,116.33,74.42
2016,9,13,18,0,131.0,16.0,1.0,18.0,22.0,44.29,0.0
2016,9,13,18,15,65.5,8.0,1.05,17.5,11.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.6,12.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.6,12.0,11.0,9.83,0.0
2016,9,14,6,15,160.0,27.5,0.7,12.5,45.5,21.47,9.44
2016,9,14,6,30,271.0,45.0,0.8,13.0,80.0,34.54,24.34
2016,9,14,6,45,356.5,58.0,0.95,14.0,126.5,46.13,35.18
2016,9,14,7,0,442.0,71.0,1.1,15.0,173.0,86.18,51.77
2016,9,14,7,15,499.5,81.0,1.05,15.5,223.5,130.53,82.44
2016,9,14,7,30,557.0,91.0,1.0,16.0,274.0,180.7,122.04
2016,9,14,7,45,602.0,97.5,1.0,17.0,325.0,230.99,164.06
2016,9,14,8,0,647.0,104.0,1.0,18.0,376.0,285.94,210.22
2016,9,14,8,15,508.0,147.5,0.95,18.5,377.5,314.76,238.85
2016,9,14,8,30,369.0,191.0,0.9,19.0,379.0,328.89,253.18
2016,9,14,8,45,389.0,206.5,0.85,20.0,420.0,373.82,287.58
2016,9,14,9,0,409.0,222.0,0.8,21.0,461.0,420.7,322.08
2016,9,14,9,15,402.5,245.0,0.75,21.5,494.0,460.36,350.56
2016,9,14,9,30,396.0,268.0,0.7,22.0,527.0,499.27,377.52
2016,9,14,9,45,432.0,265.0,0.65,22.5,562.0,540.94,406.46
2016,9,14,10,0,468.0,262.0,0.6,23.0,597.0,583.1,435.05
2016,9,14,10,15,473.0,270.5,0.6,23.5,619.5,615.53,456.17
2016,9,14,10,30,478.0,279.0,0.6,24.0,642.0,646.99,476.29
2016,9,14,10,45,481.5,285.5,0.65,25.0,659.5,674.18,492.87
2016,9,14,11,0,485.0,292.0,0.7,26.0,677.0,700.03,508.32
2016,9,14,11,15,486.0,296.5,0.85,26.0,687.5,720.31,523.2
2016,9,14,11,30,487.0,301.0,1.0,26.0,698.0,738.91,536.95
2016,9,14,11,45,488.5,302.5,1.2,26.5,702.5,753.12,547.33
2016,9,14,12,0,490.0,304.0,1.4,27.0,707.0,765.48,556.4
2016,9,14,12,15,490.0,302.5,1.6,27.0,704.5,771.46,562.31
2016,9,14,12,30,490.0,301.0,1.8,27.0,702.0,775.42,566.85
2016,9,14,12,45,700.0,204.5,2.0,27.5,768.0,872.89,637.13
2016,9,14,13,0,910.0,108.0,2.2,28.0,834.0,954.18,690.05
2016,9,14,13,15,905.5,107.0,2.3,28.0,815.0,945.43,685.18
2016,9,14,13,30,901.0,106.0,2.4,28.0,796.0,933.27,679.04
2016,9,14,13,45,894.5,104.5,2.5,28.0,769.5,915.44,669.25
2016,9,14,14,0,888.0,103.0,2.6,28.0,743.0,894.45,657.39
2016,9,14,14,15,878.0,101.0,2.7,28.0,709.0,866.86,641.09
2016,9,14,14,30,868.0,99.0,2.8,28.0,675.0,836.54,622.83
2016,9,14,14,45,855.0,96.5,2.9,28.0,635.0,805.54,603.93
2016,9,14,15,0,842.0,94.0,3.0,28.0,595.0,767.36,579.83
2016,9,14,15,15,823.5,91.0,3.0,27.5,550.0,722.59,551.38
2016,9,14,15,30,805.0,88.0,3.0,27.0,505.0,676.48,521.47
2016,9,14,15,45,780.0,84.0,3.05,26.5,456.0,623.9,485.5
2016,9,14,16,0,755.0,80.0,3.1,26.0,407.0,571.11,447.36
2016,9,14,16,15,719.5,75.0,3.05,25.5,355.5,511.25,402.27
2016,9,14,16,30,684.0,70.0,3.0,25.0,304.0,455.01,358.3
2016,9,14,16,45,632.5,64.0,3.0,24.5,251.5,389.78,305.87
2016,9,14,17,0,581.0,58.0,3.0,24.0,199.0,328.43,254.64
2016,9,14,17,15,500.0,49.5,2.65,22.5,149.5,257.42,195.15
2016,9,14,17,30,419.0,41.0,2.3,21.0,100.0,194.32,140.76
2016,9,14,17,45,283.5,28.0,2.0,20.0,60.5,120.58,74.13
2016,9,14,18,0,148.0,15.0,1.7,19.0,21.0,46.42,0.0
2016,9,14,18,15,74.0,7.5,1.6,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.25,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.3,12.0,13.0,9.83,0.0
2016,9,15,6,15,254.0,23.0,1.45,12.5,49.5,17.86,6.27
2016,9,15,6,30,400.0,36.0,1.6,13.0,86.0,27.31,18.0
2016,9,15,6,45,487.0,44.5,1.8,14.0,134.5,34.7,25.06
2016,9,15,7,0,574.0,53.0,2.0,15.0,183.0,78.05,40.61
2016,9,15,7,15,628.0,59.0,2.0,15.5,235.0,125.21,72.61
2016,9,15,7,30,682.0,65.0,2.0,16.0,287.0,180.48,117.09
2016,9,15,7,45,720.0,69.5,2.0,17.0,339.0,234.02,163.24
2016,9,15,8,0,758.0,74.0,2.0,18.0,391.0,291.24,212.94
2016,9,15,8,15,560.0,132.5,2.0,19.0,382.5,318.33,242.17
2016,9,15,8,30,362.0,191.0,2.0,20.0,374.0,325.58,251.91
2016,9,15,8,45,384.5,206.0,2.0,21.0,416.0,370.78,287.21
2016,9,15,9,0,407.0,221.0,2.0,22.0,458.0,418.22,323.08
2016,9,15,9,15,406.5,239.0,2.0,22.5,490.0,457.26,352.22
2016,9,15,9,30,406.0,257.0,2.0,23.0,522.0,494.15,379.03
2016,9,15,9,45,408.0,272.0,2.0,24.0,550.0,529.85,403.59
2016,9,15,10,0,410.0,287.0,2.0,25.0,578.0,564.8,426.92
2016,9,15,10,15,415.5,295.0,2.0,25.5,600.0,597.33,448.97
2016,9,15,10,30,421.0,303.0,2.0,26.0,622.0,626.8,468.54
2016,9,15,10,45,425.0,309.0,2.0,26.5,638.0,652.22,485.03
2016,9,15,11,0,429.0,315.0,2.0,27.0,654.0,676.49,500.53
2016,9,15,11,15,431.5,319.0,2.05,27.5,664.5,696.25,513.1
2016,9,15,11,30,434.0,323.0,2.1,28.0,675.0,714.57,524.63
2016,9,15,11,45,435.0,324.0,2.2,28.5,678.5,726.99,532.49
2016,9,15,12,0,436.0,325.0,2.3,29.0,682.0,737.72,539.24
2016,9,15,12,15,436.0,323.5,2.35,29.0,679.5,743.23,543.33
2016,9,15,12,30,436.0,322.0,2.4,29.0,677.0,746.89,546.28
2016,9,15,12,45,675.0,213.5,2.5,29.5,753.5,857.74,626.62
2016,9,15,13,0,914.0,105.0,2.6,30.0,830.0,952.16,687.23
2016,9,15,13,15,909.5,104.0,2.65,29.5,811.0,943.3,683.04
2016,9,15,13,30,905.0,103.0,2.7,29.0,792.0,931.01,677.63
2016,9,15,13,45,897.5,102.0,2.8,29.0,765.0,912.71,667.39
2016,9,15,14,0,890.0,101.0,2.9,29.0,738.0,891.27,655.1
2016,9,15,14,15,880.0,99.0,2.9,29.0,704.0,863.58,637.94
2016,9,15,14,30,870.0,97.0,2.9,29.0,670.0,833.16,618.93
2016,9,15,14,45,855.5,95.0,2.95,29.0,630.0,801.39,599.21
2016,9,15,15,0,841.0,93.0,3.0,29.0,590.0,762.58,574.45
2016,9,15,15,15,822.5,90.0,3.0,28.5,545.0,717.83,546.08
2016,9,15,15,30,804.0,87.0,3.0,28.0,500.0,671.76,516.25
2016,9,15,15,45,777.5,83.5,3.0,27.5,450.5,618.81,479.74
2016,9,15,16,0,751.0,80.0,3.0,27.0,401.0,565.79,441.34
2016,9,15,16,15,714.5,75.0,2.95,26.0,349.5,507.69,398.38
2016,9,15,16,30,678.0,70.0,2.9,25.0,298.0,449.24,353.49
2016,9,15,16,45,624.0,64.0,2.85,24.5,245.5,383.27,300.34
2016,9,15,17,0,570.0,58.0,2.8,24.0,193.0,321.45,248.63
2016,9,15,17,15,485.5,49.0,2.5,22.5,144.0,249.44,188.42
2016,9,15,17,30,401.0,40.0,2.2,21.0,95.0,185.78,133.67
2016,9,15,17,45,260.5,27.0,1.95,20.0,56.5,111.18,64.76
2016,9,15,18,0,120.0,14.0,1.7,19.0,18.0,38.97,0.0
2016,9,15,18,15,60.0,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,45.5,4.5,1.15,11.5,5.5,0.0,0.0
2016,9,16,6,0,91.0,9.0,1.2,12.0,11.0,8.85,0.0
2016,9,16,6,15,240.0,22.0,1.2,12.5,47.0,17.04,5.02
2016,9,16,6,30,389.0,35.0,1.2,13.0,83.0,26.54,17.28
2016,9,16,6,45,477.5,44.0,1.3,14.0,131.5,33.48,23.98
2016,9,16,7,0,566.0,53.0,1.4,15.0,180.0,76.69,40.0
2016,9,16,7,15,621.0,59.0,1.25,15.5,231.5,123.43,71.39
2016,9,16,7,30,676.0,65.0,1.1,16.0,283.0,176.3,113.5
2016,9,16,7,45,511.0,110.0,1.0,17.0,291.0,218.88,157.23
2016,9,16,8,0,346.0,155.0,0.9,18.0,299.0,243.68,184.08
2016,9,16,8,15,359.5,171.5,0.8,19.0,337.0,284.65,217.21
2016,9,16,8,30,373.0,188.0,0.7,20.0,375.0,326.72,250.06
2016,9,16,8,45,385.5,205.0,0.65,21.0,414.0,369.77,282.64
2016,9,16,9,0,398.0,222.0,0.6,22.0,453.0,413.57,314.56
2016,9,16,9,15,392.5,241.5,0.5,23.0,483.0,450.41,339.83
2016,9,16,9,30,387.0,261.0,0.4,24.0,513.0,486.09,363.14
2016,9,16,9,45,464.5,247.5,0.35,25.0,564.5,543.67,402.54
2016,9,16,10,0,542.0,234.0,0.3,26.0,616.0,604.79,442.98
2016,9,16,10,15,546.5,241.5,0.2,27.0,640.0,638.4,461.97
2016,9,16,10,30,551.0,249.0,0.1,28.0,664.0,670.77,479.92
2016,9,16,10,45,551.0,257.5,0.05,29.0,681.5,699.23,495.4
2016,9,16,11,0,551.0,266.0,0.0,30.0,699.0,725.95,509.59
2016,9,16,11,15,550.5,271.5,0.2,30.5,710.0,747.37,523.58
2016,9,16,11,30,550.0,277.0,0.4,31.0,721.0,766.83,537.39
2016,9,16,11,45,550.5,279.0,0.6,31.5,725.0,781.54,548.44
2016,9,16,12,0,551.0,281.0,0.8,32.0,729.0,794.15,558.11
2016,9,16,12,15,551.5,279.0,1.0,32.0,726.5,800.44,564.88
2016,9,16,12,30,552.0,277.0,1.2,32.0,724.0,804.49,570.14
2016,9,16,12,45,547.5,274.5,1.4,32.5,712.5,801.18,569.32
2016,9,16,13,0,543.0,272.0,1.6,33.0,701.0,795.58,566.93
2016,9,16,13,15,727.0,186.5,1.7,33.0,745.5,873.29,621.64
2016,9,16,13,30,911.0,101.0,1.8,33.0,790.0,931.56,659.52
2016,9,16,13,45,903.0,100.0,1.95,33.0,762.5,912.67,649.47
2016,9,16,14,0,895.0,99.0,2.1,33.0,735.0,890.63,638.03
2016,9,16,14,15,884.5,97.0,2.15,33.0,701.0,862.36,621.54
2016,9,16,14,30,874.0,95.0,2.2,33.0,667.0,831.37,603.2
2016,9,16,14,45,859.5,93.0,2.3,33.0,627.0,794.65,581.27
2016,9,16,15,0,845.0,91.0,2.4,33.0,587.0,760.46,560.72
2016,9,16,15,15,826.0,88.0,2.45,32.5,541.5,715.21,533.04
2016,9,16,15,30,807.0,85.0,2.5,32.0,496.0,668.67,503.89
2016,9,16,15,45,781.0,81.5,2.55,31.5,446.5,615.97,468.54
2016,9,16,16,0,755.0,78.0,2.6,31.0,397.0,563.16,431.24
2016,9,16,16,15,718.0,73.0,2.55,30.0,345.5,502.63,387.35
2016,9,16,16,30,681.0,68.0,2.5,29.0,294.0,445.87,344.44
2016,9,16,16,45,626.0,62.0,2.45,28.5,241.5,379.48,291.85
2016,9,16,17,0,571.0,56.0,2.4,28.0,189.0,317.35,240.73
2016,9,16,17,15,485.0,47.0,2.1,26.5,140.0,245.1,181.29
2016,9,16,17,30,399.0,38.0,1.8,25.0,91.0,181.41,127.3
2016,9,16,17,45,254.0,25.0,1.5,23.5,53.0,105.19,55.64
2016,9,16,18,0,109.0,12.0,1.2,22.0,15.0,34.26,0.0
2016,9,16,18,15,54.5,6.0,1.1,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.5,0.9,13.5,40.0,12.96,1.78
2016,9,17,6,30,369.0,35.0,1.0,14.0,80.0,26.72,17.28
2016,9,17,6,45,462.0,44.0,1.1,15.0,128.0,32.73,23.19
2016,9,17,7,0,555.0,53.0,1.2,16.0,176.0,75.17,39.2
2016,9,17,7,15,611.0,59.5,1.1,17.0,227.5,121.75,70.03
2016,9,17,7,30,667.0,66.0,1.0,18.0,279.0,174.6,111.48
2016,9,17,7,45,707.0,70.0,0.95,19.0,330.5,229.29,157.57
2016,9,17,8,0,747.0,74.0,0.9,20.0,382.0,285.75,205.5
2016,9,17,8,15,564.0,129.5,0.8,21.0,378.5,316.05,236.08
2016,9,17,8,30,381.0,185.0,0.7,22.0,375.0,326.61,247.75
2016,9,17,8,45,380.5,206.0,0.6,23.5,410.5,367.91,278.3
2016,9,17,9,0,380.0,227.0,0.5,25.0,446.0,408.7,306.74
2016,9,17,9,15,382.5,243.5,0.45,26.0,477.5,446.28,332.55
2016,9,17,9,30,385.0,260.0,0.4,27.0,509.0,483.39,357.08
2016,9,17,9,45,389.0,273.5,0.4,28.0,536.5,518.0,379.52
2016,9,17,10,0,393.0,287.0,0.4,29.0,564.0,552.06,400.93
2016,9,17,10,15,394.0,298.5,0.45,30.0,585.5,581.33,419.09
2016,9,17,10,30,395.0,310.0,0.5,31.0,607.0,609.61,436.25
2016,9,17,10,45,393.5,320.5,0.55,32.0,622.5,633.87,450.44
2016,9,17,11,0,392.0,331.0,0.6,33.0,638.0,656.84,463.58
2016,9,17,11,15,394.5,335.0,0.7,33.5,648.0,675.2,475.34
2016,9,17,11,30,397.0,339.0,0.8,34.0,658.0,692.27,486.25
2016,9,17,11,45,398.0,340.0,0.9,34.5,661.5,703.56,493.46
2016,9,17,12,0,399.0,341.0,1.0,35.0,665.0,713.35,499.73
2016,9,17,12,15,664.5,218.0,1.1,35.0,754.5,839.84,588.26
2016,9,17,12,30,930.0,95.0,1.2,35.0,844.0,948.08,655.04
2016,9,17,12,45,919.5,99.0,1.35,35.5,830.0,946.0,653.66
2016,9,17,13,0,909.0,103.0,1.5,36.0,816.0,940.41,651.41
2016,9,17,13,15,903.5,102.0,1.6,36.0,796.0,930.51,647.23
2016,9,17,13,30,898.0,101.0,1.7,36.0,776.0,917.23,641.01
2016,9,17,13,45,891.0,99.0,1.8,36.0,749.0,898.23,631.23
2016,9,17,14,0,884.0,97.0,1.9,36.0,722.0,876.08,619.43
2016,9,17,14,15,873.5,95.5,1.95,35.5,688.0,848.53,604.9
2016,9,17,14,30,863.0,94.0,2.0,35.0,654.0,818.3,588.48
2016,9,17,14,45,848.5,91.5,2.1,35.0,614.0,786.03,569.71
2016,9,17,15,0,834.0,89.0,2.2,35.0,574.0,746.82,546.01
2016,9,17,15,15,815.0,86.0,2.25,34.5,529.0,701.93,518.83
2016,9,17,15,30,796.0,83.0,2.3,34.0,484.0,655.81,490.18
2016,9,17,15,45,767.5,80.0,2.4,33.5,435.0,602.52,454.7
2016,9,17,16,0,739.0,77.0,2.5,33.0,386.0,549.37,417.51
2016,9,17,16,15,702.0,72.0,2.45,32.0,334.5,489.65,374.4
2016,9,17,16,30,665.0,67.0,2.4,31.0,283.0,433.76,332.32
2016,9,17,16,45,608.0,61.0,2.35,30.0,231.5,367.41,280.61
2016,9,17,17,0,551.0,55.0,2.3,29.0,180.0,305.58,230.42
2016,9,17,17,15,464.0,46.0,2.0,27.5,132.0,234.36,172.0
2016,9,17,17,30,377.0,37.0,1.7,26.0,84.0,171.86,119.09
2016,9,17,17,45,233.5,23.5,1.45,25.0,48.0,96.23,44.61
2016,9,17,18,0,90.0,10.0,1.2,24.0,12.0,28.03,0.0
2016,9,17,18,15,45.0,5.0,1.1,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.85,17.0,39.5,12.17,0.46
2016,9,18,6,30,395.0,33.0,0.9,18.0,79.0,25.0,15.43
2016,9,18,6,45,484.0,41.5,1.0,19.0,127.0,29.86,20.26
2016,9,18,7,0,573.0,50.0,1.1,20.0,175.0,72.69,36.18
2016,9,18,7,15,628.5,56.0,1.0,20.5,226.5,119.72,66.68
2016,9,18,7,30,684.0,62.0,0.9,21.0,278.0,174.9,109.59
2016,9,18,7,45,720.5,66.5,0.8,22.0,329.5,228.01,153.97
2016,9,18,8,0,757.0,71.0,0.7,23.0,381.0,284.62,201.43
2016,9,18,8,15,570.0,127.0,0.8,24.5,377.0,314.92,231.85
2016,9,18,8,30,383.0,183.0,0.9,26.0,373.0,325.0,243.29
2016,9,18,8,45,382.0,204.0,1.0,27.5,408.0,366.17,274.2
2016,9,18,9,0,381.0,225.0,1.1,29.0,443.0,406.77,303.35
2016,9,18,9,15,383.5,241.5,1.15,30.0,474.5,444.37,329.83
2016,9,18,9,30,386.0,258.0,1.2,31.0,506.0,481.5,355.2
2016,9,18,9,45,393.5,270.0,1.3,32.0,534.5,516.89,379.03
2016,9,18,10,0,401.0,282.0,1.4,33.0,563.0,551.97,402.11
2016,9,18,10,15,401.5,293.5,1.4,33.5,584.5,581.13,420.86
2016,9,18,10,30,402.0,305.0,1.4,34.0,606.0,609.24,438.59
2016,9,18,10,45,401.0,315.0,1.45,34.5,621.5,633.54,453.83
2016,9,18,11,0,400.0,325.0,1.5,35.0,637.0,656.57,468.05
2016,9,18,11,15,402.0,329.0,1.55,35.5,646.5,674.62,479.07
2016,9,18,11,30,404.0,333.0,1.6,36.0,656.0,691.34,489.18
2016,9,18,11,45,538.0,278.0,1.7,36.5,710.5,767.27,541.48
2016,9,18,12,0,672.0,223.0,1.8,37.0,765.0,841.28,591.18
2016,9,18,12,15,672.5,221.5,1.85,37.0,762.0,849.02,596.06
2016,9,18,12,30,673.0,220.0,1.9,37.0,759.0,854.06,599.85
2016,9,18,12,45,667.5,219.0,1.95,37.5,746.5,851.46,597.66
2016,9,18,13,0,662.0,218.0,2.0,38.0,734.0,846.11,593.85
2016,9,18,13,15,662.5,210.5,2.0,38.0,716.5,836.66,588.5
2016,9,18,13,30,663.0,203.0,2.0,38.0,699.0,824.45,581.47
2016,9,18,13,45,663.5,193.5,2.05,38.0,674.5,807.37,571.82
2016,9,18,14,0,664.0,184.0,2.1,38.0,650.0,787.58,560.46
2016,9,18,14,15,662.5,173.5,2.1,37.5,619.5,762.36,546.37
2016,9,18,14,30,661.0,163.0,2.1,37.0,589.0,734.64,530.55
2016,9,18,14,45,658.5,151.0,2.1,37.0,553.0,702.09,510.18
2016,9,18,15,0,656.0,139.0,2.1,37.0,517.0,667.28,487.89
2016,9,18,15,15,739.0,107.0,2.05,36.5,501.5,669.89,492.47
2016,9,18,15,30,822.0,75.0,2.0,36.0,486.0,661.6,488.98
2016,9,18,15,45,797.0,72.0,2.0,36.0,436.5,609.64,453.58
2016,9,18,16,0,772.0,69.0,2.0,36.0,387.0,557.49,416.55
2016,9,18,16,15,736.0,64.5,1.75,35.0,335.5,497.58,373.37
2016,9,18,16,30,700.0,60.0,1.5,34.0,284.0,439.17,329.68
2016,9,18,16,45,646.0,54.5,1.3,33.0,232.0,373.14,278.85
2016,9,18,17,0,592.0,49.0,1.1,32.0,180.0,313.47,230.82
2016,9,18,17,15,505.0,41.0,1.1,30.5,131.5,241.68,173.34
2016,9,18,17,30,418.0,33.0,1.1,29.0,83.0,178.68,120.53
2016,9,18,17,45,209.0,16.5,1.1,28.0,41.5,80.22,28.93
2016,9,18,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
