Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,134.5,18.5,1.25,20.5,33.5,14.29,0.31
2016,9,19,6,30,269.0,37.0,1.4,21.0,67.0,28.39,17.89
2016,9,19,6,45,360.5,49.5,1.6,22.0,113.0,37.41,26.36
2016,9,19,7,0,452.0,62.0,1.8,23.0,159.0,75.94,42.44
2016,9,19,7,15,511.0,71.0,1.75,23.5,209.0,118.92,70.25
2016,9,19,7,30,570.0,80.0,1.7,24.0,259.0,168.66,108.15
2016,9,19,7,45,617.5,85.5,1.65,25.0,310.0,218.97,149.14
2016,9,19,8,0,665.0,91.0,1.6,26.0,361.0,274.14,194.61
2016,9,19,8,15,509.5,139.5,1.6,27.0,361.5,304.23,224.05
2016,9,19,8,30,354.0,188.0,1.6,28.0,362.0,317.59,237.59
2016,9,19,8,45,380.5,201.5,1.65,29.5,405.0,362.6,271.1
2016,9,19,9,0,407.0,215.0,1.7,31.0,448.0,410.35,305.47
2016,9,19,9,15,405.0,235.0,1.7,32.0,480.5,449.32,332.84
2016,9,19,9,30,403.0,255.0,1.7,33.0,513.0,488.09,359.14
2016,9,19,9,45,404.5,270.0,1.75,34.0,540.5,523.27,382.45
2016,9,19,10,0,406.0,285.0,1.8,35.0,568.0,557.67,404.61
2016,9,19,10,15,414.5,292.0,1.9,35.5,590.5,591.18,426.93
2016,9,19,10,30,423.0,299.0,2.0,36.0,613.0,621.72,446.98
2016,9,19,10,45,431.0,302.5,2.1,36.5,630.0,647.66,463.8
2016,9,19,11,0,439.0,306.0,2.2,37.0,647.0,672.63,479.83
2016,9,19,11,15,442.0,309.5,2.3,37.0,657.0,692.32,493.19
2016,9,19,11,30,445.0,313.0,2.4,37.0,667.0,710.55,505.59
2016,9,19,11,45,448.0,313.0,2.5,37.5,671.0,723.65,513.64
2016,9,19,12,0,451.0,313.0,2.6,38.0,675.0,735.05,520.6
2016,9,19,12,15,667.5,215.5,2.7,38.0,748.5,836.66,593.19
2016,9,19,12,30,884.0,118.0,2.8,38.0,822.0,926.2,650.34
2016,9,19,12,45,881.5,117.0,2.9,38.0,810.5,925.88,650.47
2016,9,19,13,0,879.0,116.0,3.0,38.0,799.0,922.16,649.27
2016,9,19,13,15,873.5,115.0,3.05,38.0,779.0,912.38,644.01
2016,9,19,13,30,868.0,114.0,3.1,38.0,759.0,899.31,636.8
2016,9,19,13,45,863.0,111.0,3.2,38.0,732.5,881.33,626.81
2016,9,19,14,0,858.0,108.0,3.3,38.0,706.0,865.44,618.22
2016,9,19,14,15,846.5,106.0,3.35,37.5,672.0,836.92,602.35
2016,9,19,14,30,835.0,104.0,3.4,37.0,638.0,805.82,584.69
2016,9,19,14,45,823.0,100.0,3.45,36.5,598.5,769.69,563.42
2016,9,19,15,0,811.0,96.0,3.5,36.0,559.0,731.42,540.38
2016,9,19,15,15,790.5,92.5,3.5,35.5,514.0,685.66,511.55
2016,9,19,15,30,770.0,89.0,3.5,35.0,469.0,638.83,481.21
2016,9,19,15,45,744.5,84.0,3.5,34.5,420.5,586.33,444.7
2016,9,19,16,0,719.0,79.0,3.5,34.0,372.0,535.94,408.5
2016,9,19,16,15,679.5,74.0,3.4,33.0,321.0,476.02,364.55
2016,9,19,16,30,640.0,69.0,3.3,32.0,270.0,418.11,320.4
2016,9,19,16,45,581.0,62.0,3.25,31.0,219.0,351.29,267.84
2016,9,19,17,0,522.0,55.0,3.2,30.0,168.0,289.25,217.12
2016,9,19,17,15,431.0,45.0,3.0,29.0,121.0,217.7,158.09
2016,9,19,17,30,340.0,35.0,2.8,28.0,74.0,155.42,104.89
2016,9,19,17,45,170.0,17.5,2.6,27.0,37.0,70.15,16.56
2016,9,19,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,137.5,18.5,2.35,15.5,34.0,14.34,0.0
2016,9,20,6,30,275.0,37.0,2.5,16.0,68.0,28.48,18.27
2016,9,20,6,45,385.0,47.0,2.65,16.5,115.0,35.25,25.09
2016,9,20,7,0,495.0,57.0,2.8,17.0,162.0,72.99,39.95
2016,9,20,7,15,554.0,64.5,2.8,17.5,212.5,117.04,68.7
2016,9,20,7,30,613.0,72.0,2.8,18.0,263.0,167.77,108.41
2016,9,20,7,45,663.5,75.5,2.85,19.0,315.0,219.26,151.77
2016,9,20,8,0,714.0,79.0,2.9,20.0,367.0,275.85,200.23
2016,9,20,8,15,542.5,131.0,2.9,20.5,365.5,306.82,232.59
2016,9,20,8,30,371.0,183.0,2.9,21.0,364.0,319.14,246.8
2016,9,20,8,45,371.5,204.0,2.95,22.0,400.0,360.36,279.46
2016,9,20,9,0,372.0,225.0,3.0,23.0,436.0,401.2,310.68
2016,9,20,9,15,375.0,241.5,3.0,23.5,467.0,438.62,339.03
2016,9,20,9,30,378.0,258.0,3.0,24.0,498.0,475.64,366.38
2016,9,20,9,45,383.5,270.5,3.05,25.0,525.5,509.85,390.48
2016,9,20,10,0,389.0,283.0,3.1,26.0,553.0,543.62,413.69
2016,9,20,10,15,390.5,294.5,3.15,26.5,574.5,573.01,434.04
2016,9,20,10,30,392.0,306.0,3.2,27.0,596.0,601.45,453.41
2016,9,20,10,45,393.5,314.0,3.25,27.5,611.5,625.34,469.36
2016,9,20,11,0,395.0,322.0,3.3,28.0,627.0,648.08,484.34
2016,9,20,11,15,374.5,334.0,3.35,28.5,627.0,655.46,487.93
2016,9,20,11,30,354.0,346.0,3.4,29.0,627.0,660.7,490.07
2016,9,20,11,45,354.5,348.0,3.5,29.5,630.0,671.8,497.11
2016,9,20,12,0,355.0,350.0,3.6,30.0,633.0,681.54,503.18
2016,9,20,12,15,354.5,348.0,3.65,30.0,630.0,684.79,505.71
2016,9,20,12,30,354.0,346.0,3.7,30.0,627.0,686.56,507.31
2016,9,20,12,45,352.0,341.5,3.8,30.0,617.0,682.84,505.35
2016,9,20,13,0,350.0,337.0,3.9,30.0,607.0,677.63,502.42
2016,9,20,13,15,343.5,332.0,3.95,30.0,591.5,666.39,495.11
2016,9,20,13,30,337.0,327.0,4.0,30.0,576.0,653.83,486.9
2016,9,20,13,45,421.0,284.0,4.05,30.0,583.5,685.74,512.66
2016,9,20,14,0,505.0,241.0,4.1,30.0,591.0,705.56,529.82
2016,9,20,14,15,502.5,228.5,4.1,29.5,562.5,680.62,514.11
2016,9,20,14,30,500.0,216.0,4.1,29.0,534.0,653.81,497.11
2016,9,20,14,45,460.5,213.0,4.15,29.0,491.5,606.64,463.5
2016,9,20,15,0,421.0,210.0,4.2,29.0,449.0,560.08,429.93
2016,9,20,15,15,468.0,179.5,4.15,28.0,425.0,546.64,423.76
2016,9,20,15,30,515.0,149.0,4.1,27.0,401.0,527.95,413.08
2016,9,20,15,45,486.5,137.0,4.05,26.5,355.5,476.18,374.76
2016,9,20,16,0,458.0,125.0,4.0,26.0,310.0,425.36,336.31
2016,9,20,16,15,428.5,112.5,3.9,25.0,267.0,374.73,297.44
2016,9,20,16,30,399.0,100.0,3.8,24.0,224.0,325.81,258.6
2016,9,20,16,45,361.0,84.5,3.7,23.5,181.0,271.59,213.83
2016,9,20,17,0,323.0,69.0,3.6,23.0,138.0,220.54,170.42
2016,9,20,17,15,264.5,53.0,3.45,22.0,98.5,165.21,123.27
2016,9,20,17,30,206.0,37.0,3.3,21.0,59.0,116.06,79.65
2016,9,20,17,45,103.0,18.5,3.2,20.5,29.5,52.41,2.06
2016,9,20,18,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,114.5,19.0,3.65,14.0,31.0,14.8,0.0
2016,9,21,6,30,229.0,38.0,3.8,14.0,62.0,29.38,19.06
2016,9,21,6,45,317.0,51.0,4.0,14.5,105.5,38.4,28.02
2016,9,21,7,0,405.0,64.0,4.2,15.0,149.0,73.35,43.65
2016,9,21,7,15,453.0,76.0,4.25,15.5,195.5,115.11,72.08
2016,9,21,7,30,501.0,88.0,4.3,16.0,242.0,162.78,109.95
2016,9,21,7,45,554.0,90.5,4.4,16.5,289.0,207.37,147.65
2016,9,21,8,0,607.0,93.0,4.5,17.0,336.0,257.53,191.23
2016,9,21,8,15,479.0,139.0,4.55,17.5,346.0,291.9,225.51
2016,9,21,8,30,351.0,185.0,4.6,18.0,356.0,312.59,245.92
2016,9,21,8,45,373.0,200.0,4.65,18.5,397.0,356.72,282.05
2016,9,21,9,0,395.0,215.0,4.7,19.0,438.0,402.52,318.77
2016,9,21,9,15,427.0,223.5,4.75,19.0,480.0,450.19,357.04
2016,9,21,9,30,459.0,232.0,4.8,19.0,522.0,499.2,395.86
2016,9,21,9,45,480.5,236.5,4.85,19.5,554.5,539.48,426.68
2016,9,21,10,0,502.0,241.0,4.9,20.0,587.0,580.27,457.39
2016,9,21,10,15,509.0,247.5,4.9,20.0,610.0,613.02,482.14
2016,9,21,10,30,516.0,254.0,4.9,20.0,633.0,644.79,505.87
2016,9,21,10,45,719.0,174.0,4.9,20.5,718.0,741.81,581.29
2016,9,21,11,0,922.0,94.0,4.9,21.0,803.0,840.15,650.48
2016,9,21,11,15,926.0,95.0,4.85,21.0,815.5,867.82,668.83
2016,9,21,11,30,930.0,96.0,4.8,21.0,828.0,892.41,685.38
2016,9,21,11,45,737.0,184.0,4.75,21.5,766.5,840.99,647.05
2016,9,21,12,0,544.0,272.0,4.7,22.0,705.0,772.37,593.11
2016,9,21,12,15,536.5,277.5,4.75,22.0,702.5,778.98,598.36
2016,9,21,12,30,529.0,283.0,4.8,22.0,700.0,783.36,601.64
2016,9,21,12,45,537.5,271.5,4.85,22.0,690.0,781.99,601.71
2016,9,21,13,0,546.0,260.0,4.9,22.0,680.0,778.27,600.18
2016,9,21,13,15,549.5,251.5,5.0,21.5,664.5,770.88,597.32
2016,9,21,13,30,553.0,243.0,5.1,21.0,649.0,761.13,592.76
2016,9,21,13,45,531.0,240.0,5.2,21.0,618.5,732.83,572.88
2016,9,21,14,0,509.0,237.0,5.3,21.0,588.0,703.06,551.81
2016,9,21,14,15,508.5,225.0,5.3,20.5,560.5,680.19,537.02
2016,9,21,14,30,508.0,213.0,5.3,20.0,533.0,655.34,520.54
2016,9,21,14,45,512.0,196.0,5.35,20.0,501.0,626.6,500.28
2016,9,21,15,0,516.0,179.0,5.4,20.0,469.0,595.72,478.1
2016,9,21,15,15,501.5,169.0,5.3,19.5,432.0,557.31,449.79
2016,9,21,15,30,487.0,159.0,5.2,19.0,395.0,518.31,420.5
2016,9,21,15,45,641.0,114.0,5.15,19.0,390.0,550.69,448.23
2016,9,21,16,0,795.0,69.0,5.1,19.0,385.0,562.17,458.18
2016,9,21,16,15,757.0,64.5,4.95,18.5,332.0,500.4,408.0
2016,9,21,16,30,719.0,60.0,4.8,18.0,279.0,440.28,357.74
2016,9,21,16,45,664.5,54.0,4.7,17.5,226.5,373.05,300.12
2016,9,21,17,0,610.0,48.0,4.6,17.0,174.0,312.49,246.06
2016,9,21,17,15,510.5,39.5,4.35,16.5,124.0,235.89,178.39
2016,9,21,17,30,411.0,31.0,4.1,16.0,74.0,169.47,116.31
2016,9,21,17,45,205.5,15.5,3.95,15.5,37.0,73.51,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,140.0,18.5,3.7,12.0,33.0,14.44,0.0
2016,9,22,6,30,280.0,37.0,3.8,12.0,66.0,28.66,18.47
2016,9,22,6,45,382.0,48.0,3.95,12.5,112.5,36.67,26.7
2016,9,22,7,0,484.0,59.0,4.1,13.0,159.0,72.84,41.36
2016,9,22,7,15,547.5,66.5,4.05,13.5,209.5,116.49,69.77
2016,9,22,7,30,611.0,74.0,4.0,14.0,260.0,167.4,109.87
2016,9,22,7,45,450.5,112.5,4.0,15.0,263.0,202.87,148.24
2016,9,22,8,0,290.0,151.0,4.0,16.0,266.0,221.19,170.48
2016,9,22,8,15,528.5,121.5,3.95,16.5,364.0,291.58,224.9
2016,9,22,8,30,767.0,92.0,3.9,17.0,462.0,388.6,302.62
2016,9,22,8,45,595.0,149.5,3.85,17.5,453.0,407.92,321.72
2016,9,22,9,0,423.0,207.0,3.8,18.0,444.0,408.85,323.7
2016,9,22,9,15,419.0,227.0,3.8,18.5,476.0,448.54,354.83
2016,9,22,9,30,415.0,247.0,3.8,19.0,508.0,487.13,384.11
2016,9,22,9,45,431.5,254.0,3.85,19.5,538.0,524.85,412.58
2016,9,22,10,0,448.0,261.0,3.9,20.0,568.0,562.84,440.74
2016,9,22,10,15,453.5,269.0,3.9,20.0,590.0,594.1,464.03
2016,9,22,10,30,459.0,277.0,3.9,20.0,612.0,624.45,486.39
2016,9,22,10,45,463.0,282.5,3.95,20.5,628.5,650.1,504.28
2016,9,22,11,0,467.0,288.0,4.0,21.0,645.0,674.46,521.05
2016,9,22,11,15,468.5,292.0,4.0,21.5,655.0,693.85,533.9
2016,9,22,11,30,470.0,296.0,4.0,22.0,665.0,711.62,545.5
2016,9,22,11,45,471.5,296.5,4.05,22.5,668.0,724.09,553.52
2016,9,22,12,0,473.0,297.0,4.1,23.0,671.0,734.75,560.26
2016,9,22,12,15,708.0,195.0,4.1,23.0,751.5,845.96,644.52
2016,9,22,12,30,943.0,93.0,4.1,23.0,832.0,944.69,712.23
2016,9,22,12,45,939.5,92.5,4.1,23.0,819.0,943.75,711.24
2016,9,22,13,0,936.0,92.0,4.1,23.0,806.0,939.2,708.65
2016,9,22,13,15,931.0,91.5,4.05,23.0,786.0,929.75,702.6
2016,9,22,13,30,926.0,91.0,4.0,23.0,766.0,916.82,694.32
2016,9,22,13,45,917.5,90.0,4.0,23.0,738.0,896.91,681.62
2016,9,22,14,0,909.0,89.0,4.0,23.0,710.0,873.83,666.81
2016,9,22,14,15,898.5,87.0,4.0,23.0,675.0,844.96,647.98
2016,9,22,14,30,888.0,85.0,4.0,23.0,640.0,813.35,627.17
2016,9,22,14,45,872.5,83.5,4.0,23.0,599.5,775.87,602.06
2016,9,22,15,0,857.0,82.0,4.0,23.0,559.0,736.39,575.3
2016,9,22,15,15,837.0,79.0,4.05,22.5,513.0,694.51,547.7
2016,9,22,15,30,817.0,76.0,4.1,22.0,467.0,646.97,515.3
2016,9,22,15,45,786.0,73.5,4.15,22.0,417.0,592.15,473.72
2016,9,22,16,0,755.0,71.0,4.2,22.0,367.0,537.65,431.2
2016,9,22,16,15,715.0,66.0,4.15,21.0,315.0,476.11,383.25
2016,9,22,16,30,675.0,61.0,4.1,20.0,263.0,416.5,334.89
2016,9,22,16,45,608.0,55.5,4.1,19.5,211.0,348.98,277.81
2016,9,22,17,0,541.0,50.0,4.1,19.0,159.0,284.88,221.88
2016,9,22,17,15,439.5,40.5,3.9,18.0,112.0,210.47,157.45
2016,9,22,17,30,338.0,31.0,3.7,17.0,65.0,146.55,98.01
2016,9,22,17,45,169.0,15.5,3.55,16.5,32.5,63.34,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,188.0,14.5,1.05,11.5,34.0,10.87,0.0
2016,9,23,6,30,376.0,29.0,1.2,12.0,68.0,22.07,12.84
2016,9,23,6,45,474.0,37.5,1.35,13.0,115.0,27.11,18.25
2016,9,23,7,0,572.0,46.0,1.5,14.0,162.0,64.6,31.91
2016,9,23,7,15,629.0,51.5,1.6,15.0,213.0,112.83,62.78
2016,9,23,7,30,686.0,57.0,1.7,16.0,264.0,165.12,103.55
2016,9,23,7,45,723.0,61.5,1.8,17.0,315.0,218.09,149.03
2016,9,23,8,0,760.0,66.0,1.9,18.0,366.0,274.56,198.33
2016,9,23,8,15,786.0,69.5,2.1,18.5,414.5,329.59,246.96
2016,9,23,8,30,812.0,73.0,2.3,19.0,463.0,386.31,295.99
2016,9,23,8,45,831.0,75.5,2.55,20.0,507.5,440.34,341.25
2016,9,23,9,0,850.0,78.0,2.8,21.0,552.0,495.54,385.92
2016,9,23,9,15,863.5,80.0,2.85,21.5,591.5,546.18,426.07
2016,9,23,9,30,877.0,82.0,2.9,22.0,631.0,596.04,464.4
2016,9,23,9,45,889.0,83.0,3.0,22.5,664.5,642.93,499.65
2016,9,23,10,0,901.0,84.0,3.1,23.0,698.0,688.39,532.98
2016,9,23,10,15,907.5,85.0,3.15,23.5,725.0,728.31,559.55
2016,9,23,10,30,914.0,86.0,3.2,24.0,752.0,765.93,584.24
2016,9,23,10,45,918.5,87.0,3.3,24.5,771.0,799.53,606.14
2016,9,23,11,0,923.0,88.0,3.4,25.0,790.0,830.35,626.01
2016,9,23,11,15,925.5,88.5,3.45,25.0,801.5,856.08,643.31
2016,9,23,11,30,928.0,89.0,3.5,25.0,813.0,878.65,658.52
2016,9,23,11,45,927.5,89.5,3.6,25.5,816.0,895.36,668.81
2016,9,23,12,0,927.0,90.0,3.7,26.0,819.0,908.64,676.87
2016,9,23,12,15,925.5,89.5,3.75,26.0,814.0,916.46,682.43
2016,9,23,12,30,924.0,89.0,3.8,26.0,809.0,920.73,685.76
2016,9,23,12,45,916.5,90.5,3.85,26.5,795.5,918.28,683.36
2016,9,23,13,0,909.0,92.0,3.9,27.0,782.0,912.32,678.78
2016,9,23,13,15,903.0,91.5,3.9,26.5,761.5,902.07,673.85
2016,9,23,13,30,897.0,91.0,3.9,26.0,741.0,888.46,666.75
2016,9,23,13,45,888.0,90.0,3.95,26.0,713.0,868.45,654.29
2016,9,23,14,0,879.0,89.0,4.0,26.0,685.0,845.4,639.79
2016,9,23,14,15,685.5,151.0,4.0,25.5,602.0,745.66,572.09
2016,9,23,14,30,492.0,213.0,4.0,25.0,519.0,639.13,493.97
2016,9,23,14,45,531.5,184.5,4.05,25.0,495.5,625.43,486.66
2016,9,23,15,0,571.0,156.0,4.1,25.0,472.0,610.77,477.83
2016,9,23,15,15,680.5,115.0,4.1,24.5,460.0,624.02,491.4
2016,9,23,15,30,790.0,74.0,4.1,24.0,448.0,623.43,494.11
2016,9,23,15,45,763.5,70.5,4.15,24.0,400.0,571.45,454.53
2016,9,23,16,0,737.0,67.0,4.2,24.0,352.0,519.52,414.1
2016,9,23,16,15,697.5,62.5,4.1,23.0,301.5,459.79,367.54
2016,9,23,16,30,658.0,58.0,4.0,22.0,251.0,402.01,320.68
2016,9,23,16,45,594.5,52.0,3.9,21.5,200.5,336.43,265.33
2016,9,23,17,0,531.0,46.0,3.8,21.0,150.0,274.19,211.15
2016,9,23,17,15,430.5,37.0,3.65,20.0,104.5,201.74,148.73
2016,9,23,17,30,330.0,28.0,3.5,19.0,59.0,139.86,89.91
2016,9,23,17,45,165.0,14.0,3.4,18.5,29.5,51.99,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,203.0,13.5,1.1,14.5,33.5,10.07,0.0
2016,9,24,6,30,406.0,27.0,1.3,15.0,67.0,20.36,11.07
2016,9,24,6,45,501.5,34.5,1.5,16.0,114.5,26.84,17.72
2016,9,24,7,0,597.0,42.0,1.7,17.0,162.0,63.43,30.15
2016,9,24,7,15,654.0,47.0,1.85,17.5,213.5,110.24,59.04
2016,9,24,7,30,711.0,52.0,2.0,18.0,265.0,163.4,100.28
2016,9,24,7,45,748.0,56.0,2.15,19.0,316.0,217.22,146.31
2016,9,24,8,0,785.0,60.0,2.3,20.0,367.0,274.49,196.23
2016,9,24,8,15,811.0,63.0,2.35,20.5,416.0,330.29,245.3
2016,9,24,8,30,837.0,66.0,2.4,21.0,465.0,389.17,295.69
2016,9,24,8,45,856.0,68.5,2.45,22.0,510.5,444.08,341.05
2016,9,24,9,0,875.0,71.0,2.5,23.0,556.0,499.24,384.94
2016,9,24,9,15,889.0,72.5,2.6,24.0,596.0,550.71,424.68
2016,9,24,9,30,903.0,74.0,2.7,25.0,636.0,601.38,462.44
2016,9,24,9,45,917.0,73.5,2.85,26.0,670.5,648.96,497.0
2016,9,24,10,0,931.0,73.0,3.0,27.0,705.0,695.18,529.22
2016,9,24,10,15,938.0,74.0,3.05,27.5,732.5,736.41,556.16
2016,9,24,10,30,945.0,75.0,3.1,28.0,760.0,775.28,581.19
2016,9,24,10,45,950.0,75.5,3.15,28.5,779.5,809.55,602.83
2016,9,24,11,0,955.0,76.0,3.2,29.0,799.0,840.96,622.39
2016,9,24,11,15,958.0,76.5,3.15,29.5,811.0,867.71,638.14
2016,9,24,11,30,961.0,77.0,3.1,30.0,823.0,891.2,651.65
2016,9,24,11,45,962.0,77.5,3.1,30.5,827.0,909.61,662.11
2016,9,24,12,0,963.0,78.0,3.1,31.0,831.0,924.5,670.33
2016,9,24,12,15,962.0,77.5,3.1,31.0,826.5,932.94,675.81
2016,9,24,12,30,961.0,77.0,3.1,31.0,822.0,937.7,679.07
2016,9,24,12,45,948.5,82.5,3.1,31.5,807.5,935.15,676.37
2016,9,24,13,0,936.0,88.0,3.1,32.0,793.0,929.01,671.53
2016,9,24,13,15,930.5,87.0,3.1,32.0,772.5,918.41,665.31
2016,9,24,13,30,925.0,86.0,3.1,32.0,752.0,904.33,656.95
2016,9,24,13,45,917.0,84.5,3.15,32.0,724.0,884.17,645.02
2016,9,24,14,0,909.0,83.0,3.2,32.0,696.0,860.83,631.03
2016,9,24,14,15,898.5,81.5,3.2,32.0,661.5,832.42,613.34
2016,9,24,14,30,888.0,80.0,3.2,32.0,627.0,801.28,593.78
2016,9,24,14,45,873.0,78.0,3.2,32.0,586.0,763.58,569.61
2016,9,24,15,0,858.0,76.0,3.2,32.0,545.0,723.84,543.81
2016,9,24,15,15,838.0,73.5,3.15,31.5,499.5,678.23,514.42
2016,9,24,15,30,818.0,71.0,3.1,31.0,454.0,635.52,486.38
2016,9,24,15,45,790.0,67.5,3.1,31.0,404.5,581.54,447.01
2016,9,24,16,0,762.0,64.0,3.1,31.0,355.0,527.69,406.6
2016,9,24,16,15,721.5,59.5,2.8,30.0,303.5,466.45,360.16
2016,9,24,16,30,681.0,55.0,2.5,29.0,252.0,407.21,313.51
2016,9,24,16,45,619.5,49.0,2.2,28.0,201.0,339.44,258.64
2016,9,24,17,0,558.0,43.0,1.9,27.0,150.0,279.05,207.7
2016,9,24,17,15,453.0,34.5,1.75,25.5,103.5,204.73,145.91
2016,9,24,17,30,348.0,26.0,1.6,24.0,57.0,141.16,84.97
2016,9,24,17,45,174.0,13.0,1.5,23.0,28.5,52.38,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,204.5,13.5,1.25,15.0,33.0,10.17,0.0
2016,9,25,6,30,409.0,27.0,1.5,16.0,66.0,20.52,10.96
2016,9,25,6,45,508.0,34.5,1.75,17.0,114.0,27.02,17.75
2016,9,25,7,0,607.0,42.0,2.0,18.0,162.0,62.94,29.71
2016,9,25,7,15,664.5,47.5,2.0,19.0,214.0,110.74,58.75
2016,9,25,7,30,722.0,53.0,2.0,20.0,266.0,164.94,100.2
2016,9,25,7,45,759.0,56.5,2.05,21.0,317.5,218.84,145.86
2016,9,25,8,0,796.0,60.0,2.1,22.0,369.0,276.16,195.38
2016,9,25,8,15,821.5,63.0,2.25,23.0,418.0,334.0,245.27
2016,9,25,8,30,847.0,66.0,2.4,24.0,467.0,391.47,293.71
2016,9,25,8,45,864.5,69.0,2.55,25.5,512.0,446.65,338.35
2016,9,25,9,0,882.0,72.0,2.7,27.0,557.0,501.93,381.28
2016,9,25,9,15,895.0,73.5,2.75,28.0,597.0,553.13,420.14
2016,9,25,9,30,908.0,75.0,2.8,29.0,637.0,603.42,456.93
2016,9,25,9,45,921.0,75.0,2.85,30.0,671.0,651.02,490.57
2016,9,25,10,0,934.0,75.0,2.9,31.0,705.0,697.17,521.93
2016,9,25,10,15,940.5,76.0,2.85,31.5,732.0,738.09,547.68
2016,9,25,10,30,947.0,77.0,2.8,32.0,759.0,776.61,571.43
2016,9,25,10,45,949.5,78.5,2.75,32.5,778.0,810.01,591.42
2016,9,25,11,0,952.0,80.0,2.7,33.0,797.0,840.4,609.23
2016,9,25,11,15,954.5,80.5,2.55,33.5,808.5,866.61,623.42
2016,9,25,11,30,957.0,81.0,2.4,34.0,820.0,889.56,635.29
2016,9,25,11,45,954.5,83.0,2.25,34.5,822.5,906.46,643.14
2016,9,25,12,0,952.0,85.0,2.1,35.0,825.0,919.77,648.66
2016,9,25,12,15,951.0,84.5,1.9,35.0,820.5,928.08,651.81
2016,9,25,12,30,950.0,84.0,1.7,35.0,816.0,932.75,652.62
2016,9,25,12,45,934.5,89.5,1.5,35.5,800.0,927.51,645.9
2016,9,25,13,0,919.0,95.0,1.3,36.0,784.0,918.72,637.06
2016,9,25,13,15,913.5,94.0,1.1,36.0,763.5,908.2,628.45
2016,9,25,13,30,908.0,93.0,0.9,36.0,743.0,894.28,617.69
2016,9,25,13,45,895.0,94.0,0.75,36.5,713.5,872.86,601.94
2016,9,25,14,0,882.0,95.0,0.6,37.0,684.0,848.53,584.57
2016,9,25,14,15,870.5,93.0,0.55,36.5,649.5,819.34,568.42
2016,9,25,14,30,859.0,91.0,0.5,36.0,615.0,787.56,550.61
2016,9,25,14,45,839.0,89.5,0.5,36.0,573.5,752.13,530.04
2016,9,25,15,0,819.0,88.0,0.5,36.0,532.0,710.23,505.09
2016,9,25,15,15,797.0,85.0,0.65,35.5,486.0,663.83,479.72
2016,9,25,15,30,775.0,82.0,0.8,35.0,440.0,616.5,451.63
2016,9,25,15,45,741.5,78.5,0.95,35.0,390.5,560.83,414.73
2016,9,25,16,0,708.0,75.0,1.1,35.0,341.0,508.07,378.1
2016,9,25,16,15,664.0,69.0,1.05,34.0,290.0,445.85,333.48
2016,9,25,16,30,620.0,63.0,1.0,33.0,239.0,386.14,288.78
2016,9,25,16,45,553.0,56.0,0.95,32.0,188.5,318.19,236.11
2016,9,25,17,0,486.0,49.0,0.9,31.0,138.0,255.92,185.88
2016,9,25,17,15,378.5,38.0,0.95,30.0,93.5,182.08,126.33
2016,9,25,17,30,271.0,27.0,1.0,29.0,49.0,118.0,65.36
2016,9,25,17,45,135.5,13.5,1.05,28.0,24.5,43.56,0.0
2016,9,25,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,15,127.0,15.5,1.05,20.0,27.5,15.24,0.0
2016,9,26,6,30,254.0,31.0,1.0,21.0,55.0,24.58,13.62
2016,9,26,6,45,355.0,43.5,1.0,22.0,99.5,33.22,22.53
2016,9,26,7,0,456.0,56.0,1.0,23.0,144.0,65.78,35.83
2016,9,26,7,15,521.0,65.0,1.1,23.5,194.5,108.91,62.07
2016,9,26,7,30,586.0,74.0,1.2,24.0,245.0,159.44,99.54
2016,9,26,7,45,630.5,80.5,1.3,25.0,295.5,210.28,140.8
2016,9,26,8,0,675.0,87.0,1.4,26.0,346.0,265.59,186.56
2016,9,26,8,15,707.0,92.0,1.4,27.0,395.0,319.51,231.17
2016,9,26,8,30,739.0,97.0,1.4,28.0,444.0,375.9,276.52
2016,9,26,8,45,762.0,101.0,1.4,29.5,489.0,429.55,317.86
2016,9,26,9,0,785.0,105.0,1.4,31.0,534.0,485.05,358.76
2016,9,26,9,15,802.0,108.0,1.35,32.0,574.0,535.78,395.13
2016,9,26,9,30,819.0,111.0,1.3,33.0,614.0,586.23,429.83
2016,9,26,9,45,832.5,113.0,1.3,34.0,648.5,632.95,460.97
2016,9,26,10,0,846.0,115.0,1.3,35.0,683.0,678.54,490.26
2016,9,26,10,15,855.0,117.0,1.35,35.5,710.5,719.6,517.1
2016,9,26,10,30,864.0,119.0,1.4,36.0,738.0,758.71,540.81
2016,9,26,10,45,870.5,120.0,1.45,36.5,757.5,792.71,561.01
2016,9,26,11,0,877.0,121.0,1.5,37.0,777.0,824.19,579.49
2016,9,26,11,15,880.5,121.5,1.6,37.0,789.0,846.67,593.98
2016,9,26,11,30,884.0,122.0,1.7,37.0,801.0,869.12,608.6
2016,9,26,11,45,885.5,122.5,1.85,37.5,805.0,886.78,619.51
2016,9,26,12,0,887.0,123.0,2.0,38.0,809.0,901.21,628.46
2016,9,26,12,15,885.5,122.5,2.15,38.0,804.0,908.66,634.46
2016,9,26,12,30,884.0,122.0,2.3,38.0,799.0,912.7,638.47
2016,9,26,12,45,903.5,110.0,2.5,38.5,792.5,919.51,643.39
2016,9,26,13,0,923.0,98.0,2.7,39.0,786.0,922.58,645.97
2016,9,26,13,15,918.0,97.0,2.8,38.5,765.5,912.44,642.27
2016,9,26,13,30,913.0,96.0,2.9,38.0,745.0,898.86,636.52
2016,9,26,13,45,905.0,94.5,3.0,38.0,716.5,878.84,625.34
2016,9,26,14,0,897.0,93.0,3.1,38.0,688.0,855.69,612.15
2016,9,26,14,15,885.5,91.0,3.15,37.5,653.0,826.16,595.69
2016,9,26,14,30,874.0,89.0,3.2,37.0,618.0,793.98,577.31
2016,9,26,14,45,859.5,86.5,3.3,37.0,577.5,761.14,557.32
2016,9,26,15,0,845.0,84.0,3.4,37.0,537.0,721.5,532.42
2016,9,26,15,15,824.0,80.5,3.35,36.5,491.0,674.38,502.46
2016,9,26,15,30,803.0,77.0,3.3,36.0,445.0,626.19,470.35
2016,9,26,15,45,766.5,74.5,3.3,35.5,394.0,568.8,429.91
2016,9,26,16,0,730.0,72.0,3.3,35.0,343.0,512.25,388.72
2016,9,26,16,15,686.5,66.5,2.9,33.5,291.5,452.18,344.12
2016,9,26,16,30,643.0,61.0,2.5,32.0,240.0,392.41,297.95
2016,9,26,16,45,568.0,54.5,2.15,31.0,188.5,320.72,240.65
2016,9,26,17,0,493.0,48.0,1.8,30.0,137.0,255.48,186.82
2016,9,26,17,15,384.5,36.5,1.65,28.5,92.0,180.89,125.76
2016,9,26,17,30,276.0,25.0,1.5,27.0,47.0,115.02,58.78
2016,9,26,17,45,138.0,12.5,1.35,26.0,23.5,42.59,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,97.0,15.0,1.25,19.5,24.0,14.74,0.0
2016,9,27,6,30,194.0,30.0,1.2,20.0,48.0,23.23,12.34
2016,9,27,6,45,270.5,47.0,1.15,21.0,89.5,35.75,24.73
2016,9,27,7,0,347.0,64.0,1.1,22.0,131.0,66.69,39.89
2016,9,27,7,15,409.5,77.5,1.2,23.0,179.0,107.5,65.67
2016,9,27,7,30,472.0,91.0,1.3,24.0,227.0,155.37,100.97
2016,9,27,7,45,508.5,103.0,1.45,25.0,275.0,203.16,139.51
2016,9,27,8,0,545.0,115.0,1.6,26.0,323.0,254.65,181.69
2016,9,27,8,15,579.0,123.0,1.5,27.0,370.0,305.97,223.28
2016,9,27,8,30,613.0,131.0,1.4,28.0,417.0,359.26,265.35
2016,9,27,8,45,635.5,138.5,1.35,29.0,460.5,409.73,304.23
2016,9,27,9,0,658.0,146.0,1.3,30.0,504.0,461.35,342.51
2016,9,27,9,15,677.5,151.5,1.4,30.5,543.5,510.31,378.96
2016,9,27,9,30,697.0,157.0,1.5,31.0,583.0,559.56,414.65
2016,9,27,9,45,781.0,131.5,1.6,32.0,633.0,617.77,455.83
2016,9,27,10,0,865.0,106.0,1.7,33.0,683.0,680.04,498.78
2016,9,27,10,15,873.0,107.5,1.8,33.5,710.0,718.97,524.64
2016,9,27,10,30,881.0,109.0,1.9,34.0,737.0,756.86,548.4
2016,9,27,10,45,863.0,121.5,2.05,35.0,750.0,786.44,565.74
2016,9,27,11,0,845.0,134.0,2.2,36.0,763.0,810.28,579.25
2016,9,27,11,15,848.5,134.5,2.3,36.0,774.5,835.34,595.61
2016,9,27,11,30,852.0,135.0,2.4,36.0,786.0,857.53,610.15
2016,9,27,11,45,833.5,145.0,2.55,36.5,784.0,868.0,616.36
2016,9,27,12,0,815.0,155.0,2.7,37.0,782.0,874.81,620.38
2016,9,27,12,15,813.5,154.5,2.75,37.0,777.0,881.97,625.35
2016,9,27,12,30,812.0,154.0,2.8,37.0,772.0,885.94,628.4
2016,9,27,12,45,834.5,140.0,2.9,37.0,766.5,893.46,634.23
2016,9,27,13,0,857.0,126.0,3.0,37.0,761.0,897.38,637.84
2016,9,27,13,15,850.5,124.5,3.05,37.0,740.0,885.97,631.42
2016,9,27,13,30,844.0,123.0,3.1,37.0,719.0,871.34,623.11
2016,9,27,13,45,815.0,129.0,3.15,37.0,686.0,842.73,605.74
2016,9,27,14,0,786.0,135.0,3.2,37.0,653.0,811.8,586.85
2016,9,27,14,15,771.5,131.5,3.2,36.5,618.0,783.83,570.77
2016,9,27,14,30,757.0,128.0,3.2,36.0,583.0,750.38,550.81
2016,9,27,14,45,737.5,124.0,3.2,36.0,542.5,710.63,525.22
2016,9,27,15,0,718.0,120.0,3.2,36.0,502.0,669.47,498.05
2016,9,27,15,15,692.0,115.0,3.15,35.5,456.5,621.57,465.76
2016,9,27,15,30,666.0,110.0,3.1,35.0,411.0,573.31,432.4
2016,9,27,15,45,644.0,100.5,3.05,34.5,364.5,522.48,396.37
2016,9,27,16,0,622.0,91.0,3.0,34.0,318.0,471.65,359.14
2016,9,27,16,15,574.0,83.0,2.8,32.5,268.0,409.11,312.8
2016,9,27,16,30,526.0,75.0,2.6,31.0,218.0,349.59,266.92
2016,9,27,16,45,473.0,63.0,2.4,30.0,171.0,287.11,216.58
2016,9,27,17,0,420.0,51.0,2.2,29.0,124.0,229.12,168.22
2016,9,27,17,15,313.5,37.5,1.95,27.5,81.5,157.36,109.14
2016,9,27,17,30,207.0,24.0,1.7,26.0,39.0,93.11,41.15
2016,9,27,17,45,103.5,12.0,1.5,25.0,19.5,34.13,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,100.5,15.0,2.05,15.5,23.5,14.74,0.0
2016,9,28,6,30,201.0,30.0,2.2,16.0,47.0,23.31,12.3
2016,9,28,6,45,297.0,44.5,2.4,16.5,90.0,33.82,23.5
2016,9,28,7,0,393.0,59.0,2.6,17.0,133.0,63.8,37.38
2016,9,28,7,15,457.5,69.5,2.55,17.5,181.0,105.17,63.4
2016,9,28,7,30,522.0,80.0,2.5,18.0,229.0,153.1,99.64
2016,9,28,7,45,575.0,86.0,2.45,19.0,279.5,201.43,139.35
2016,9,28,8,0,628.0,92.0,2.4,20.0,330.0,255.27,184.69
2016,9,28,8,15,660.5,98.0,2.35,21.0,377.5,307.59,229.27
2016,9,28,8,30,693.0,104.0,2.3,22.0,425.0,362.51,274.91
2016,9,28,8,45,717.0,108.5,2.3,23.0,469.0,414.61,317.24
2016,9,28,9,0,741.0,113.0,2.3,24.0,513.0,467.78,358.96
2016,9,28,9,15,758.5,116.0,2.3,25.0,552.0,516.84,396.21
2016,9,28,9,30,776.0,119.0,2.3,26.0,591.0,566.16,432.34
2016,9,28,9,45,793.0,120.5,2.3,27.0,625.5,612.59,465.22
2016,9,28,10,0,810.0,122.0,2.3,28.0,660.0,658.27,496.51
2016,9,28,10,15,819.5,123.5,2.35,28.5,686.5,697.72,523.8
2016,9,28,10,30,829.0,125.0,2.4,29.0,713.0,735.34,548.57
2016,9,28,10,45,819.5,134.0,2.5,30.0,728.0,764.25,565.74
2016,9,28,11,0,810.0,143.0,2.6,31.0,743.0,789.93,580.64
2016,9,28,11,15,814.0,144.0,2.7,31.0,754.5,815.06,597.49
2016,9,28,11,30,818.0,145.0,2.8,31.0,766.0,837.45,612.57
2016,9,28,11,45,806.0,152.0,2.95,31.5,766.0,849.7,620.07
2016,9,28,12,0,794.0,159.0,3.1,32.0,766.0,858.58,625.47
2016,9,28,12,15,792.0,158.5,3.25,32.0,761.5,865.06,630.68
2016,9,28,12,30,790.0,158.0,3.4,32.0,757.0,868.42,633.93
2016,9,28,12,45,793.0,153.5,3.55,32.0,746.0,868.83,635.35
2016,9,28,13,0,796.0,149.0,3.7,32.0,735.0,866.05,634.77
2016,9,28,13,15,788.5,147.5,3.75,31.5,714.5,854.16,628.97
2016,9,28,13,30,781.0,146.0,3.8,31.0,694.0,842.71,623.59
2016,9,28,13,45,763.0,146.5,3.9,31.0,664.0,818.47,608.51
2016,9,28,14,0,745.0,147.0,4.0,31.0,634.0,791.84,591.82
2016,9,28,14,15,730.0,143.5,4.0,30.5,600.0,761.04,572.92
2016,9,28,14,30,715.0,140.0,4.0,30.0,566.0,728.21,552.42
2016,9,28,14,45,698.0,134.0,4.0,30.0,526.5,689.3,526.11
2016,9,28,15,0,681.0,128.0,4.0,30.0,487.0,648.95,497.81
2016,9,28,15,15,654.0,122.5,3.9,29.0,442.5,601.1,465.02
2016,9,28,15,30,627.0,117.0,3.8,28.0,398.0,553.05,431.17
2016,9,28,15,45,603.0,107.0,3.75,27.5,352.0,502.07,393.5
2016,9,28,16,0,579.0,97.0,3.7,27.0,306.0,451.35,354.84
2016,9,28,16,15,529.5,88.0,3.6,25.5,257.0,388.97,306.94
2016,9,28,16,30,480.0,79.0,3.5,24.0,208.0,329.81,259.71
2016,9,28,16,45,421.5,66.5,3.4,23.0,161.5,265.67,206.46
2016,9,28,17,0,363.0,54.0,3.3,22.0,115.0,208.71,157.58
2016,9,28,17,15,257.5,38.5,3.25,21.0,74.5,138.95,98.25
2016,9,28,17,30,152.0,23.0,3.2,20.0,34.0,75.21,26.24
2016,9,28,17,45,76.0,11.5,3.2,19.0,17.0,27.43,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
