Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,8.85,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,14.12,0.0
2016,10,9,6,45,383.5,28.5,1.15,17.0,74.5,21.56,12.12
2016,10,9,7,0,510.0,39.0,1.1,18.0,117.0,41.06,20.44
2016,10,9,7,15,582.5,45.5,1.15,18.5,166.5,83.86,42.03
2016,10,9,7,30,655.0,52.0,1.2,19.0,216.0,136.36,79.2
2016,10,9,7,45,700.5,57.0,1.3,20.0,266.0,188.06,121.3
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,244.16,168.92
2016,10,9,8,15,777.0,65.5,1.3,22.0,364.0,298.47,215.52
2016,10,9,8,30,808.0,69.0,1.2,23.0,412.0,354.91,262.67
2016,10,9,8,45,829.0,72.0,1.1,24.5,456.0,408.61,305.62
2016,10,9,9,0,850.0,75.0,1.0,26.0,500.0,462.78,346.85
2016,10,9,9,15,866.0,77.5,1.0,27.0,539.5,514.28,385.46
2016,10,9,9,30,882.0,80.0,1.0,28.0,579.0,564.67,421.73
2016,10,9,9,45,894.5,81.0,1.05,29.0,612.0,610.58,453.94
2016,10,9,10,0,907.0,82.0,1.1,30.0,645.0,655.03,484.09
2016,10,9,10,15,914.5,83.5,1.15,30.5,671.0,694.98,511.25
2016,10,9,10,30,922.0,85.0,1.2,31.0,697.0,732.64,534.9
2016,10,9,10,45,926.0,86.5,1.25,31.5,715.0,765.28,554.86
2016,10,9,11,0,930.0,88.0,1.3,32.0,733.0,795.07,572.85
2016,10,9,11,15,932.5,88.5,1.35,32.0,743.5,819.64,588.61
2016,10,9,11,30,935.0,89.0,1.4,32.0,754.0,841.02,602.4
2016,10,9,11,45,933.5,89.5,1.5,32.5,755.5,855.85,611.45
2016,10,9,12,0,932.0,90.0,1.6,33.0,757.0,867.19,618.39
2016,10,9,12,15,930.0,90.0,1.7,33.0,751.0,874.05,623.86
2016,10,9,12,30,928.0,90.0,1.8,33.0,745.0,877.37,627.22
2016,10,9,12,45,915.5,93.0,1.9,33.5,729.0,871.67,623.65
2016,10,9,13,0,903.0,96.0,2.0,34.0,713.0,862.53,618.04
2016,10,9,13,15,896.0,95.0,2.05,33.5,691.0,850.23,612.54
2016,10,9,13,30,889.0,94.0,2.1,33.0,669.0,834.65,604.96
2016,10,9,13,45,876.0,93.5,2.2,33.0,639.5,811.68,591.71
2016,10,9,14,0,863.0,93.0,2.3,33.0,610.0,790.71,579.74
2016,10,9,14,15,848.5,90.5,2.4,32.5,574.5,758.86,561.46
2016,10,9,14,30,834.0,88.0,2.5,32.0,539.0,724.66,541.29
2016,10,9,14,45,642.5,126.5,2.6,32.0,458.0,611.9,462.65
2016,10,9,15,0,451.0,165.0,2.7,32.0,377.0,501.81,381.77
2016,10,9,15,15,453.5,144.0,2.75,31.0,339.0,464.83,357.36
2016,10,9,15,30,456.0,123.0,2.8,30.0,301.0,426.06,330.26
2016,10,9,15,45,556.0,95.0,2.85,29.5,283.5,435.45,338.29
2016,10,9,16,0,656.0,67.0,2.9,29.0,266.0,432.02,334.99
2016,10,9,16,15,598.0,60.5,2.8,28.0,216.5,367.3,283.49
2016,10,9,16,30,540.0,54.0,2.7,27.0,167.0,306.6,233.48
2016,10,9,16,45,446.0,44.5,2.65,26.0,120.5,233.5,172.82
2016,10,9,17,0,352.0,35.0,2.6,25.0,74.0,169.2,116.84
2016,10,9,17,15,176.0,17.5,2.55,24.0,37.0,77.4,15.17
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.3,12.5,9.0,8.85,0.0
2016,10,10,6,30,0.0,18.0,1.5,13.0,18.0,17.07,0.0
2016,10,10,6,45,56.0,36.5,1.7,13.5,45.0,31.56,20.4
2016,10,10,7,0,112.0,55.0,1.9,14.0,72.0,47.91,32.71
2016,10,10,7,15,136.0,76.0,1.9,14.5,104.0,78.26,55.18
2016,10,10,7,30,160.0,97.0,1.9,15.0,136.0,109.76,80.0
2016,10,10,7,45,185.5,114.5,1.95,15.5,169.5,140.47,105.02
2016,10,10,8,0,211.0,132.0,2.0,16.0,203.0,175.13,133.78
2016,10,10,8,15,472.0,109.5,1.95,16.5,299.0,245.59,185.93
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,343.18,262.17
2016,10,10,8,45,761.5,89.5,1.9,18.0,439.5,396.82,306.95
2016,10,10,9,0,790.0,92.0,1.9,19.0,484.0,450.61,350.6
2016,10,10,9,15,808.0,95.0,1.95,19.5,523.0,500.68,390.88
2016,10,10,9,30,826.0,98.0,2.0,20.0,562.0,550.49,429.73
2016,10,10,9,45,849.5,95.5,2.05,21.0,597.0,597.35,464.57
2016,10,10,10,0,873.0,93.0,2.1,22.0,632.0,642.62,497.25
2016,10,10,10,15,882.0,94.5,2.15,22.5,657.5,682.32,525.82
2016,10,10,10,30,891.0,96.0,2.2,23.0,683.0,719.93,551.56
2016,10,10,10,45,897.5,96.5,2.25,24.0,702.0,752.41,571.51
2016,10,10,11,0,904.0,97.0,2.3,25.0,721.0,782.25,589.45
2016,10,10,11,15,907.5,97.5,2.35,25.5,731.5,806.98,604.92
2016,10,10,11,30,911.0,98.0,2.4,26.0,742.0,828.64,618.33
2016,10,10,11,45,912.0,98.0,2.5,26.5,744.5,844.57,628.28
2016,10,10,12,0,913.0,98.0,2.6,27.0,747.0,857.16,636.09
2016,10,10,12,15,911.5,98.0,2.65,27.0,741.0,864.27,641.26
2016,10,10,12,30,910.0,98.0,2.7,27.0,735.0,867.91,644.28
2016,10,10,12,45,901.5,99.0,2.8,27.0,720.0,863.35,642.3
2016,10,10,13,0,893.0,100.0,2.9,27.0,705.0,855.39,638.18
2016,10,10,13,15,886.0,99.0,2.95,27.0,683.5,843.16,630.95
2016,10,10,13,30,879.0,98.0,3.0,27.0,662.0,827.69,621.62
2016,10,10,13,45,865.5,97.5,3.1,27.0,632.5,809.35,610.66
2016,10,10,14,0,852.0,97.0,3.2,27.0,603.0,783.37,594.39
2016,10,10,14,15,837.5,94.5,3.25,26.5,567.5,751.79,575.0
2016,10,10,14,30,823.0,92.0,3.3,26.0,532.0,717.89,553.71
2016,10,10,14,45,797.0,90.5,3.4,26.0,490.0,674.93,524.67
2016,10,10,15,0,771.0,89.0,3.5,26.0,448.0,630.82,493.52
2016,10,10,15,15,742.5,85.0,3.5,25.0,402.0,584.1,460.51
2016,10,10,15,30,714.0,81.0,3.5,24.0,356.0,534.75,424.4
2016,10,10,15,45,666.0,77.0,3.5,23.5,307.0,474.65,377.84
2016,10,10,16,0,618.0,73.0,3.5,23.0,258.0,416.7,331.41
2016,10,10,16,15,556.5,65.5,3.45,22.0,208.5,351.05,277.91
2016,10,10,16,30,495.0,58.0,3.4,21.0,159.0,289.76,226.07
2016,10,10,16,45,391.5,47.5,3.35,20.0,113.5,214.47,162.27
2016,10,10,17,0,288.0,37.0,3.3,19.0,68.0,148.86,104.03
2016,10,10,17,15,144.0,18.5,3.15,18.0,34.0,67.39,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,62.5,9.5,1.0,11.5,12.0,9.34,0.0
2016,10,11,6,30,125.0,19.0,1.2,12.0,24.0,15.01,0.0
2016,10,11,6,45,244.5,33.5,1.45,12.5,62.5,25.99,15.66
2016,10,11,7,0,364.0,48.0,1.7,13.0,101.0,45.3,27.5
2016,10,11,7,15,443.5,58.0,1.75,13.5,148.0,82.95,47.83
2016,10,11,7,30,523.0,68.0,1.8,14.0,195.0,129.67,81.01
2016,10,11,7,45,261.5,83.0,1.85,14.5,146.5,124.98,89.36
2016,10,11,8,0,0.0,98.0,1.9,15.0,98.0,93.84,73.84
2016,10,11,8,15,6.5,123.5,1.9,15.5,126.0,120.18,95.37
2016,10,11,8,30,13.0,149.0,1.9,16.0,154.0,147.41,117.27
2016,10,11,8,45,57.5,181.5,1.95,16.5,209.0,197.6,157.21
2016,10,11,9,0,102.0,214.0,2.0,17.0,264.0,252.65,200.69
2016,10,11,9,15,456.5,157.0,2.0,17.5,408.0,383.82,304.74
2016,10,11,9,30,811.0,100.0,2.0,18.0,552.0,542.27,427.55
2016,10,11,9,45,843.5,94.5,2.05,18.5,588.5,590.57,464.03
2016,10,11,10,0,876.0,89.0,2.1,19.0,625.0,637.98,499.75
2016,10,11,10,15,884.5,90.5,2.1,19.5,651.0,677.33,528.19
2016,10,11,10,30,893.0,92.0,2.1,20.0,677.0,714.56,553.68
2016,10,11,10,45,900.0,92.5,2.1,20.5,695.5,747.33,574.87
2016,10,11,11,0,907.0,93.0,2.1,21.0,714.0,777.49,594.08
2016,10,11,11,15,910.0,93.5,2.05,21.0,724.5,801.8,609.87
2016,10,11,11,30,913.0,94.0,2.0,21.0,735.0,823.01,623.54
2016,10,11,11,45,914.0,94.0,2.0,21.5,737.5,838.87,632.84
2016,10,11,12,0,915.0,94.0,2.0,22.0,740.0,851.39,639.96
2016,10,11,12,15,913.5,94.0,2.0,22.0,734.5,858.43,644.74
2016,10,11,12,30,912.0,94.0,2.0,22.0,729.0,862.0,647.36
2016,10,11,12,45,682.0,177.5,2.0,22.5,647.0,771.15,584.41
2016,10,11,13,0,452.0,261.0,2.0,23.0,565.0,666.74,505.99
2016,10,11,13,15,452.5,251.0,2.05,23.0,547.5,654.82,499.4
2016,10,11,13,30,453.0,241.0,2.1,23.0,530.0,640.96,490.66
2016,10,11,13,45,496.0,214.0,2.15,23.0,517.0,640.45,492.62
2016,10,11,14,0,539.0,187.0,2.2,23.0,504.0,636.18,491.76
2016,10,11,14,15,508.0,184.0,2.3,22.5,469.0,598.75,466.18
2016,10,11,14,30,477.0,181.0,2.4,22.0,434.0,560.91,439.95
2016,10,11,14,45,456.0,169.5,2.55,22.0,396.0,520.58,410.97
2016,10,11,15,0,435.0,158.0,2.7,22.0,358.0,479.91,381.07
2016,10,11,15,15,477.0,132.5,2.75,21.5,331.5,463.29,370.38
2016,10,11,15,30,519.0,107.0,2.8,21.0,305.0,441.72,354.99
2016,10,11,15,45,469.0,101.5,2.9,20.5,262.5,387.37,312.03
2016,10,11,16,0,419.0,96.0,3.0,20.0,220.0,336.03,270.32
2016,10,11,16,15,374.0,82.0,3.0,19.0,177.0,280.61,224.56
2016,10,11,16,30,329.0,68.0,3.0,18.0,134.0,228.64,180.19
2016,10,11,16,45,257.5,52.0,3.0,17.5,94.5,168.39,128.13
2016,10,11,17,0,186.0,36.0,3.0,17.0,55.0,115.29,79.66
2016,10,11,17,15,93.0,18.0,2.95,16.5,27.5,52.13,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,66.0,8.5,1.15,10.5,11.5,8.36,0.0
2016,10,12,6,30,132.0,17.0,1.3,11.0,23.0,13.38,0.0
2016,10,12,6,45,264.5,31.0,1.5,11.5,62.0,24.58,14.3
2016,10,12,7,0,397.0,45.0,1.7,12.0,101.0,42.21,25.14
2016,10,12,7,15,479.0,54.0,1.65,12.5,149.0,80.87,45.13
2016,10,12,7,30,561.0,63.0,1.6,13.0,197.0,128.8,78.9
2016,10,12,7,45,280.5,71.5,1.6,14.0,138.5,117.47,82.38
2016,10,12,8,0,0.0,80.0,1.6,15.0,80.0,77.0,59.71
2016,10,12,8,15,0.0,108.0,1.55,15.5,108.0,103.7,81.85
2016,10,12,8,30,0.0,136.0,1.5,16.0,136.0,130.6,103.64
2016,10,12,8,45,2.5,149.0,1.5,16.5,150.0,144.44,114.38
2016,10,12,9,0,5.0,162.0,1.5,17.0,164.0,158.56,125.27
2016,10,12,9,15,25.5,195.0,1.55,17.5,209.0,201.15,158.97
2016,10,12,9,30,46.0,228.0,1.6,18.0,254.0,247.6,195.15
2016,10,12,9,45,457.0,162.5,1.7,19.0,439.5,431.36,341.36
2016,10,12,10,0,868.0,97.0,1.8,20.0,625.0,639.89,498.58
2016,10,12,10,15,877.0,98.5,1.9,20.0,650.5,679.64,527.23
2016,10,12,10,30,886.0,100.0,2.0,20.0,676.0,715.39,553.75
2016,10,12,10,45,890.5,101.5,2.15,20.5,694.0,747.18,575.28
2016,10,12,11,0,895.0,103.0,2.3,21.0,712.0,776.26,594.84
2016,10,12,11,15,898.0,103.5,2.4,21.0,722.0,800.29,611.68
2016,10,12,11,30,901.0,104.0,2.5,21.0,732.0,821.26,626.49
2016,10,12,11,45,902.5,103.5,2.7,21.0,734.5,836.81,638.35
2016,10,12,12,0,904.0,103.0,2.9,21.0,737.0,849.05,648.06
2016,10,12,12,15,902.5,102.5,2.9,21.0,731.0,855.47,652.55
2016,10,12,12,30,901.0,102.0,2.9,21.0,725.0,858.45,654.85
2016,10,12,12,45,726.0,160.0,2.9,21.5,655.5,786.21,603.54
2016,10,12,13,0,551.0,218.0,2.9,22.0,586.0,700.38,539.53
2016,10,12,13,15,374.5,256.0,2.85,22.0,503.0,586.76,454.29
2016,10,12,13,30,198.0,294.0,2.8,22.0,420.0,475.92,368.77
2016,10,12,13,45,374.5,237.5,2.8,22.5,461.5,559.73,436.12
2016,10,12,14,0,551.0,181.0,2.8,23.0,503.0,636.78,495.83
2016,10,12,14,15,525.0,177.0,2.9,22.5,469.0,601.83,471.26
2016,10,12,14,30,499.0,173.0,3.0,22.0,435.0,566.17,446.4
2016,10,12,14,45,483.5,161.0,3.2,22.0,398.5,528.52,419.29
2016,10,12,15,0,468.0,149.0,3.4,22.0,362.0,490.11,390.94
2016,10,12,15,15,353.5,148.5,3.35,21.5,300.0,393.61,315.9
2016,10,12,15,30,239.0,148.0,3.3,21.0,238.0,313.72,252.16
2016,10,12,15,45,444.0,105.5,3.25,20.5,244.0,376.49,304.06
2016,10,12,16,0,649.0,63.0,3.2,20.0,250.0,416.05,334.33
2016,10,12,16,15,587.5,56.5,2.8,19.0,201.0,350.79,279.4
2016,10,12,16,30,526.0,50.0,2.4,18.0,152.0,289.93,226.77
2016,10,12,16,45,428.0,40.0,2.05,17.0,107.0,216.78,163.62
2016,10,12,17,0,330.0,30.0,1.7,16.0,62.0,153.12,103.56
2016,10,12,17,15,165.0,15.0,1.55,15.5,31.0,67.39,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,10.5,9.5,9.34,0.0
2016,10,13,6,30,0.0,19.0,1.2,11.0,19.0,18.68,0.0
2016,10,13,6,45,143.0,32.0,1.25,11.5,52.0,24.89,14.2
2016,10,13,7,0,286.0,45.0,1.3,12.0,85.0,39.14,24.23
2016,10,13,7,15,332.5,60.0,1.5,12.0,124.5,74.4,45.35
2016,10,13,7,30,379.0,75.0,1.7,12.0,164.0,114.9,75.53
2016,10,13,7,45,412.5,88.0,1.95,12.5,205.5,156.26,109.88
2016,10,13,8,0,446.0,101.0,2.2,13.0,247.0,201.01,148.57
2016,10,13,8,15,469.0,112.5,2.25,13.5,286.5,244.46,186.83
2016,10,13,8,30,492.0,124.0,2.3,14.0,326.0,289.73,226.23
2016,10,13,8,45,537.5,127.5,2.35,15.0,370.0,337.81,266.47
2016,10,13,9,0,583.0,131.0,2.4,16.0,414.0,390.64,309.64
2016,10,13,9,15,554.5,153.0,2.4,17.0,439.0,425.74,337.78
2016,10,13,9,30,526.0,175.0,2.4,18.0,464.0,458.57,362.9
2016,10,13,9,45,608.5,158.5,2.4,19.0,512.0,515.24,406.32
2016,10,13,10,0,691.0,142.0,2.4,20.0,560.0,574.89,450.95
2016,10,13,10,15,504.5,212.5,2.4,20.5,524.0,549.44,428.5
2016,10,13,10,30,318.0,283.0,2.4,21.0,488.0,508.02,393.71
2016,10,13,10,45,362.0,280.0,2.4,21.5,520.0,547.82,423.42
2016,10,13,11,0,406.0,277.0,2.4,22.0,552.0,588.76,453.1
2016,10,13,11,15,451.5,263.5,2.45,22.0,573.5,626.33,481.26
2016,10,13,11,30,497.0,250.0,2.5,22.0,595.0,658.91,505.82
2016,10,13,11,45,503.5,246.5,2.6,22.5,596.5,670.31,513.61
2016,10,13,12,0,510.0,243.0,2.7,23.0,598.0,679.89,520.22
2016,10,13,12,15,464.0,261.0,2.8,23.0,582.0,667.38,510.65
2016,10,13,12,30,418.0,279.0,2.9,23.0,566.0,652.47,499.43
2016,10,13,12,45,494.0,244.0,3.0,23.5,577.0,679.85,521.16
2016,10,13,13,0,570.0,209.0,3.1,24.0,588.0,704.2,540.37
2016,10,13,13,15,512.5,222.5,3.15,24.0,555.0,669.59,514.8
2016,10,13,13,30,455.0,236.0,3.2,24.0,522.0,633.92,488.6
2016,10,13,13,45,457.0,223.5,3.25,24.0,499.5,616.51,477.2
2016,10,13,14,0,459.0,211.0,3.3,24.0,477.0,597.17,464.16
2016,10,13,14,15,452.0,198.0,3.3,23.5,446.5,568.64,444.82
2016,10,13,14,30,445.0,185.0,3.3,23.0,416.0,538.7,424.14
2016,10,13,14,45,406.5,176.0,3.3,23.0,374.0,490.11,387.65
2016,10,13,15,0,368.0,167.0,3.3,23.0,332.0,434.27,345.26
2016,10,13,15,15,376.5,147.0,3.3,22.5,300.5,413.22,330.15
2016,10,13,15,30,385.0,127.0,3.3,22.0,269.0,382.07,306.57
2016,10,13,15,45,362.0,112.0,3.3,21.5,231.0,337.48,271.21
2016,10,13,16,0,339.0,97.0,3.3,21.0,193.0,293.83,235.55
2016,10,13,16,15,307.0,80.5,3.05,20.5,155.0,245.52,194.91
2016,10,13,16,30,275.0,64.0,2.8,20.0,117.0,199.51,155.14
2016,10,13,16,45,219.0,47.5,2.55,19.5,81.5,147.5,110.05
2016,10,13,17,0,163.0,31.0,2.3,19.0,46.0,101.06,65.44
2016,10,13,17,15,81.5,15.5,2.05,18.0,23.0,36.28,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,3.65,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.8,15.0,5.0,4.91,0.0
2016,10,14,6,45,0.0,16.0,3.95,15.0,16.0,15.44,6.22
2016,10,14,7,0,0.0,27.0,4.1,15.0,27.0,26.06,15.87
2016,10,14,7,15,0.0,40.5,4.2,15.5,40.5,39.12,27.24
2016,10,14,7,30,0.0,54.0,4.3,16.0,54.0,52.0,38.34
2016,10,14,7,45,0.0,67.5,4.45,16.5,67.5,64.92,49.3
2016,10,14,8,0,0.0,81.0,4.6,17.0,81.0,77.9,60.11
2016,10,14,8,15,0.0,94.0,4.75,17.0,94.0,90.47,70.53
2016,10,14,8,30,0.0,107.0,4.9,17.0,107.0,103.09,80.86
2016,10,14,8,45,0.0,110.0,5.05,17.5,110.0,106.17,83.04
2016,10,14,9,0,0.0,113.0,5.2,18.0,113.0,109.21,85.16
2016,10,14,9,15,25.5,170.0,5.25,18.5,184.0,177.95,140.94
2016,10,14,9,30,51.0,227.0,5.3,19.0,255.0,249.2,197.76
2016,10,14,9,45,108.5,252.0,5.35,19.5,316.0,310.05,246.06
2016,10,14,10,0,166.0,277.0,5.4,20.0,377.0,378.69,299.94
2016,10,14,10,15,83.0,152.0,5.35,20.0,202.0,206.47,163.44
2016,10,14,10,30,0.0,27.0,5.3,20.0,27.0,26.1,15.78
2016,10,14,10,45,0.0,51.0,5.3,20.5,51.0,49.32,34.71
2016,10,14,11,0,0.0,75.0,5.3,21.0,75.0,72.58,53.44
2016,10,14,11,15,0.0,87.5,5.2,21.0,87.5,84.7,63.18
2016,10,14,11,30,0.0,100.0,5.1,21.0,100.0,96.88,72.95
2016,10,14,11,45,0.0,116.0,5.1,21.0,116.0,112.62,85.55
2016,10,14,12,0,0.0,132.0,5.1,21.0,132.0,128.48,98.22
2016,10,14,12,15,0.0,103.5,5.05,21.0,103.5,100.35,75.7
2016,10,14,12,30,0.0,75.0,5.0,21.0,75.0,72.58,53.38
2016,10,14,12,45,0.0,91.0,5.0,21.0,91.0,88.09,65.96
2016,10,14,13,0,0.0,107.0,5.0,21.0,107.0,103.85,78.71
2016,10,14,13,15,0.5,138.5,4.9,21.0,139.0,135.77,104.43
2016,10,14,13,30,1.0,170.0,4.8,21.0,171.0,168.38,130.58
2016,10,14,13,45,0.5,140.0,4.7,21.0,140.5,137.62,106.15
2016,10,14,14,0,0.0,110.0,4.6,21.0,110.0,107.06,81.75
2016,10,14,14,15,0.0,107.5,4.45,20.5,107.5,104.67,80.18
2016,10,14,14,30,0.0,105.0,4.3,20.0,105.0,102.31,78.61
2016,10,14,14,45,0.0,87.5,4.15,20.0,87.5,84.79,64.47
2016,10,14,15,0,0.0,70.0,4.0,20.0,70.0,67.67,50.56
2016,10,14,15,15,0.0,37.5,3.8,19.5,37.5,36.21,24.66
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,7.0,1.5,12.5,9.0,0.0,0.0
2016,10,15,6,30,117.0,14.0,1.8,13.0,18.0,13.76,0.0
2016,10,15,6,45,259.5,26.0,2.1,14.0,55.0,20.26,9.58
2016,10,15,7,0,402.0,38.0,2.4,15.0,92.0,33.26,18.97
2016,10,15,7,15,484.0,46.0,2.7,15.5,138.0,70.78,36.68
2016,10,15,7,30,566.0,54.0,3.0,16.0,184.0,117.44,68.45
2016,10,15,7,45,618.5,59.5,3.3,16.5,231.5,165.28,107.19
2016,10,15,8,0,671.0,65.0,3.6,17.0,279.0,218.3,152.85
2016,10,15,8,15,705.5,69.5,3.9,17.5,325.0,271.22,199.99
2016,10,15,8,30,740.0,74.0,4.2,18.0,371.0,325.36,247.96
2016,10,15,8,45,765.0,76.5,4.5,18.5,413.5,376.07,292.76
2016,10,15,9,0,790.0,79.0,4.8,19.0,456.0,427.74,337.39
2016,10,15,9,15,807.5,81.5,4.95,19.5,493.5,476.42,378.44
2016,10,15,9,30,825.0,84.0,5.1,20.0,531.0,524.76,418.16
2016,10,15,9,45,461.0,177.0,5.35,21.0,429.5,444.56,353.54
2016,10,15,10,0,97.0,270.0,5.6,22.0,328.0,326.18,255.72
2016,10,15,10,15,256.5,262.0,5.75,22.0,423.5,432.92,341.64
2016,10,15,10,30,416.0,254.0,5.9,22.0,519.0,547.26,431.82
2016,10,15,10,45,409.5,264.0,6.05,22.5,531.0,562.92,442.82
2016,10,15,11,0,403.0,274.0,6.2,23.0,543.0,581.14,455.82
2016,10,15,11,15,338.5,294.5,6.3,23.0,523.0,564.98,442.3
2016,10,15,11,30,274.0,315.0,6.4,23.0,503.0,545.21,425.94
2016,10,15,11,45,314.5,306.5,6.5,23.0,523.0,574.55,449.48
2016,10,15,12,0,355.0,298.0,6.6,23.0,543.0,603.65,472.69
2016,10,15,12,15,359.5,292.0,6.65,23.0,538.0,605.62,474.64
2016,10,15,12,30,364.0,286.0,6.7,23.0,533.0,606.15,475.64
2016,10,15,12,45,291.0,296.0,6.75,23.0,491.0,559.64,439.06
2016,10,15,13,0,218.0,306.0,6.8,23.0,449.0,503.96,395.43
2016,10,15,13,15,154.5,293.5,6.75,22.5,393.0,439.31,345.51
2016,10,15,13,30,91.0,281.0,6.7,22.0,337.0,366.61,288.64
2016,10,15,13,45,65.5,256.5,6.7,22.0,296.0,319.68,251.88
2016,10,15,14,0,40.0,232.0,6.7,22.0,255.0,273.24,215.13
2016,10,15,14,15,28.5,209.0,6.65,21.5,225.0,239.63,189.03
2016,10,15,14,30,17.0,186.0,6.6,21.0,195.0,199.26,157.19
2016,10,15,14,45,34.0,182.0,6.55,21.0,197.5,214.73,170.53
2016,10,15,15,0,51.0,178.0,6.5,21.0,200.0,222.34,177.42
2016,10,15,15,15,25.5,101.5,6.3,20.5,112.5,119.49,93.85
2016,10,15,15,30,0.0,25.0,6.1,20.0,25.0,24.13,14.55
2016,10,15,15,45,0.0,21.5,5.95,19.5,21.5,20.74,11.78
2016,10,15,16,0,0.0,18.0,5.8,19.0,18.0,17.36,8.96
2016,10,15,16,15,0.0,14.0,5.6,18.5,14.0,13.5,5.68
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,9.64,2.37
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,6.26,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.89,0.0
2016,10,15,17,15,0.0,1.5,4.95,17.5,1.5,1.47,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,15.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,15.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,12.5,3.5,15.5,12.5,12.05,3.03
2016,10,16,7,0,0.0,21.0,3.6,16.0,21.0,20.26,11.74
2016,10,16,7,15,0.0,32.0,3.6,16.0,32.0,30.89,20.25
2016,10,16,7,30,0.0,43.0,3.6,16.0,43.0,41.53,29.49
2016,10,16,7,45,0.0,54.5,3.6,16.5,54.5,52.66,38.97
2016,10,16,8,0,0.0,66.0,3.6,17.0,66.0,63.74,48.23
2016,10,16,8,15,0.0,77.0,3.65,17.0,77.0,74.33,57.05
2016,10,16,8,30,0.0,88.0,3.7,17.0,88.0,84.96,65.79
2016,10,16,8,45,0.0,79.5,3.8,17.5,79.5,76.88,58.77
2016,10,16,9,0,0.0,71.0,3.9,18.0,71.0,68.65,51.68
2016,10,16,9,15,0.0,98.0,4.0,18.0,98.0,94.8,73.13
2016,10,16,9,30,0.0,125.0,4.1,18.0,125.0,121.05,94.41
2016,10,16,9,45,0.0,93.5,4.25,18.5,93.5,90.48,69.07
2016,10,16,10,0,0.0,62.0,4.4,19.0,62.0,59.95,43.85
2016,10,16,10,15,0.0,66.0,4.55,19.0,66.0,63.84,46.96
2016,10,16,10,30,0.0,70.0,4.7,19.0,70.0,67.72,50.06
2016,10,16,10,45,0.0,93.5,4.9,19.5,93.5,90.5,68.43
2016,10,16,11,0,0.0,117.0,5.1,20.0,117.0,113.53,86.8
2016,10,16,11,15,0.0,128.0,5.2,20.0,128.0,124.39,95.46
2016,10,16,11,30,0.0,139.0,5.3,20.0,139.0,135.31,104.18
2016,10,16,11,45,2.0,162.0,5.4,20.0,163.5,159.84,123.84
2016,10,16,12,0,4.0,185.0,5.5,20.0,188.0,184.66,143.68
2016,10,16,12,15,2.0,143.0,5.5,20.0,144.5,141.12,108.89
2016,10,16,12,30,0.0,101.0,5.5,20.0,101.0,97.89,74.12
2016,10,16,12,45,0.0,102.0,5.55,20.0,102.0,98.89,75.01
2016,10,16,13,0,0.0,103.0,5.6,20.0,103.0,99.89,75.89
2016,10,16,13,15,0.0,115.0,5.75,20.0,115.0,111.85,85.67
2016,10,16,13,30,0.0,127.0,5.9,20.0,127.0,123.97,95.6
2016,10,16,13,45,0.0,88.5,6.05,20.0,88.5,85.63,64.63
2016,10,16,14,0,0.0,50.0,6.2,20.0,50.0,48.33,34.22
2016,10,16,14,15,0.0,35.0,6.3,20.0,35.0,33.81,22.34
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,19.31,10.39
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,17.38,8.81
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,15.44,7.24
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,13.51,5.67
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.57,4.09
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,9.64,2.48
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,7.71,0.86
2016,10,16,16,15,253.5,26.0,5.35,17.5,70.5,153.67,122.86
2016,10,16,16,30,507.0,44.0,5.0,17.0,133.0,267.53,209.59
2016,10,16,16,45,395.0,34.5,4.7,16.5,90.0,192.78,143.2
2016,10,16,17,0,283.0,25.0,4.4,16.0,47.0,126.02,70.2
2016,10,16,17,15,141.5,12.5,4.3,15.5,23.5,47.33,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,27.5,6.5,1.15,11.5,7.5,0.0,0.0
2016,10,17,6,30,55.0,13.0,1.2,12.0,15.0,12.78,0.0
2016,10,17,6,45,189.5,28.0,1.3,12.5,49.5,21.91,9.6
2016,10,17,7,0,324.0,43.0,1.4,13.0,84.0,36.31,25.75
2016,10,17,7,15,414.5,53.0,1.5,13.5,129.5,71.19,40.21
2016,10,17,7,30,505.0,63.0,1.6,14.0,175.0,116.34,70.66
2016,10,17,7,45,569.5,68.5,1.75,14.5,223.0,162.54,107.23
2016,10,17,8,0,634.0,74.0,1.9,15.0,271.0,215.35,151.85
2016,10,17,8,15,672.0,79.0,1.9,15.5,317.5,266.39,196.81
2016,10,17,8,30,710.0,84.0,1.9,16.0,364.0,320.44,243.93
2016,10,17,8,45,743.0,85.5,1.9,16.5,407.5,371.78,288.15
2016,10,17,9,0,776.0,87.0,1.9,17.0,451.0,425.55,333.13
2016,10,17,9,15,794.5,90.0,1.9,17.0,488.5,474.42,373.82
2016,10,17,9,30,813.0,93.0,1.9,17.0,526.0,523.08,413.24
2016,10,17,9,45,825.0,95.5,1.9,17.5,557.5,567.05,447.27
2016,10,17,10,0,837.0,98.0,1.9,18.0,589.0,609.73,479.35
2016,10,17,10,15,846.0,99.5,1.9,18.0,614.0,647.92,508.26
2016,10,17,10,30,855.0,101.0,1.9,18.0,639.0,684.13,535.16
2016,10,17,10,45,506.0,206.5,1.9,18.5,527.5,574.11,448.31
2016,10,17,11,0,157.0,312.0,1.9,19.0,416.0,434.45,336.98
2016,10,17,11,15,519.0,206.0,1.95,19.0,555.5,611.76,477.92
2016,10,17,11,30,881.0,100.0,2.0,19.0,695.0,786.66,606.0
2016,10,17,11,45,883.5,99.5,2.1,19.5,697.0,802.32,614.77
2016,10,17,12,0,886.0,99.0,2.2,20.0,699.0,814.8,622.94
2016,10,17,12,15,883.5,98.5,2.3,20.0,692.5,820.0,627.37
2016,10,17,12,30,881.0,98.0,2.4,20.0,686.0,821.84,629.66
2016,10,17,12,45,881.0,95.0,2.55,20.0,673.0,819.59,629.6
2016,10,17,13,0,881.0,92.0,2.7,20.0,660.0,813.97,627.27
2016,10,17,13,15,874.0,91.0,2.75,20.0,638.5,801.66,619.69
2016,10,17,13,30,867.0,90.0,2.8,20.0,617.0,786.2,609.99
2016,10,17,13,45,858.5,87.5,2.85,20.0,588.5,769.5,599.47
2016,10,17,14,0,850.0,85.0,2.9,20.0,560.0,745.27,583.55
2016,10,17,14,15,834.5,82.5,2.95,20.0,525.0,713.19,561.87
2016,10,17,14,30,819.0,80.0,3.0,20.0,490.0,678.9,538.4
2016,10,17,14,45,799.5,77.0,3.05,20.0,449.5,639.37,510.66
2016,10,17,15,0,780.0,74.0,3.1,20.0,409.0,598.38,479.95
2016,10,17,15,15,750.5,70.5,3.05,19.5,364.5,549.54,442.92
2016,10,17,15,30,721.0,67.0,3.0,19.0,320.0,500.57,404.65
2016,10,17,15,45,677.5,62.5,3.0,18.5,272.5,443.23,358.55
2016,10,17,16,0,634.0,58.0,3.0,18.0,225.0,390.41,314.32
2016,10,17,16,15,567.5,51.0,2.65,17.0,177.5,324.36,258.16
2016,10,17,16,30,501.0,44.0,2.3,16.0,130.0,263.29,204.5
2016,10,17,16,45,386.5,34.5,2.0,15.5,87.5,188.42,138.7
2016,10,17,17,0,272.0,25.0,1.7,15.0,45.0,120.53,60.23
2016,10,17,17,15,136.0,12.5,1.6,14.5,22.5,45.51,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,55.0,6.0,1.15,9.5,7.0,0.0,0.0
2016,10,18,6,30,110.0,12.0,1.2,10.0,14.0,11.8,0.0
2016,10,18,6,45,259.5,24.0,1.3,11.0,50.0,18.9,6.77
2016,10,18,7,0,409.0,36.0,1.4,12.0,86.0,29.02,19.48
2016,10,18,7,15,496.0,44.0,1.7,12.5,132.5,66.62,34.07
2016,10,18,7,30,583.0,52.0,2.0,13.0,179.0,113.88,65.55
2016,10,18,7,45,639.5,57.0,2.35,13.5,227.5,162.38,104.56
2016,10,18,8,0,696.0,62.0,2.7,14.0,276.0,217.75,152.31
2016,10,18,8,15,731.0,66.0,2.85,14.5,322.5,269.85,199.18
2016,10,18,8,30,766.0,70.0,3.0,15.0,369.0,324.54,248.01
2016,10,18,8,45,795.0,71.5,3.2,16.0,412.5,376.69,293.66
2016,10,18,9,0,824.0,73.0,3.4,17.0,456.0,430.09,339.08
2016,10,18,9,15,841.0,75.5,3.45,17.0,494.0,479.71,381.47
2016,10,18,9,30,858.0,78.0,3.5,17.0,532.0,528.55,422.17
2016,10,18,9,45,872.5,78.5,3.55,17.5,564.0,573.15,457.83
2016,10,18,10,0,887.0,79.0,3.6,18.0,596.0,616.46,491.57
2016,10,18,10,15,896.0,80.5,3.6,18.5,621.5,655.8,521.29
2016,10,18,10,30,905.0,82.0,3.6,19.0,647.0,693.01,548.65
2016,10,18,10,45,910.0,83.0,3.6,19.5,664.5,724.58,569.92
2016,10,18,11,0,915.0,84.0,3.6,20.0,682.0,753.4,589.06
2016,10,18,11,15,918.0,84.5,3.55,20.0,692.0,777.3,605.5
2016,10,18,11,30,921.0,85.0,3.5,20.0,702.0,798.09,619.73
2016,10,18,11,45,924.0,84.0,3.5,20.0,704.5,814.04,630.82
2016,10,18,12,0,927.0,83.0,3.5,20.0,707.0,826.65,639.67
2016,10,18,12,15,925.5,82.5,3.5,20.0,701.0,832.82,644.11
2016,10,18,12,30,924.0,82.0,3.5,20.0,695.0,835.48,646.25
2016,10,18,12,45,919.5,81.5,3.5,20.5,680.5,832.25,643.15
2016,10,18,13,0,915.0,81.0,3.5,21.0,666.0,825.55,637.8
2016,10,18,13,15,908.0,80.0,3.5,21.0,644.5,812.91,629.62
2016,10,18,13,30,901.0,79.0,3.5,21.0,623.0,797.0,619.24
2016,10,18,13,45,893.5,77.0,3.55,21.0,594.5,776.43,605.83
2016,10,18,14,0,886.0,75.0,3.6,21.0,566.0,752.85,590.26
2016,10,18,14,15,871.0,73.0,3.55,21.0,530.5,720.99,568.18
2016,10,18,14,30,856.0,71.0,3.5,21.0,495.0,686.83,544.32
2016,10,18,14,45,834.0,69.0,3.5,21.0,453.5,650.14,518.51
2016,10,18,15,0,812.0,67.0,3.5,21.0,412.0,607.72,486.67
2016,10,18,15,15,783.0,64.0,3.35,20.5,367.0,558.8,449.29
2016,10,18,15,30,754.0,61.0,3.2,20.0,322.0,509.65,410.6
2016,10,18,15,45,707.5,57.0,3.1,19.5,273.5,450.23,362.67
2016,10,18,16,0,661.0,53.0,3.0,19.0,225.0,392.75,314.65
2016,10,18,16,15,594.5,47.0,2.6,18.0,177.0,329.37,260.48
2016,10,18,16,30,528.0,41.0,2.2,17.0,129.0,268.58,206.9
2016,10,18,16,45,409.5,32.0,1.85,16.5,86.0,192.15,139.56
2016,10,18,17,0,291.0,23.0,1.5,16.0,43.0,122.05,51.33
2016,10,18,17,15,145.5,11.5,1.5,15.5,21.5,46.36,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
