Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,8.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,9.0,13.0,9.83,0.0
2016,10,19,6,45,304.0,20.5,1.65,9.5,49.5,15.7,3.87
2016,10,19,7,0,459.0,31.0,1.8,10.0,86.0,25.64,16.62
2016,10,19,7,15,542.0,38.0,1.95,10.5,132.5,64.36,31.25
2016,10,19,7,30,625.0,45.0,2.1,11.0,179.0,112.34,62.99
2016,10,19,7,45,676.0,49.5,2.25,12.0,227.0,161.31,102.56
2016,10,19,8,0,727.0,54.0,2.4,13.0,275.0,215.23,149.34
2016,10,19,8,15,760.5,57.5,2.45,13.5,321.5,267.88,197.01
2016,10,19,8,30,794.0,61.0,2.5,14.0,368.0,322.89,246.38
2016,10,19,8,45,817.5,63.5,2.65,15.0,411.0,375.13,292.39
2016,10,19,9,0,841.0,66.0,2.8,16.0,454.0,428.43,337.88
2016,10,19,9,15,857.5,68.0,2.9,16.5,491.5,477.6,379.41
2016,10,19,9,30,874.0,70.0,3.0,17.0,529.0,526.18,419.26
2016,10,19,9,45,886.5,71.5,3.1,18.0,561.0,571.16,454.4
2016,10,19,10,0,899.0,73.0,3.2,19.0,593.0,614.69,487.36
2016,10,19,10,15,907.0,74.0,3.25,19.5,617.5,653.16,516.43
2016,10,19,10,30,915.0,75.0,3.3,20.0,642.0,689.4,542.99
2016,10,19,10,45,919.5,76.0,3.35,20.5,659.5,720.77,564.18
2016,10,19,11,0,924.0,77.0,3.4,21.0,677.0,749.35,583.25
2016,10,19,11,15,926.5,77.5,3.4,21.5,686.5,772.97,598.46
2016,10,19,11,30,929.0,78.0,3.4,22.0,696.0,793.42,611.42
2016,10,19,11,45,926.5,79.5,3.4,22.5,697.0,807.84,620.15
2016,10,19,12,0,924.0,81.0,3.4,23.0,698.0,818.81,626.57
2016,10,19,12,15,922.0,80.5,3.4,23.0,692.0,824.5,630.63
2016,10,19,12,30,920.0,80.0,3.4,23.0,686.0,826.7,632.43
2016,10,19,12,45,911.5,81.5,3.4,23.0,671.0,822.47,629.89
2016,10,19,13,0,903.0,83.0,3.4,23.0,656.0,814.85,625.15
2016,10,19,13,15,896.0,82.0,3.4,23.0,634.5,802.31,617.09
2016,10,19,13,30,889.0,81.0,3.4,23.0,613.0,786.56,606.88
2016,10,19,13,45,881.5,78.5,3.4,23.0,584.5,765.61,593.05
2016,10,19,14,0,874.0,76.0,3.4,23.0,556.0,741.7,577.12
2016,10,19,14,15,860.0,74.0,3.35,23.0,521.0,710.88,555.95
2016,10,19,14,30,846.0,72.0,3.3,23.0,486.0,677.76,533.0
2016,10,19,14,45,827.5,69.0,3.3,23.0,446.0,642.59,508.49
2016,10,19,15,0,809.0,66.0,3.3,23.0,406.0,601.51,477.71
2016,10,19,15,15,780.5,62.5,2.95,22.5,361.0,552.54,439.97
2016,10,19,15,30,752.0,59.0,2.6,22.0,316.0,503.31,401.02
2016,10,19,15,45,710.0,55.0,2.3,21.5,268.5,446.54,355.15
2016,10,19,16,0,668.0,51.0,2.0,21.0,221.0,391.36,309.03
2016,10,19,16,15,601.0,45.0,1.8,20.0,173.0,325.07,253.52
2016,10,19,16,30,534.0,39.0,1.6,19.0,125.0,266.67,202.5
2016,10,19,16,45,418.5,30.0,1.4,18.0,82.5,191.52,136.64
2016,10,19,17,0,303.0,21.0,1.2,17.0,40.0,121.46,38.29
2016,10,19,17,15,151.5,10.5,1.2,16.5,20.0,46.33,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,11.5,42.0,11.7,0.58
2016,10,20,7,0,452.0,32.0,1.2,12.0,84.0,24.18,15.13
2016,10,20,7,15,538.5,39.5,1.35,12.5,131.0,62.65,30.04
2016,10,20,7,30,625.0,47.0,1.5,13.0,178.0,112.88,62.97
2016,10,20,7,45,678.5,51.5,1.65,14.0,227.0,162.09,102.04
2016,10,20,8,0,732.0,56.0,1.8,15.0,276.0,216.52,148.57
2016,10,20,8,15,767.0,60.0,1.75,15.5,323.5,270.22,196.37
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,326.43,245.85
2016,10,20,8,45,827.0,66.5,1.7,17.0,414.5,379.54,291.56
2016,10,20,9,0,852.0,69.0,1.7,18.0,458.0,433.46,336.39
2016,10,20,9,15,869.0,71.0,1.8,18.5,496.0,483.62,377.86
2016,10,20,9,30,886.0,73.0,1.9,19.0,534.0,532.88,417.41
2016,10,20,9,45,901.0,73.5,2.05,20.0,567.0,578.63,452.63
2016,10,20,10,0,916.0,74.0,2.2,21.0,600.0,623.07,485.84
2016,10,20,10,15,924.0,75.0,2.25,21.5,625.0,662.05,514.62
2016,10,20,10,30,932.0,76.0,2.3,22.0,650.0,698.75,541.05
2016,10,20,10,45,937.5,77.0,2.35,22.5,668.0,731.25,562.48
2016,10,20,11,0,943.0,78.0,2.4,23.0,686.0,760.94,581.82
2016,10,20,11,15,945.5,78.0,2.45,23.5,695.5,784.37,596.73
2016,10,20,11,30,948.0,78.0,2.5,24.0,705.0,804.58,609.45
2016,10,20,11,45,948.5,78.5,2.65,24.5,706.5,820.46,619.91
2016,10,20,12,0,949.0,79.0,2.8,25.0,708.0,832.89,628.1
2016,10,20,12,15,947.0,78.5,2.85,25.0,702.0,838.72,632.48
2016,10,20,12,30,945.0,78.0,2.9,25.0,696.0,840.97,634.61
2016,10,20,12,45,937.0,79.0,3.0,25.5,681.0,836.57,631.39
2016,10,20,13,0,929.0,80.0,3.1,26.0,666.0,828.69,625.94
2016,10,20,13,15,922.0,79.0,3.05,26.0,644.0,815.94,617.63
2016,10,20,13,30,915.0,78.0,3.0,26.0,622.0,799.88,607.17
2016,10,20,13,45,906.0,76.5,3.0,26.0,592.5,778.55,593.39
2016,10,20,14,0,897.0,75.0,3.0,26.0,563.0,754.25,577.56
2016,10,20,14,15,882.5,73.0,2.9,26.0,527.5,722.6,555.99
2016,10,20,14,30,868.0,71.0,2.8,26.0,492.0,688.61,532.67
2016,10,20,14,45,848.0,68.5,2.7,26.0,451.0,652.46,507.53
2016,10,20,15,0,828.0,66.0,2.6,26.0,410.0,610.45,476.25
2016,10,20,15,15,799.0,62.5,2.25,25.0,364.0,560.63,439.25
2016,10,20,15,30,770.0,59.0,1.9,24.0,318.0,510.55,400.83
2016,10,20,15,45,727.5,54.5,1.55,23.5,269.5,452.38,354.21
2016,10,20,16,0,685.0,50.0,1.2,23.0,221.0,395.82,307.32
2016,10,20,16,15,617.0,44.0,1.15,22.0,172.5,328.61,252.28
2016,10,20,16,30,549.0,38.0,1.1,21.0,124.0,266.2,199.01
2016,10,20,16,45,428.0,29.0,1.1,20.0,81.0,192.16,134.25
2016,10,20,17,0,307.0,20.0,1.1,19.0,38.0,119.56,20.74
2016,10,20,17,15,153.5,10.0,1.1,18.5,19.0,45.83,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,15.5,0.6,13.5,39.5,11.37,0.0
2016,10,21,7,0,431.0,31.0,0.6,14.0,79.0,23.43,14.27
2016,10,21,7,15,518.0,38.5,0.65,14.5,125.0,59.43,28.13
2016,10,21,7,30,605.0,46.0,0.7,15.0,171.0,108.28,59.5
2016,10,21,7,45,659.0,51.0,0.8,15.5,219.0,156.77,97.49
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,210.56,143.0
2016,10,21,8,15,747.5,59.5,0.85,17.0,313.5,262.47,188.23
2016,10,21,8,30,782.0,63.0,0.8,18.0,360.0,316.86,234.85
2016,10,21,8,45,807.5,65.5,0.75,19.0,402.5,369.01,278.59
2016,10,21,9,0,833.0,68.0,0.7,20.0,445.0,422.06,321.35
2016,10,21,9,15,849.5,70.5,0.8,20.5,482.5,471.5,361.38
2016,10,21,9,30,866.0,73.0,0.9,21.0,520.0,520.05,399.57
2016,10,21,9,45,877.0,75.0,1.05,22.0,551.5,564.22,433.04
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,606.84,464.43
2016,10,21,10,15,896.5,78.0,1.2,23.5,607.5,645.09,491.62
2016,10,21,10,30,905.0,79.0,1.2,24.0,632.0,681.17,516.58
2016,10,21,10,45,909.5,80.0,1.3,24.5,649.0,712.14,537.29
2016,10,21,11,0,914.0,81.0,1.4,25.0,666.0,740.35,555.72
2016,10,21,11,15,916.5,81.5,1.5,25.0,675.5,763.64,571.89
2016,10,21,11,30,919.0,82.0,1.6,25.0,685.0,783.81,586.06
2016,10,21,11,45,917.5,83.0,1.7,25.5,686.5,798.24,595.29
2016,10,21,12,0,916.0,84.0,1.8,26.0,688.0,809.29,602.36
2016,10,21,12,15,914.0,83.5,1.9,26.0,681.5,814.87,607.07
2016,10,21,12,30,912.0,83.0,2.0,26.0,675.0,817.0,609.62
2016,10,21,12,45,903.5,84.0,2.1,26.5,659.5,812.22,606.43
2016,10,21,13,0,895.0,85.0,2.2,27.0,644.0,804.09,601.12
2016,10,21,13,15,887.5,84.0,2.25,27.0,622.5,791.24,593.51
2016,10,21,13,30,880.0,83.0,2.3,27.0,601.0,775.22,583.82
2016,10,21,13,45,868.5,81.5,2.35,27.0,572.0,752.58,569.59
2016,10,21,14,0,857.0,80.0,2.4,27.0,543.0,727.19,553.42
2016,10,21,14,15,797.5,84.5,2.45,26.5,493.5,676.29,520.06
2016,10,21,14,30,738.0,89.0,2.5,26.0,444.0,620.77,482.49
2016,10,21,14,45,673.0,94.5,2.55,26.0,397.0,566.15,442.28
2016,10,21,15,0,608.0,100.0,2.6,26.0,350.0,510.6,400.55
2016,10,21,15,15,575.5,95.0,2.45,25.0,310.0,464.69,366.59
2016,10,21,15,30,543.0,90.0,2.3,24.0,270.0,419.29,331.86
2016,10,21,15,45,586.5,71.5,2.2,23.5,239.0,399.12,315.23
2016,10,21,16,0,630.0,53.0,2.1,23.0,208.0,373.26,292.35
2016,10,21,16,15,559.0,46.5,1.9,22.0,161.0,307.22,237.13
2016,10,21,16,30,488.0,40.0,1.7,21.0,114.0,246.61,184.77
2016,10,21,16,45,364.5,29.5,1.5,20.0,73.5,170.32,117.74
2016,10,21,17,0,241.0,19.0,1.3,19.0,33.0,98.09,0.0
2016,10,21,17,15,120.5,9.5,1.3,18.5,16.5,37.24,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,195.5,16.5,1.2,11.5,37.5,12.39,0.0
2016,10,22,7,0,391.0,33.0,1.3,12.0,75.0,25.55,16.05
2016,10,22,7,15,483.5,41.0,1.4,12.5,121.0,58.85,29.3
2016,10,22,7,30,576.0,49.0,1.5,13.0,167.0,105.02,58.63
2016,10,22,7,45,635.5,54.5,1.6,13.5,215.0,153.35,96.54
2016,10,22,8,0,695.0,60.0,1.7,14.0,263.0,208.81,143.63
2016,10,22,8,15,732.0,64.0,1.65,14.5,309.5,260.81,189.85
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,315.58,238.12
2016,10,22,8,45,569.5,117.5,1.6,15.5,344.5,329.09,256.06
2016,10,22,9,0,370.0,167.0,1.6,16.0,333.0,319.89,252.73
2016,10,22,9,15,614.5,122.5,1.55,16.5,425.5,411.81,325.42
2016,10,22,9,30,859.0,78.0,1.5,17.0,518.0,519.41,408.88
2016,10,22,9,45,861.0,84.0,1.5,18.0,548.0,562.79,441.14
2016,10,22,10,0,863.0,90.0,1.5,19.0,578.0,604.02,471.09
2016,10,22,10,15,872.5,91.5,1.5,19.5,603.0,642.92,499.42
2016,10,22,10,30,882.0,93.0,1.5,20.0,628.0,677.9,524.27
2016,10,22,10,45,887.5,94.0,1.5,20.5,645.5,708.92,545.38
2016,10,22,11,0,893.0,95.0,1.5,21.0,663.0,737.3,563.4
2016,10,22,11,15,732.0,150.5,1.55,21.0,620.5,703.77,538.8
2016,10,22,11,30,571.0,206.0,1.6,21.0,578.0,653.86,501.26
2016,10,22,11,45,617.0,191.0,1.65,21.5,594.0,686.28,525.21
2016,10,22,12,0,663.0,176.0,1.7,22.0,610.0,715.1,545.78
2016,10,22,12,15,643.5,180.0,1.75,22.0,598.5,710.69,542.76
2016,10,22,12,30,624.0,184.0,1.8,22.0,587.0,703.52,538.11
2016,10,22,12,45,690.5,156.0,1.85,22.5,592.5,727.53,556.4
2016,10,22,13,0,757.0,128.0,1.9,23.0,598.0,747.53,569.99
2016,10,22,13,15,689.0,144.0,1.95,22.5,560.5,707.99,544.13
2016,10,22,13,30,621.0,160.0,2.0,22.0,523.0,666.6,515.63
2016,10,22,13,45,605.5,155.0,2.1,22.0,494.5,641.19,498.68
2016,10,22,14,0,590.0,150.0,2.2,22.0,466.0,613.93,479.95
2016,10,22,14,15,613.0,132.5,2.2,21.5,442.0,598.92,471.17
2016,10,22,14,30,636.0,115.0,2.2,21.0,418.0,580.3,459.35
2016,10,22,14,45,650.5,100.5,2.25,21.0,387.0,555.75,441.88
2016,10,22,15,0,665.0,86.0,2.3,21.0,356.0,527.95,421.4
2016,10,22,15,15,612.5,88.0,2.25,20.0,314.5,476.53,382.46
2016,10,22,15,30,560.0,90.0,2.2,19.0,273.0,426.63,343.59
2016,10,22,15,45,519.0,80.5,2.2,18.5,229.5,372.29,299.69
2016,10,22,16,0,478.0,71.0,2.2,18.0,186.0,319.9,255.83
2016,10,22,16,15,414.5,59.5,2.0,17.0,143.0,258.28,203.49
2016,10,22,16,30,351.0,48.0,1.8,16.0,100.0,201.58,153.91
2016,10,22,16,45,175.5,37.0,1.6,15.5,63.0,116.04,80.5
2016,10,22,17,0,0.0,26.0,1.4,15.0,26.0,29.3,0.0
2016,10,22,17,15,0.0,13.0,1.3,14.5,13.0,12.78,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.5,16.0,1.1,10.5,36.0,12.06,0.0
2016,10,23,7,0,375.0,32.0,1.1,11.0,72.0,24.8,15.34
2016,10,23,7,15,468.5,41.0,1.3,11.5,117.0,57.04,28.73
2016,10,23,7,30,562.0,50.0,1.5,12.0,162.0,103.16,57.98
2016,10,23,7,45,620.5,55.5,1.7,13.0,209.5,150.36,94.78
2016,10,23,8,0,679.0,61.0,1.9,14.0,257.0,203.34,139.59
2016,10,23,8,15,716.5,65.5,1.95,15.0,303.5,256.25,186.24
2016,10,23,8,30,754.0,70.0,2.0,16.0,350.0,310.74,233.95
2016,10,23,8,45,780.5,73.0,2.1,17.0,392.5,362.17,278.61
2016,10,23,9,0,807.0,76.0,2.2,18.0,435.0,414.65,322.83
2016,10,23,9,15,825.5,78.5,2.3,18.5,472.5,463.66,363.76
2016,10,23,9,30,844.0,81.0,2.4,19.0,510.0,512.36,403.27
2016,10,23,9,45,862.0,81.0,2.55,19.5,542.5,557.6,439.31
2016,10,23,10,0,880.0,81.0,2.7,20.0,575.0,600.79,472.98
2016,10,23,10,15,889.0,82.5,2.8,20.5,600.0,639.45,502.26
2016,10,23,10,30,898.0,84.0,2.9,21.0,625.0,676.01,529.37
2016,10,23,10,45,903.5,85.0,3.0,22.0,642.5,707.35,550.54
2016,10,23,11,0,909.0,86.0,3.1,23.0,660.0,736.0,568.7
2016,10,23,11,15,911.5,86.5,3.15,23.0,669.0,759.1,584.81
2016,10,23,11,30,914.0,87.0,3.2,23.0,678.0,779.1,598.82
2016,10,23,11,45,786.0,131.5,3.3,23.5,640.5,747.54,575.49
2016,10,23,12,0,658.0,176.0,3.4,24.0,603.0,708.88,546.07
2016,10,23,12,15,656.5,174.0,3.45,24.0,597.0,712.19,549.25
2016,10,23,12,30,655.0,172.0,3.5,24.0,591.0,712.9,550.31
2016,10,23,12,45,767.0,132.0,3.55,24.5,612.0,758.64,583.55
2016,10,23,13,0,879.0,92.0,3.6,25.0,633.0,792.83,607.08
2016,10,23,13,15,870.5,90.5,3.6,24.5,610.5,783.36,602.05
2016,10,23,13,30,862.0,89.0,3.6,24.0,588.0,766.31,592.0
2016,10,23,13,45,849.0,87.5,3.65,24.0,558.5,742.92,576.52
2016,10,23,14,0,836.0,86.0,3.7,24.0,529.0,716.85,559.09
2016,10,23,14,15,818.5,83.5,3.7,23.5,494.0,683.98,537.45
2016,10,23,14,30,801.0,81.0,3.7,23.0,459.0,649.07,514.03
2016,10,23,14,45,776.5,78.0,3.75,23.0,418.0,607.23,482.94
2016,10,23,15,0,752.0,75.0,3.8,23.0,377.0,564.31,450.28
2016,10,23,15,15,718.5,71.0,3.75,22.5,332.5,514.23,411.83
2016,10,23,15,30,685.0,67.0,3.7,22.0,288.0,467.01,374.32
2016,10,23,15,45,632.0,62.0,3.65,21.5,241.0,407.02,325.55
2016,10,23,16,0,579.0,57.0,3.6,21.0,194.0,349.79,277.39
2016,10,23,16,15,502.5,49.0,3.35,20.0,148.5,282.49,220.27
2016,10,23,16,30,426.0,41.0,3.1,19.0,103.0,221.2,166.64
2016,10,23,16,45,213.0,33.0,2.9,18.0,64.0,122.68,82.6
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,28.24,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,15.44,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,30.1,19.34
2016,10,24,7,15,9.0,51.0,3.25,13.5,53.0,48.19,34.33
2016,10,24,7,30,18.0,70.0,3.5,14.0,74.0,67.0,50.23
2016,10,24,7,45,25.5,89.0,3.8,14.5,96.0,87.64,67.58
2016,10,24,8,0,33.0,108.0,4.1,15.0,118.0,109.29,85.67
2016,10,24,8,15,39.5,126.0,4.25,15.0,139.5,130.68,103.64
2016,10,24,8,30,46.0,144.0,4.4,15.0,161.0,152.84,122.13
2016,10,24,8,45,63.5,165.0,4.6,15.5,191.5,182.6,146.38
2016,10,24,9,0,81.0,186.0,4.8,16.0,222.0,214.18,171.99
2016,10,24,9,15,51.0,187.0,4.75,16.0,210.5,206.06,165.4
2016,10,24,9,30,21.0,188.0,4.7,16.0,199.0,193.21,154.61
2016,10,24,9,45,28.5,206.0,4.7,16.5,221.5,218.55,174.7
2016,10,24,10,0,36.0,224.0,4.7,17.0,244.0,242.83,193.72
2016,10,24,10,15,58.5,246.0,4.65,17.0,280.5,281.1,224.4
2016,10,24,10,30,81.0,268.0,4.6,17.0,317.0,321.04,256.17
2016,10,24,10,45,47.0,242.5,4.6,17.5,271.5,274.97,218.4
2016,10,24,11,0,13.0,217.0,4.6,18.0,226.0,222.35,175.32
2016,10,24,11,15,9.5,206.0,4.55,18.5,212.5,209.27,164.46
2016,10,24,11,30,6.0,195.0,4.5,19.0,199.0,195.98,153.42
2016,10,24,11,45,15.0,220.5,4.45,19.5,230.5,229.03,179.57
2016,10,24,12,0,24.0,246.0,4.4,20.0,262.0,262.71,205.86
2016,10,24,12,15,21.5,239.5,4.4,20.0,253.5,254.71,199.52
2016,10,24,12,30,19.0,233.0,4.4,20.0,245.0,246.62,193.21
2016,10,24,12,45,9.5,190.0,4.45,20.0,196.0,195.18,152.49
2016,10,24,13,0,0.0,147.0,4.5,20.0,147.0,144.12,111.62
2016,10,24,13,15,0.0,131.0,4.55,20.0,131.0,128.08,98.92
2016,10,24,13,30,0.0,115.0,4.6,20.0,115.0,112.07,86.14
2016,10,24,13,45,0.0,112.0,4.65,20.0,112.0,109.17,83.96
2016,10,24,14,0,0.0,109.0,4.7,20.0,109.0,106.29,81.79
2016,10,24,14,15,0.0,106.0,4.65,20.0,106.0,103.44,79.65
2016,10,24,14,30,0.0,103.0,4.6,20.0,103.0,100.64,77.55
2016,10,24,14,45,0.0,63.0,4.6,20.0,63.0,60.89,45.0
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,22.2,12.92
2016,10,24,15,15,0.0,20.0,4.4,19.5,20.0,19.3,10.56
2016,10,24,15,30,0.0,17.0,4.2,19.0,17.0,16.4,8.17
2016,10,24,15,45,0.0,14.0,4.05,18.5,14.0,13.5,5.74
2016,10,24,16,0,0.0,11.0,3.9,18.0,11.0,10.6,3.28
2016,10,24,16,15,0.0,8.5,3.65,17.5,8.5,8.19,1.2
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,5.78,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,3.37,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.98,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,9.64,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,19.3,10.16
2016,10,25,7,15,0.0,34.0,2.7,14.5,34.0,32.83,21.67
2016,10,25,7,30,0.0,48.0,2.9,15.0,48.0,46.13,33.26
2016,10,25,7,45,0.0,63.0,3.1,15.5,63.0,60.46,45.58
2016,10,25,8,0,0.0,78.0,3.3,16.0,78.0,74.89,57.79
2016,10,25,8,15,0.0,92.0,3.45,16.5,92.0,88.46,69.05
2016,10,25,8,30,0.0,106.0,3.6,17.0,106.0,102.09,80.17
2016,10,25,8,45,0.0,77.0,3.75,17.5,77.0,74.44,56.87
2016,10,25,9,0,0.0,48.0,3.9,18.0,48.0,46.37,33.26
2016,10,25,9,15,0.0,73.0,3.95,18.5,73.0,70.58,53.21
2016,10,25,9,30,0.0,98.0,4.0,19.0,98.0,94.85,72.91
2016,10,25,9,45,0.0,80.5,4.1,19.5,80.5,77.86,58.69
2016,10,25,10,0,0.0,63.0,4.2,20.0,63.0,60.91,44.59
2016,10,25,10,15,0.0,80.0,4.15,20.0,80.0,77.39,57.99
2016,10,25,10,30,0.0,97.0,4.1,20.0,97.0,93.92,71.33
2016,10,25,10,45,6.0,156.0,4.1,20.5,160.0,156.11,121.25
2016,10,25,11,0,12.0,215.0,4.1,21.0,223.0,219.66,171.24
2016,10,25,11,15,61.0,256.0,4.05,21.0,295.5,302.96,237.39
2016,10,25,11,30,110.0,297.0,4.0,21.0,368.0,384.73,301.16
2016,10,25,11,45,56.5,240.0,4.0,21.0,277.0,286.41,224.07
2016,10,25,12,0,3.0,183.0,4.0,21.0,186.0,182.16,141.01
2016,10,25,12,15,14.5,214.0,3.95,21.0,224.0,223.0,173.77
2016,10,25,12,30,26.0,245.0,3.9,21.0,262.0,264.62,206.65
2016,10,25,12,45,13.0,165.5,3.85,21.5,174.0,172.84,134.0
2016,10,25,13,0,0.0,86.0,3.8,22.0,86.0,83.22,61.98
2016,10,25,13,15,0.0,67.0,3.7,22.0,67.0,64.8,47.23
2016,10,25,13,30,0.0,48.0,3.6,22.0,48.0,46.4,32.35
2016,10,25,13,45,60.0,140.5,3.55,22.0,171.5,187.34,147.96
2016,10,25,14,0,120.0,233.0,3.5,22.0,295.0,341.72,270.02
2016,10,25,14,15,119.5,217.0,3.4,22.0,275.5,322.32,254.9
2016,10,25,14,30,119.0,201.0,3.3,22.0,256.0,302.52,239.9
2016,10,25,14,45,432.0,134.0,3.25,22.0,307.5,441.81,354.63
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,545.32,437.07
2016,10,25,15,15,713.0,63.0,3.0,21.5,316.0,496.69,398.36
2016,10,25,15,30,681.0,59.0,2.8,21.0,273.0,448.25,359.47
2016,10,25,15,45,633.5,54.5,2.6,21.0,228.0,392.03,312.61
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,340.76,268.3
2016,10,25,16,15,509.0,43.0,2.1,20.0,138.5,274.83,212.27
2016,10,25,16,30,432.0,36.0,1.8,19.0,94.0,215.05,159.76
2016,10,25,16,45,216.0,28.5,1.5,18.5,57.5,116.37,73.29
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,20.64,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.5,13.5,1.25,12.5,32.5,10.14,0.0
2016,10,26,7,0,397.0,27.0,1.3,13.0,65.0,20.63,11.09
2016,10,26,7,15,492.0,34.5,1.5,13.5,109.0,50.37,23.54
2016,10,26,7,30,587.0,42.0,1.7,14.0,153.0,95.48,50.41
2016,10,26,7,45,644.5,47.0,1.9,15.0,200.0,142.58,86.28
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,195.32,130.48
2016,10,26,8,15,738.5,55.5,2.2,16.5,292.0,246.4,175.91
2016,10,26,8,30,775.0,59.0,2.3,17.0,337.0,300.15,223.68
2016,10,26,8,45,800.5,61.5,2.4,18.0,379.0,351.27,268.44
2016,10,26,9,0,826.0,64.0,2.5,19.0,421.0,403.27,312.66
2016,10,26,9,15,843.5,66.0,2.6,19.5,458.0,451.7,353.49
2016,10,26,9,30,861.0,68.0,2.7,20.0,495.0,499.38,392.57
2016,10,26,9,45,875.0,69.0,2.8,21.0,526.5,543.4,427.0
2016,10,26,10,0,889.0,70.0,2.9,22.0,558.0,586.11,459.36
2016,10,26,10,15,898.0,71.0,2.95,22.5,582.5,624.21,488.15
2016,10,26,10,30,907.0,72.0,3.0,23.0,607.0,660.18,514.7
2016,10,26,10,45,910.0,74.0,3.15,23.5,623.5,690.88,536.75
2016,10,26,11,0,913.0,76.0,3.3,24.0,640.0,718.76,555.69
2016,10,26,11,15,917.0,76.5,3.35,24.0,650.0,742.78,572.53
2016,10,26,11,30,921.0,77.0,3.4,24.0,660.0,763.77,587.28
2016,10,26,11,45,919.5,78.5,3.5,24.5,662.0,778.57,596.8
2016,10,26,12,0,918.0,80.0,3.6,25.0,664.0,790.0,604.07
2016,10,26,12,15,917.5,79.5,3.65,25.0,658.0,796.59,609.02
2016,10,26,12,30,917.0,79.0,3.7,25.0,652.0,799.76,611.73
2016,10,26,12,45,910.0,80.0,3.8,25.5,638.0,796.17,608.87
2016,10,26,13,0,903.0,81.0,3.9,26.0,624.0,789.22,603.81
2016,10,26,13,15,896.0,80.0,3.9,25.5,602.5,776.73,596.9
2016,10,26,13,30,889.0,79.0,3.9,25.0,581.0,761.07,587.82
2016,10,26,13,45,877.5,77.5,3.95,25.0,552.5,738.46,572.83
2016,10,26,14,0,866.0,76.0,4.0,25.0,524.0,713.1,555.84
2016,10,26,14,15,850.0,74.0,3.95,24.5,488.5,685.79,538.07
2016,10,26,14,30,834.0,72.0,3.9,24.0,453.0,651.9,515.23
2016,10,26,14,45,811.5,69.0,3.85,24.0,412.5,610.74,484.29
2016,10,26,15,0,789.0,66.0,3.8,24.0,372.0,568.3,451.68
2016,10,26,15,15,756.5,62.5,3.6,23.0,327.5,518.58,413.92
2016,10,26,15,30,724.0,59.0,3.4,22.0,283.0,468.95,374.9
2016,10,26,15,45,675.5,54.0,3.25,21.5,236.0,410.12,326.62
2016,10,26,16,0,627.0,49.0,3.1,21.0,189.0,353.47,278.45
2016,10,26,16,15,547.5,42.5,2.7,20.0,143.0,288.34,222.49
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,226.7,167.8
2016,10,26,16,45,324.5,25.0,1.9,18.0,58.5,145.54,88.34
2016,10,26,17,0,181.0,14.0,1.5,17.0,20.0,61.61,0.0
2016,10,26,17,15,90.5,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,10,27,8,45,31.5,91.0,3.0,18.0,104.5,99.59,77.32
2016,10,27,9,0,63.0,177.0,3.0,19.0,204.0,197.63,156.51
2016,10,27,9,15,31.5,151.0,3.0,19.5,164.5,161.69,127.18
2016,10,27,9,30,0.0,125.0,3.0,20.0,125.0,121.15,93.93
2016,10,27,9,45,19.0,172.5,3.05,20.5,183.0,177.98,139.49
2016,10,27,10,0,38.0,220.0,3.1,21.0,241.0,239.9,188.11
2016,10,27,10,15,23.0,206.5,3.05,21.0,219.5,215.99,168.72
2016,10,27,10,30,8.0,193.0,3.0,21.0,198.0,193.93,150.86
2016,10,27,10,45,4.0,148.5,2.95,21.0,151.0,147.35,113.75
2016,10,27,11,0,0.0,104.0,2.9,21.0,104.0,100.8,76.37
2016,10,27,11,15,3.0,149.5,3.05,21.0,151.5,148.0,114.23
2016,10,27,11,30,6.0,195.0,3.2,21.0,199.0,196.08,152.26
2016,10,27,11,45,6.0,195.0,3.35,21.0,199.0,196.4,152.43
2016,10,27,12,0,6.0,195.0,3.5,21.0,199.0,196.72,152.73
2016,10,27,12,15,10.0,207.0,3.55,20.5,213.5,212.42,165.6
2016,10,27,12,30,14.0,219.0,3.6,20.0,228.0,228.35,178.66
2016,10,27,12,45,7.0,131.5,3.7,19.5,136.0,133.79,103.68
2016,10,27,13,0,0.0,44.0,3.8,19.0,44.0,42.53,29.49
2016,10,27,13,15,0.5,106.0,3.7,18.5,106.5,103.38,79.59
2016,10,27,13,30,1.0,168.0,3.6,18.0,169.0,167.22,131.64
2016,10,27,13,45,0.5,117.0,3.55,18.0,117.5,114.68,89.12
2016,10,27,14,0,0.0,66.0,3.5,18.0,66.0,63.81,47.49
2016,10,27,14,15,0.0,100.0,3.35,18.0,100.0,97.43,75.41
2016,10,27,14,30,0.0,134.0,3.2,18.0,134.0,133.21,104.92
2016,10,27,14,45,0.0,106.0,3.1,18.5,106.0,104.34,81.23
2016,10,27,15,0,0.0,78.0,3.0,19.0,78.0,75.72,57.63
2016,10,27,15,15,0.0,68.5,2.75,18.5,68.5,66.28,50.02
2016,10,27,15,30,0.0,59.0,2.5,18.0,59.0,57.02,42.4
2016,10,27,15,45,0.0,48.5,2.25,18.0,48.5,46.85,33.83
2016,10,27,16,0,0.0,38.0,2.0,18.0,38.0,36.69,25.16
2016,10,27,16,15,0.0,28.5,1.7,17.5,28.5,27.51,17.27
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,18.33,9.28
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,10.61,1.4
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.95,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,5.78,0.0
2016,10,28,7,15,0.0,11.0,0.7,14.0,11.0,10.6,3.17
2016,10,28,7,30,0.0,16.0,0.8,14.0,16.0,15.43,7.45
2016,10,28,7,45,0.0,22.0,0.9,14.5,22.0,21.22,12.49
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,27.02,17.48
2016,10,28,8,15,0.0,33.5,1.1,15.0,33.5,32.34,22.03
2016,10,28,8,30,0.0,39.0,1.2,15.0,39.0,37.66,26.53
2016,10,28,8,45,21.5,104.5,1.35,15.5,113.5,109.0,85.95
2016,10,28,9,0,43.0,170.0,1.5,16.0,188.0,182.66,145.78
2016,10,28,9,15,168.5,185.5,1.6,16.0,266.5,258.54,206.44
2016,10,28,9,30,294.0,201.0,1.7,16.0,345.0,346.27,276.25
2016,10,28,9,45,209.5,222.5,1.8,16.5,328.5,333.78,265.77
2016,10,28,10,0,125.0,244.0,1.9,17.0,312.0,316.88,251.45
2016,10,28,10,15,66.0,217.0,1.95,17.5,253.0,255.75,202.5
2016,10,28,10,30,7.0,190.0,2.0,18.0,194.0,190.32,149.3
2016,10,28,10,45,3.5,167.5,2.05,18.5,169.5,165.92,129.56
2016,10,28,11,0,0.0,145.0,2.1,19.0,145.0,141.32,109.52
2016,10,28,11,15,6.0,179.5,2.2,19.0,183.0,180.17,140.67
2016,10,28,11,30,12.0,214.0,2.3,19.0,221.0,219.78,172.0
2016,10,28,11,45,416.5,160.5,2.45,19.5,421.5,488.98,389.91
2016,10,28,12,0,821.0,107.0,2.6,20.0,622.0,743.73,580.21
2016,10,28,12,15,451.5,193.0,2.7,20.0,476.0,561.52,441.16
2016,10,28,12,30,82.0,279.0,2.8,20.0,330.0,352.36,275.23
2016,10,28,12,45,41.0,221.5,2.95,20.0,247.0,259.19,203.34
2016,10,28,13,0,0.0,164.0,3.1,20.0,164.0,161.65,125.48
2016,10,28,13,15,51.5,207.5,3.15,20.0,236.0,253.31,200.19
2016,10,28,13,30,103.0,251.0,3.2,20.0,308.0,341.1,270.05
2016,10,28,13,45,206.5,230.5,3.3,20.0,337.5,401.53,319.81
2016,10,28,14,0,310.0,210.0,3.4,20.0,367.0,457.86,365.79
2016,10,28,14,15,155.0,142.5,3.4,20.0,221.0,260.66,209.76
2016,10,28,14,30,0.0,75.0,3.4,20.0,75.0,72.52,54.4
2016,10,28,14,45,39.5,115.5,3.45,20.0,130.5,143.98,114.27
2016,10,28,15,0,79.0,156.0,3.5,20.0,186.0,215.27,172.71
2016,10,28,15,15,73.0,138.0,3.3,19.5,163.0,190.49,152.72
2016,10,28,15,30,67.0,120.0,3.1,19.0,140.0,165.94,132.75
2016,10,28,15,45,59.0,100.5,2.95,18.5,116.0,138.81,110.22
2016,10,28,16,0,51.0,81.0,2.8,18.0,92.0,112.08,87.6
2016,10,28,16,15,37.0,61.5,2.4,17.0,68.5,83.3,63.07
2016,10,28,16,30,23.0,42.0,2.0,16.0,45.0,55.24,38.81
2016,10,28,16,45,11.5,25.0,1.65,15.5,26.5,31.11,13.58
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,7.86,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,117.5,15.0,1.8,13.5,25.0,14.74,0.0
2016,10,29,7,0,235.0,30.0,2.0,14.0,50.0,23.42,12.0
