Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,337.5,41.5,2.2,14.5,90.5,46.61,25.22
2016,10,29,7,30,440.0,53.0,2.4,15.0,131.0,87.0,49.53
2016,10,29,7,45,513.5,59.5,2.65,15.5,176.5,129.42,80.67
2016,10,29,8,0,587.0,66.0,2.9,16.0,222.0,179.39,121.37
2016,10,29,8,15,630.0,71.0,3.05,16.0,266.0,227.36,163.68
2016,10,29,8,30,673.0,76.0,3.2,16.0,310.0,278.86,209.49
2016,10,29,8,45,711.5,77.5,3.35,16.5,352.5,328.46,253.3
2016,10,29,9,0,750.0,79.0,3.5,17.0,395.0,380.9,298.68
2016,10,29,9,15,480.5,144.5,3.6,17.5,353.5,360.1,286.24
2016,10,29,9,30,211.0,210.0,3.7,18.0,312.0,311.59,248.45
2016,10,29,9,45,212.5,225.0,3.85,18.5,333.5,337.31,268.92
2016,10,29,10,0,214.0,240.0,4.0,19.0,355.0,362.73,288.6
2016,10,29,10,15,215.0,251.5,4.0,19.0,371.5,383.94,305.2
2016,10,29,10,30,216.0,263.0,4.0,19.0,388.0,404.7,321.28
2016,10,29,10,45,547.0,174.5,4.0,19.5,502.5,548.68,437.33
2016,10,29,11,0,878.0,86.0,4.0,20.0,617.0,696.17,551.66
2016,10,29,11,15,881.5,86.5,3.95,20.0,626.5,718.99,567.08
2016,10,29,11,30,885.0,87.0,3.9,20.0,636.0,738.88,581.09
2016,10,29,11,45,891.0,85.0,3.85,20.5,638.5,754.86,591.18
2016,10,29,12,0,897.0,83.0,3.8,21.0,641.0,767.72,599.08
2016,10,29,12,15,895.5,82.5,3.7,21.0,635.0,773.36,602.8
2016,10,29,12,30,894.0,82.0,3.6,21.0,629.0,775.66,604.28
2016,10,29,12,45,890.5,81.0,3.55,21.0,615.5,772.54,602.24
2016,10,29,13,0,887.0,80.0,3.5,21.0,602.0,766.12,597.99
2016,10,29,13,15,879.5,79.0,3.4,21.0,580.5,753.44,589.15
2016,10,29,13,30,872.0,78.0,3.3,21.0,559.0,737.67,578.2
2016,10,29,13,45,861.5,76.0,3.25,21.0,530.5,715.61,562.97
2016,10,29,14,0,851.0,74.0,3.2,21.0,502.0,690.82,545.78
2016,10,29,14,15,834.0,72.0,3.1,21.0,467.5,663.32,526.32
2016,10,29,14,30,817.0,70.0,3.0,21.0,433.0,629.4,501.47
2016,10,29,14,45,793.5,67.5,2.9,21.0,393.0,588.99,470.56
2016,10,29,15,0,770.0,65.0,2.8,21.0,353.0,547.43,438.1
2016,10,29,15,15,735.5,61.0,2.55,20.5,309.0,497.09,398.42
2016,10,29,15,30,701.0,57.0,2.3,20.0,265.0,447.05,357.82
2016,10,29,15,45,647.5,52.5,2.1,19.5,219.0,387.88,308.85
2016,10,29,16,0,594.0,48.0,1.9,19.0,173.0,334.3,262.73
2016,10,29,16,15,510.0,40.5,1.7,18.0,128.5,265.84,204.26
2016,10,29,16,30,426.0,33.0,1.5,17.0,84.0,204.22,149.15
2016,10,29,16,45,272.5,22.0,1.3,16.5,49.0,120.65,57.67
2016,10,29,17,0,119.0,11.0,1.1,16.0,14.0,41.25,0.0
2016,10,29,17,15,59.5,5.5,1.1,15.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,119.5,14.5,3.35,12.5,24.0,14.25,0.0
2016,10,30,7,0,239.0,29.0,3.6,13.0,48.0,23.51,11.47
2016,10,30,7,15,345.0,39.5,3.75,13.5,88.5,44.11,23.43
2016,10,30,7,30,451.0,50.0,3.9,14.0,129.0,83.98,46.91
2016,10,30,7,45,510.0,58.5,4.05,14.5,172.5,126.65,78.84
2016,10,30,8,0,569.0,67.0,4.2,15.0,216.0,175.29,119.15
2016,10,30,8,15,612.5,72.5,4.4,15.0,259.5,222.77,161.24
2016,10,30,8,30,656.0,78.0,4.6,15.0,303.0,273.86,207.06
2016,10,30,8,45,467.0,122.0,4.85,15.5,292.5,283.85,222.84
2016,10,30,9,0,278.0,166.0,5.1,16.0,282.0,274.38,219.46
2016,10,30,9,15,139.0,124.5,5.25,16.0,182.5,184.51,148.09
2016,10,30,9,30,0.0,83.0,5.4,16.0,83.0,80.28,61.74
2016,10,30,9,45,0.0,46.0,5.6,16.5,46.0,44.45,31.66
2016,10,30,10,0,0.0,9.0,5.8,17.0,9.0,8.69,1.63
2016,10,30,10,15,0.0,10.0,5.85,17.0,10.0,9.66,2.43
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,10.62,3.23
2016,10,30,10,45,0.0,49.0,5.95,17.5,49.0,47.37,33.75
2016,10,30,11,0,0.0,87.0,6.0,18.0,87.0,84.18,63.94
2016,10,30,11,15,108.5,186.5,5.95,18.0,253.0,268.62,216.27
2016,10,30,11,30,217.0,286.0,5.9,18.0,419.0,455.35,365.06
2016,10,30,11,45,298.0,271.0,5.9,18.5,454.5,510.29,408.57
2016,10,30,12,0,379.0,256.0,5.9,19.0,490.0,559.64,447.78
2016,10,30,12,15,363.5,256.5,5.85,19.0,479.5,553.02,442.38
2016,10,30,12,30,348.0,257.0,5.8,19.0,469.0,544.88,436.0
2016,10,30,12,45,174.0,179.5,5.75,19.0,285.5,329.19,265.29
2016,10,30,13,0,0.0,102.0,5.7,19.0,102.0,98.99,75.7
2016,10,30,13,15,7.5,150.0,5.55,19.0,154.0,153.28,120.35
2016,10,30,13,30,15.0,198.0,5.4,19.0,206.0,209.41,165.91
2016,10,30,13,45,15.0,189.5,5.3,19.0,197.5,200.99,159.33
2016,10,30,14,0,15.0,181.0,5.2,19.0,189.0,192.59,152.83
2016,10,30,14,15,230.5,165.0,5.05,18.5,267.5,344.97,281.47
2016,10,30,14,30,446.0,149.0,4.9,18.0,346.0,472.11,386.17
2016,10,30,14,45,580.5,113.0,4.75,18.0,344.0,506.84,414.79
2016,10,30,15,0,715.0,77.0,4.6,18.0,342.0,528.37,432.28
2016,10,30,15,15,677.0,72.5,4.3,17.5,298.5,477.63,390.69
2016,10,30,15,30,639.0,68.0,4.0,17.0,255.0,427.63,349.01
2016,10,30,15,45,581.0,62.0,3.75,16.5,209.5,367.36,298.01
2016,10,30,16,0,523.0,56.0,3.5,16.0,164.0,310.3,248.24
2016,10,30,16,15,429.5,47.0,3.15,15.5,120.5,239.61,186.65
2016,10,30,16,30,336.0,38.0,2.8,15.0,77.0,176.48,129.69
2016,10,30,16,45,168.0,25.0,2.45,14.5,44.5,90.69,37.06
2016,10,30,17,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,10,30,17,15,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,14.0,0.95,9.5,24.0,13.76,0.0
2016,10,31,7,0,263.0,28.0,0.9,10.0,48.0,22.75,10.34
2016,10,31,7,15,376.0,38.0,1.1,10.5,89.5,42.75,22.4
2016,10,31,7,30,489.0,48.0,1.3,11.0,131.0,84.15,46.24
2016,10,31,7,45,562.0,53.5,1.5,12.0,177.0,127.76,78.0
2016,10,31,8,0,635.0,59.0,1.7,13.0,223.0,178.75,119.59
2016,10,31,8,15,678.0,63.5,1.75,13.5,268.0,228.35,163.3
2016,10,31,8,30,721.0,68.0,1.8,14.0,313.0,282.23,210.96
2016,10,31,8,45,755.5,70.0,1.85,14.5,355.5,332.72,255.67
2016,10,31,9,0,790.0,72.0,1.9,15.0,398.0,385.04,300.94
2016,10,31,9,15,810.0,74.5,1.9,15.0,434.5,433.0,342.3
2016,10,31,9,30,830.0,77.0,1.9,15.0,471.0,480.81,382.44
2016,10,31,9,45,680.0,122.5,1.95,15.5,459.0,484.04,385.94
2016,10,31,10,0,530.0,168.0,2.0,16.0,447.0,471.77,376.27
2016,10,31,10,15,344.5,214.5,2.0,16.0,399.0,425.42,339.44
2016,10,31,10,30,159.0,261.0,2.0,16.0,351.0,365.92,290.9
2016,10,31,10,45,139.5,268.0,2.0,16.5,349.0,366.5,290.7
2016,10,31,11,0,120.0,275.0,2.0,17.0,347.0,365.66,289.01
2016,10,31,11,15,73.0,256.0,2.05,17.0,300.0,310.98,245.86
2016,10,31,11,30,26.0,237.0,2.1,17.0,253.0,253.5,199.95
2016,10,31,11,45,459.5,162.5,2.2,17.5,444.5,518.36,415.01
2016,10,31,12,0,893.0,88.0,2.3,18.0,636.0,763.89,597.69
2016,10,31,12,15,685.0,154.0,2.4,18.0,572.0,693.46,544.5
2016,10,31,12,30,477.0,220.0,2.5,18.0,508.0,608.33,478.89
2016,10,31,12,45,479.0,214.0,2.65,18.0,497.0,604.93,478.08
2016,10,31,13,0,481.0,208.0,2.8,18.0,486.0,599.58,475.23
2016,10,31,13,15,474.5,202.5,2.9,18.0,468.5,586.51,466.26
2016,10,31,13,30,468.0,197.0,3.0,18.0,451.0,571.68,455.93
2016,10,31,13,45,647.5,139.5,3.1,18.5,471.0,634.48,506.86
2016,10,31,14,0,827.0,82.0,3.2,19.0,491.0,681.65,544.03
2016,10,31,14,15,592.0,123.0,3.25,18.5,405.5,554.12,446.33
2016,10,31,14,30,357.0,164.0,3.3,18.0,320.0,421.36,341.51
2016,10,31,14,45,257.5,158.0,3.35,18.0,265.0,343.94,279.58
2016,10,31,15,0,158.0,152.0,3.4,18.0,210.0,264.51,214.71
2016,10,31,15,15,411.5,107.0,3.3,17.5,232.0,364.0,297.88
2016,10,31,15,30,665.0,62.0,3.2,17.0,254.0,432.03,351.78
2016,10,31,15,45,608.5,56.5,3.1,16.5,208.5,372.34,300.96
2016,10,31,16,0,552.0,51.0,3.0,16.0,163.0,315.75,251.65
2016,10,31,16,15,460.0,42.5,2.7,15.0,119.0,245.41,190.6
2016,10,31,16,30,368.0,34.0,2.4,14.0,75.0,182.64,133.38
2016,10,31,16,45,184.0,17.0,2.1,13.5,37.5,85.4,27.1
2016,10,31,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,128.5,13.0,1.1,10.5,22.5,12.78,0.0
2016,11,1,7,0,257.0,26.0,1.1,11.0,45.0,20.94,8.06
2016,11,1,7,15,371.5,36.0,1.3,11.5,86.0,39.78,20.34
2016,11,1,7,30,486.0,46.0,1.5,12.0,127.0,80.74,43.5
2016,11,1,7,45,558.5,52.0,1.7,12.5,172.5,124.37,75.13
2016,11,1,8,0,631.0,58.0,1.9,13.0,218.0,175.3,116.74
2016,11,1,8,15,674.5,62.5,1.9,13.0,263.0,224.64,160.48
2016,11,1,8,30,718.0,67.0,1.9,13.0,308.0,278.29,208.42
2016,11,1,8,45,373.0,112.0,1.95,13.5,238.0,239.28,187.75
2016,11,1,9,0,28.0,157.0,2.0,14.0,168.0,163.84,131.49
2016,11,1,9,15,427.5,117.0,2.0,14.5,317.0,305.43,245.17
2016,11,1,9,30,827.0,77.0,2.0,15.0,466.0,476.77,380.29
2016,11,1,9,45,561.5,148.5,2.0,15.5,420.5,444.98,355.39
2016,11,1,10,0,296.0,220.0,2.0,16.0,375.0,389.52,310.75
2016,11,1,10,15,308.0,229.0,2.0,16.0,397.0,417.78,333.39
2016,11,1,10,30,320.0,238.0,2.0,16.0,419.0,445.99,355.28
2016,11,1,10,45,608.0,160.5,2.0,16.5,516.0,570.76,453.98
2016,11,1,11,0,896.0,83.0,2.0,17.0,613.0,696.02,549.35
2016,11,1,11,15,899.5,83.5,2.0,17.0,622.5,719.09,564.56
2016,11,1,11,30,903.0,84.0,2.0,17.0,632.0,739.17,578.55
2016,11,1,11,45,903.0,84.5,2.05,17.5,633.5,753.62,587.87
2016,11,1,12,0,903.0,85.0,2.1,18.0,635.0,764.82,595.0
2016,11,1,12,15,901.0,84.5,2.1,18.0,628.5,770.13,598.82
2016,11,1,12,30,899.0,84.0,2.1,18.0,622.0,772.08,600.46
2016,11,1,12,45,890.5,84.5,2.15,18.0,607.0,766.94,597.61
2016,11,1,13,0,882.0,85.0,2.2,18.0,592.0,758.55,592.61
2016,11,1,13,15,873.5,84.0,2.15,18.0,570.0,745.31,583.55
2016,11,1,13,30,865.0,83.0,2.1,18.0,548.0,733.41,575.59
2016,11,1,13,45,852.0,81.0,2.1,18.0,519.5,709.85,559.6
2016,11,1,14,0,839.0,79.0,2.1,18.0,491.0,683.66,541.71
2016,11,1,14,15,821.0,77.0,2.05,18.0,456.0,651.66,519.06
2016,11,1,14,30,803.0,75.0,2.0,18.0,421.0,617.66,493.6
2016,11,1,14,45,775.5,72.0,1.95,18.0,380.5,574.9,460.99
2016,11,1,15,0,748.0,69.0,1.9,18.0,340.0,531.26,426.98
2016,11,1,15,15,710.5,65.0,1.8,17.5,296.5,480.41,387.0
2016,11,1,15,30,673.0,61.0,1.7,17.0,253.0,432.88,348.23
2016,11,1,15,45,614.5,55.5,1.6,16.5,207.0,372.15,297.79
2016,11,1,16,0,556.0,50.0,1.5,16.0,161.0,314.66,248.37
2016,11,1,16,15,463.0,41.5,1.4,15.0,117.0,244.1,187.91
2016,11,1,16,30,370.0,33.0,1.3,14.0,73.0,181.21,130.6
2016,11,1,16,45,185.0,16.5,1.2,13.5,36.5,83.96,17.41
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,12.5,0.9,8.0,21.5,12.29,0.0
2016,11,2,7,0,263.0,25.0,0.9,8.0,43.0,20.16,6.54
2016,11,2,7,15,377.5,35.0,1.1,8.5,84.5,38.06,19.52
2016,11,2,7,30,492.0,45.0,1.3,9.0,126.0,79.03,42.55
2016,11,2,7,45,559.0,52.0,1.55,10.0,171.0,122.96,74.58
2016,11,2,8,0,626.0,59.0,1.8,11.0,216.0,173.61,116.17
2016,11,2,8,15,670.0,64.0,1.9,11.5,261.0,223.14,160.0
2016,11,2,8,30,714.0,69.0,2.0,12.0,306.0,276.19,207.36
2016,11,2,8,45,746.5,72.0,2.15,13.0,348.0,327.21,252.63
2016,11,2,9,0,779.0,75.0,2.3,14.0,390.0,379.06,297.6
2016,11,2,9,15,800.0,78.0,2.3,14.5,426.5,427.26,338.96
2016,11,2,9,30,821.0,81.0,2.3,15.0,463.0,475.44,379.06
2016,11,2,9,45,849.5,78.5,2.35,16.0,497.0,521.43,415.8
2016,11,2,10,0,878.0,76.0,2.4,17.0,531.0,566.14,450.5
2016,11,2,10,15,887.5,77.0,2.3,17.5,555.5,603.66,478.94
2016,11,2,10,30,897.0,78.0,2.2,18.0,580.0,639.13,505.02
2016,11,2,10,45,904.5,78.5,2.15,18.5,597.0,670.52,527.64
2016,11,2,11,0,912.0,79.0,2.1,19.0,614.0,699.35,547.56
2016,11,2,11,15,915.0,79.5,2.0,19.0,623.5,722.35,562.8
2016,11,2,11,30,918.0,80.0,1.9,19.0,633.0,742.3,575.83
2016,11,2,11,45,919.0,79.5,1.8,19.5,634.5,756.55,583.69
2016,11,2,12,0,920.0,79.0,1.7,20.0,636.0,767.51,589.27
2016,11,2,12,15,917.5,79.0,1.55,20.0,629.0,773.08,591.78
2016,11,2,12,30,915.0,79.0,1.4,20.0,622.0,775.24,591.98
2016,11,2,12,45,910.5,78.0,1.3,20.5,608.0,771.4,587.52
2016,11,2,13,0,906.0,77.0,1.2,21.0,594.0,764.2,580.91
2016,11,2,13,15,898.0,76.0,1.1,21.0,572.0,751.14,571.52
2016,11,2,13,30,890.0,75.0,1.0,21.0,550.0,734.95,560.1
2016,11,2,13,45,877.5,73.5,0.9,21.0,521.0,711.98,544.06
2016,11,2,14,0,865.0,72.0,0.8,21.0,492.0,686.33,526.22
2016,11,2,14,15,848.0,69.5,0.8,21.0,457.0,658.2,507.79
2016,11,2,14,30,831.0,67.0,0.8,21.0,422.0,623.7,483.59
2016,11,2,14,45,805.5,64.5,0.85,21.0,382.0,582.12,453.95
2016,11,2,15,0,780.0,62.0,0.9,21.0,342.0,539.48,422.58
2016,11,2,15,15,744.5,58.5,0.85,20.5,297.5,489.45,384.58
2016,11,2,15,30,709.0,55.0,0.8,20.0,253.0,439.75,345.47
2016,11,2,15,45,653.0,50.0,0.8,19.5,207.0,379.37,296.91
2016,11,2,16,0,597.0,45.0,0.8,19.0,161.0,321.78,248.68
2016,11,2,16,15,507.0,37.5,0.85,17.5,117.0,255.21,192.89
2016,11,2,16,30,417.0,30.0,0.9,16.0,73.0,193.02,136.08
2016,11,2,16,45,208.5,15.0,1.0,15.0,36.5,87.88,6.26
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,145.0,11.5,0.95,8.5,21.0,11.3,0.0
2016,11,3,7,0,290.0,23.0,0.9,9.0,42.0,18.36,4.03
2016,11,3,7,15,406.0,32.0,1.1,9.5,83.5,34.86,16.79
2016,11,3,7,30,522.0,41.0,1.3,10.0,125.0,76.22,39.1
2016,11,3,7,45,590.0,47.5,1.5,11.0,170.5,121.21,71.42
2016,11,3,8,0,658.0,54.0,1.7,12.0,216.0,174.09,114.57
2016,11,3,8,15,701.0,58.5,1.7,12.5,261.5,224.15,158.75
2016,11,3,8,30,744.0,63.0,1.7,13.0,307.0,277.6,206.32
2016,11,3,8,45,774.5,66.0,1.75,14.0,349.0,328.37,251.23
2016,11,3,9,0,805.0,69.0,1.8,15.0,391.0,380.56,296.18
2016,11,3,9,15,825.5,71.5,1.8,15.5,428.0,429.04,337.5
2016,11,3,9,30,846.0,74.0,1.8,16.0,465.0,477.38,377.43
2016,11,3,9,45,864.0,74.5,1.8,17.0,496.5,521.91,412.51
2016,11,3,10,0,882.0,75.0,1.8,18.0,528.0,564.4,444.88
2016,11,3,10,15,891.5,76.0,1.7,18.5,552.5,601.98,472.86
2016,11,3,10,30,901.0,77.0,1.6,19.0,577.0,637.5,498.41
2016,11,3,10,45,907.5,78.0,1.55,19.5,594.0,668.83,520.5
2016,11,3,11,0,914.0,79.0,1.5,20.0,611.0,697.55,540.03
2016,11,3,11,15,917.0,79.5,1.4,20.0,620.5,720.56,554.73
2016,11,3,11,30,920.0,80.0,1.3,20.0,630.0,740.52,567.22
2016,11,3,11,45,919.5,80.0,1.2,20.5,631.0,754.25,574.23
2016,11,3,12,0,919.0,80.0,1.1,21.0,632.0,764.66,578.97
2016,11,3,12,15,916.5,80.0,1.0,21.0,625.5,770.23,581.54
2016,11,3,12,30,914.0,80.0,0.9,21.0,619.0,772.42,581.9
2016,11,3,12,45,906.5,80.0,0.8,21.5,604.0,767.5,576.45
2016,11,3,13,0,899.0,80.0,0.7,22.0,589.0,759.28,568.95
2016,11,3,13,15,890.5,79.0,0.65,22.0,567.0,745.97,559.99
2016,11,3,13,30,882.0,78.0,0.6,22.0,545.0,729.57,549.1
2016,11,3,13,45,868.0,76.5,0.55,22.5,516.0,705.76,532.21
2016,11,3,14,0,854.0,75.0,0.5,23.0,487.0,683.61,516.59
2016,11,3,14,15,836.0,73.0,0.5,22.5,452.0,651.46,496.44
2016,11,3,14,30,818.0,71.0,0.5,22.0,417.0,617.29,473.57
2016,11,3,14,45,790.0,68.5,0.55,22.0,376.5,574.65,443.62
2016,11,3,15,0,762.0,66.0,0.6,22.0,336.0,531.12,412.06
2016,11,3,15,15,725.0,62.0,0.6,21.0,292.0,480.41,375.05
2016,11,3,15,30,688.0,58.0,0.6,20.0,248.0,430.17,336.74
2016,11,3,15,45,629.5,52.5,0.65,19.5,202.0,371.96,290.23
2016,11,3,16,0,571.0,47.0,0.7,19.0,156.0,314.35,242.32
2016,11,3,16,15,476.5,39.0,0.8,18.0,112.5,243.83,183.44
2016,11,3,16,30,382.0,31.0,0.9,17.0,69.0,181.12,125.76
2016,11,3,16,45,191.0,15.5,1.0,16.5,34.5,82.35,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,124.0,11.5,1.05,10.5,19.0,11.3,0.0
2016,11,4,7,0,248.0,23.0,1.0,11.0,38.0,18.58,2.28
2016,11,4,7,15,368.0,33.5,1.15,11.5,79.0,34.57,17.4
2016,11,4,7,30,488.0,44.0,1.3,12.0,120.0,75.23,39.46
2016,11,4,7,45,560.5,50.5,1.45,13.0,165.5,118.72,70.03
2016,11,4,8,0,633.0,57.0,1.6,14.0,211.0,169.49,110.69
2016,11,4,8,15,677.5,62.0,1.45,14.5,256.0,219.13,153.82
2016,11,4,8,30,722.0,67.0,1.3,15.0,301.0,273.16,200.99
2016,11,4,8,45,753.5,70.5,1.2,15.5,342.5,323.58,245.1
2016,11,4,9,0,785.0,74.0,1.1,16.0,384.0,375.57,289.31
2016,11,4,9,15,806.0,76.5,1.05,16.5,421.0,423.3,329.13
2016,11,4,9,30,827.0,79.0,1.0,17.0,458.0,470.98,367.53
2016,11,4,9,45,842.0,81.0,0.95,18.0,489.0,514.75,400.93
2016,11,4,10,0,857.0,83.0,0.9,19.0,520.0,557.41,432.18
2016,11,4,10,15,866.5,84.5,0.85,19.5,544.0,595.0,459.44
2016,11,4,10,30,876.0,86.0,0.8,20.0,568.0,630.6,484.43
2016,11,4,10,45,882.5,87.0,0.75,21.0,585.0,661.58,504.45
2016,11,4,11,0,889.0,88.0,0.7,22.0,602.0,687.53,520.42
2016,11,4,11,15,892.0,88.5,0.65,22.0,611.0,710.03,534.97
2016,11,4,11,30,895.0,89.0,0.6,22.0,620.0,729.57,547.02
2016,11,4,11,45,895.5,88.5,0.55,22.5,621.0,743.17,554.01
2016,11,4,12,0,896.0,88.0,0.5,23.0,622.0,753.55,558.93
2016,11,4,12,15,769.0,122.0,0.6,23.0,577.0,710.81,531.72
2016,11,4,12,30,642.0,156.0,0.7,23.0,532.0,658.0,495.98
2016,11,4,12,45,760.0,121.0,0.85,23.5,555.5,708.27,534.12
2016,11,4,13,0,878.0,86.0,1.0,24.0,579.0,751.76,564.5
2016,11,4,13,15,868.5,84.5,1.1,24.0,557.0,737.46,556.12
2016,11,4,13,30,859.0,83.0,1.2,24.0,535.0,720.13,546.24
2016,11,4,13,45,845.5,81.5,1.3,24.0,506.5,697.09,532.3
2016,11,4,14,0,832.0,80.0,1.4,24.0,478.0,671.46,516.35
2016,11,4,14,15,813.0,77.5,1.4,23.5,443.0,638.65,494.59
2016,11,4,14,30,794.0,75.0,1.4,23.0,408.0,603.92,470.53
2016,11,4,14,45,767.0,71.5,1.45,23.0,368.0,561.52,439.59
2016,11,4,15,0,740.0,68.0,1.5,23.0,328.0,518.24,407.07
2016,11,4,15,15,701.5,64.0,1.35,22.0,284.5,467.6,368.43
2016,11,4,15,30,663.0,60.0,1.2,21.0,241.0,420.48,331.03
2016,11,4,15,45,605.0,54.0,1.05,20.5,195.5,360.47,281.78
2016,11,4,16,0,547.0,48.0,0.9,20.0,150.0,303.68,233.61
2016,11,4,16,15,451.5,39.0,0.95,19.0,107.5,232.99,174.44
2016,11,4,16,30,356.0,30.0,1.0,18.0,65.0,170.36,116.24
2016,11,4,16,45,178.0,15.0,1.05,17.5,32.5,77.0,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,125.0,10.5,1.05,10.0,18.0,10.32,0.0
2016,11,5,7,0,250.0,21.0,1.0,10.0,36.0,16.76,0.0
2016,11,5,7,15,368.5,31.5,1.15,11.0,76.0,31.71,15.58
2016,11,5,7,30,487.0,42.0,1.3,12.0,116.0,71.96,37.02
2016,11,5,7,45,553.5,49.0,1.5,13.0,160.5,114.89,67.12
2016,11,5,8,0,620.0,56.0,1.7,14.0,205.0,164.44,106.88
2016,11,5,8,15,664.5,61.0,1.7,14.5,249.0,213.22,149.32
2016,11,5,8,30,709.0,66.0,1.7,15.0,293.0,266.4,196.05
2016,11,5,8,45,735.0,71.0,1.75,15.5,333.5,315.72,239.91
2016,11,5,9,0,761.0,76.0,1.8,16.0,374.0,366.14,283.75
2016,11,5,9,15,782.0,79.0,1.75,16.5,410.0,413.22,323.68
2016,11,5,9,30,803.0,82.0,1.7,17.0,446.0,460.3,362.35
2016,11,5,9,45,819.5,83.5,1.7,18.0,477.0,503.29,396.17
2016,11,5,10,0,836.0,85.0,1.7,19.0,508.0,545.34,428.13
2016,11,5,10,15,846.0,86.5,1.7,19.0,531.5,582.44,457.11
2016,11,5,10,30,856.0,88.0,1.7,19.0,555.0,617.67,484.09
2016,11,5,10,45,862.5,88.5,1.7,19.5,572.0,647.52,505.69
2016,11,5,11,0,869.0,89.0,1.7,20.0,589.0,674.89,525.07
2016,11,5,11,15,871.5,89.5,1.75,20.0,597.5,696.91,541.44
2016,11,5,11,30,874.0,90.0,1.8,20.0,606.0,716.0,554.98
2016,11,5,11,45,876.0,89.5,1.85,20.5,607.5,727.26,562.0
2016,11,5,12,0,878.0,89.0,1.9,21.0,609.0,738.51,569.17
2016,11,5,12,15,875.0,88.5,1.95,21.0,602.0,742.95,572.73
2016,11,5,12,30,872.0,88.0,2.0,21.0,595.0,748.11,577.0
2016,11,5,12,45,763.0,114.5,2.1,21.5,550.5,700.57,543.21
2016,11,5,13,0,654.0,141.0,2.2,22.0,506.0,648.4,504.73
2016,11,5,13,15,629.0,142.0,2.25,22.0,482.0,627.55,490.31
2016,11,5,13,30,604.0,143.0,2.3,22.0,458.0,604.7,474.03
2016,11,5,13,45,542.0,150.5,2.35,22.0,422.0,558.26,439.59
2016,11,5,14,0,480.0,158.0,2.4,22.0,386.0,515.68,407.52
2016,11,5,14,15,484.5,144.0,2.35,21.5,359.5,493.51,392.21
2016,11,5,14,30,489.0,130.0,2.3,21.0,333.0,469.32,374.86
2016,11,5,14,45,465.5,122.0,2.3,21.0,300.0,433.07,346.79
2016,11,5,15,0,442.0,114.0,2.3,21.0,267.0,396.74,318.1
2016,11,5,15,15,421.0,100.5,2.15,20.0,231.0,355.57,285.9
2016,11,5,15,30,400.0,87.0,2.0,19.0,195.0,314.65,252.8
2016,11,5,15,45,363.5,74.0,1.85,18.5,158.0,267.64,213.24
2016,11,5,16,0,327.0,61.0,1.7,18.0,121.0,222.8,174.39
2016,11,5,16,15,265.5,46.5,1.55,17.0,86.0,169.21,128.12
2016,11,5,16,30,204.0,32.0,1.4,16.0,51.0,121.03,81.88
2016,11,5,16,45,102.0,16.0,1.25,15.5,25.5,54.44,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,10.5,10.0,0.8,12.5,10.5,9.83,0.0
2016,11,6,7,0,21.0,20.0,0.8,13.0,21.0,18.58,0.0
2016,11,6,7,15,68.5,37.0,0.85,13.0,46.0,33.59,20.38
2016,11,6,7,30,116.0,54.0,0.9,13.0,71.0,56.47,37.44
2016,11,6,7,45,135.0,72.5,0.95,13.5,99.0,84.26,59.59
2016,11,6,8,0,154.0,91.0,1.0,14.0,127.0,113.32,83.63
2016,11,6,8,15,166.5,109.0,1.2,14.5,155.5,142.44,108.4
2016,11,6,8,30,179.0,127.0,1.4,15.0,184.0,172.78,134.19
2016,11,6,8,45,187.0,144.0,1.6,15.5,210.5,201.79,158.79
2016,11,6,9,0,195.0,161.0,1.8,16.0,237.0,231.37,183.49
2016,11,6,9,15,259.5,169.5,1.8,16.5,280.0,278.65,221.46
2016,11,6,9,30,324.0,178.0,1.8,17.0,323.0,329.4,261.89
2016,11,6,9,45,310.0,194.0,1.85,17.5,340.5,353.02,280.58
2016,11,6,10,0,296.0,210.0,1.9,18.0,358.0,374.93,297.51
2016,11,6,10,15,351.0,209.5,1.9,18.5,393.5,417.64,330.72
2016,11,6,10,30,406.0,209.0,1.9,19.0,429.0,462.84,365.27
2016,11,6,10,45,350.5,228.5,1.9,19.5,422.5,461.21,362.53
2016,11,6,11,0,295.0,248.0,1.9,20.0,416.0,455.77,356.92
2016,11,6,11,15,428.0,215.5,1.9,20.0,463.5,525.44,411.68
2016,11,6,11,30,561.0,183.0,1.9,20.0,511.0,593.36,463.99
2016,11,6,11,45,503.0,203.0,1.9,20.0,498.0,583.31,455.19
2016,11,6,12,0,445.0,223.0,1.9,20.0,485.0,569.97,444.45
2016,11,6,12,15,239.0,227.0,1.9,20.0,368.0,421.99,331.22
2016,11,6,12,30,33.0,231.0,1.9,20.0,251.0,262.87,205.11
2016,11,6,12,45,199.0,227.5,1.9,20.5,339.0,389.27,307.18
2016,11,6,13,0,365.0,224.0,1.9,21.0,427.0,515.06,403.77
2016,11,6,13,15,273.5,228.0,1.9,21.0,377.0,452.47,354.8
2016,11,6,13,30,182.0,232.0,1.9,21.0,327.0,382.66,300.83
2016,11,6,13,45,226.5,214.0,1.9,21.0,325.5,392.14,309.96
2016,11,6,14,0,271.0,196.0,1.9,21.0,324.0,407.36,322.79
2016,11,6,14,15,178.0,184.5,1.8,20.5,266.0,320.98,255.33
2016,11,6,14,30,85.0,173.0,1.7,20.0,208.0,239.05,190.17
2016,11,6,14,45,81.0,156.5,1.65,20.0,187.5,217.23,173.22
2016,11,6,15,0,77.0,140.0,1.6,20.0,167.0,195.44,155.82
2016,11,6,15,15,71.0,122.0,1.4,19.5,144.0,170.78,135.98
2016,11,6,15,30,65.0,104.0,1.2,19.0,121.0,146.33,115.92
2016,11,6,15,45,54.5,85.0,1.05,18.5,97.5,118.74,92.88
2016,11,6,16,0,44.0,66.0,0.9,18.0,74.0,91.7,69.92
2016,11,6,16,15,24.5,48.0,0.85,17.5,52.0,63.12,45.52
2016,11,6,16,30,5.0,30.0,0.8,17.0,30.0,33.11,18.91
2016,11,6,16,45,2.5,15.0,0.8,16.5,15.0,15.43,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.5,0.75,12.5,13.5,13.27,0.0
2016,11,7,7,0,0.0,27.0,0.7,13.0,27.0,24.18,0.0
2016,11,7,7,15,169.0,35.5,0.8,13.5,60.0,30.51,16.95
2016,11,7,7,30,338.0,44.0,0.9,14.0,93.0,61.52,33.78
2016,11,7,7,45,388.5,56.0,1.0,14.5,131.0,98.88,60.52
2016,11,7,8,0,439.0,68.0,1.1,15.0,169.0,141.35,94.48
2016,11,7,8,15,471.5,78.0,1.05,15.5,207.0,182.67,129.84
2016,11,7,8,30,504.0,88.0,1.0,16.0,245.0,226.72,167.86
2016,11,7,8,45,527.0,96.5,1.0,17.0,280.5,268.67,203.84
2016,11,7,9,0,550.0,105.0,1.0,18.0,316.0,311.89,239.99
2016,11,7,9,15,673.5,88.0,0.95,18.5,371.0,372.16,288.03
2016,11,7,9,30,797.0,71.0,0.9,19.0,426.0,441.1,341.97
2016,11,7,9,45,776.5,84.0,0.9,20.0,449.5,477.14,369.69
2016,11,7,10,0,756.0,97.0,0.9,21.0,473.0,509.58,393.75
2016,11,7,10,15,768.0,99.0,0.8,21.0,496.5,545.58,420.55
2016,11,7,10,30,780.0,101.0,0.7,21.0,520.0,580.07,445.35
2016,11,7,10,45,789.5,101.5,0.65,21.5,537.0,609.69,465.65
2016,11,7,11,0,799.0,102.0,0.6,22.0,554.0,637.23,483.97
2016,11,7,11,15,647.0,153.5,0.6,22.0,523.5,609.34,462.13
2016,11,7,11,30,495.0,205.0,0.6,22.0,493.0,569.07,431.71
2016,11,7,11,45,495.0,205.5,0.65,22.5,494.0,578.62,438.84
2016,11,7,12,0,495.0,206.0,0.7,23.0,495.0,586.33,444.07
2016,11,7,12,15,477.0,209.0,0.75,23.0,485.0,581.8,441.26
2016,11,7,12,30,459.0,212.0,0.8,23.0,475.0,575.26,437.12
2016,11,7,12,45,410.0,217.5,0.9,23.5,448.5,546.97,416.6
2016,11,7,13,0,361.0,223.0,1.0,24.0,422.0,509.94,389.86
2016,11,7,13,15,426.0,198.5,1.05,24.0,424.5,536.16,411.09
2016,11,7,13,30,491.0,174.0,1.1,24.0,427.0,551.77,424.23
2016,11,7,13,45,478.5,166.0,1.15,24.0,401.5,528.2,407.74
2016,11,7,14,0,466.0,158.0,1.2,24.0,376.0,503.24,390.3
2016,11,7,14,15,483.0,141.5,1.2,23.5,352.5,486.73,379.81
2016,11,7,14,30,500.0,125.0,1.2,23.0,329.0,467.57,366.91
2016,11,7,14,45,479.5,116.0,1.2,23.0,296.0,431.85,339.92
2016,11,7,15,0,459.0,107.0,1.2,23.0,263.0,395.81,312.15
2016,11,7,15,15,435.0,95.0,1.05,22.5,227.0,354.33,279.55
2016,11,7,15,30,411.0,83.0,0.9,22.0,191.0,313.3,246.37
2016,11,7,15,45,371.5,70.0,0.8,21.5,153.5,264.72,206.42
2016,11,7,16,0,332.0,57.0,0.7,21.0,116.0,218.49,167.28
2016,11,7,16,15,264.5,43.5,0.7,20.0,81.5,164.05,121.3
2016,11,7,16,30,197.0,30.0,0.7,19.0,47.0,115.41,73.54
2016,11,7,16,45,98.5,15.0,0.75,18.5,23.5,42.33,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,103.5,9.0,0.85,12.0,14.0,8.85,0.0
2016,11,8,7,0,207.0,18.0,0.8,12.0,28.0,14.34,0.0
2016,11,8,7,15,329.0,28.0,0.9,12.5,65.0,25.16,11.89
2016,11,8,7,30,451.0,38.0,1.0,13.0,102.0,61.98,30.66
2016,11,8,7,45,523.0,45.0,1.1,14.0,145.0,102.93,58.22
2016,11,8,8,0,595.0,52.0,1.2,15.0,188.0,151.09,95.84
2016,11,8,8,15,641.0,56.5,1.1,15.5,230.5,197.86,135.89
2016,11,8,8,30,687.0,61.0,1.0,16.0,273.0,249.14,180.39
2016,11,8,8,45,718.0,64.5,0.9,17.0,313.0,297.08,221.86
2016,11,8,9,0,749.0,68.0,0.8,18.0,353.0,346.61,263.4
2016,11,8,9,15,770.5,70.5,0.7,18.5,388.0,392.45,301.29
2016,11,8,9,30,792.0,73.0,0.6,19.0,423.0,438.37,337.8
2016,11,8,9,45,809.5,74.5,0.55,19.5,453.5,481.05,370.86
2016,11,8,10,0,827.0,76.0,0.5,20.0,484.0,522.91,402.14
2016,11,8,10,15,837.5,77.0,0.45,20.5,507.5,559.18,428.34
2016,11,8,10,30,848.0,78.0,0.4,21.0,531.0,591.89,451.23
