Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,852.5,79.5,0.35,21.5,547.0,620.79,470.71
2016,11,8,11,0,857.0,81.0,0.3,22.0,563.0,647.19,487.91
2016,11,8,11,15,860.0,81.5,0.3,22.0,572.0,668.85,503.08
2016,11,8,11,30,863.0,82.0,0.3,22.0,581.0,687.69,515.39
2016,11,8,11,45,862.0,83.0,0.3,22.5,582.0,701.33,523.27
2016,11,8,12,0,861.0,84.0,0.3,23.0,583.0,711.89,529.19
2016,11,8,12,15,858.5,83.5,0.35,23.0,576.5,716.58,533.08
2016,11,8,12,30,856.0,83.0,0.4,23.0,570.0,718.1,535.06
2016,11,8,12,45,848.5,83.0,0.45,23.5,556.0,717.44,534.73
2016,11,8,13,0,841.0,83.0,0.5,24.0,542.0,709.79,529.81
2016,11,8,13,15,832.0,81.5,0.55,24.0,521.0,696.34,522.14
2016,11,8,13,30,823.0,80.0,0.6,24.0,500.0,679.98,512.56
2016,11,8,13,45,809.5,78.5,0.65,24.5,472.5,657.77,497.94
2016,11,8,14,0,796.0,77.0,0.7,25.0,445.0,633.11,481.32
2016,11,8,14,15,777.0,74.5,0.7,24.5,412.0,601.46,460.2
2016,11,8,14,30,758.0,72.0,0.7,24.0,379.0,568.04,437.29
2016,11,8,14,45,732.0,68.5,0.75,24.0,340.5,527.76,408.33
2016,11,8,15,0,706.0,65.0,0.8,24.0,302.0,486.67,377.83
2016,11,8,15,15,666.5,61.0,0.7,23.5,260.5,439.84,341.61
2016,11,8,15,30,627.0,57.0,0.6,23.0,219.0,391.63,303.21
2016,11,8,15,45,567.0,50.5,0.55,22.5,176.0,332.41,255.47
2016,11,8,16,0,507.0,44.0,0.5,22.0,133.0,276.71,208.94
2016,11,8,16,15,409.0,35.5,0.6,21.0,93.0,208.75,152.51
2016,11,8,16,30,311.0,27.0,0.7,20.0,53.0,148.02,91.46
2016,11,8,16,45,155.5,13.5,0.85,19.5,26.5,56.46,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.0,8.5,0.8,11.5,12.0,8.36,0.0
2016,11,9,7,0,146.0,17.0,0.8,12.0,24.0,13.52,0.0
2016,11,9,7,15,262.5,30.0,0.95,12.5,59.5,25.87,15.09
2016,11,9,7,30,379.0,43.0,1.1,13.0,95.0,61.3,32.75
2016,11,9,7,45,459.5,51.5,1.25,13.5,138.0,100.53,59.09
2016,11,9,8,0,540.0,60.0,1.4,14.0,181.0,147.99,95.85
2016,11,9,8,15,589.0,66.0,1.4,14.5,223.5,193.94,135.0
2016,11,9,8,30,638.0,72.0,1.4,15.0,266.0,244.06,178.51
2016,11,9,8,45,676.0,75.0,1.45,16.0,306.5,291.49,219.79
2016,11,9,9,0,714.0,78.0,1.5,17.0,347.0,341.22,262.18
2016,11,9,9,15,737.5,81.5,1.55,17.5,382.5,387.49,301.54
2016,11,9,9,30,761.0,85.0,1.6,18.0,418.0,434.21,340.19
2016,11,9,9,45,790.5,83.5,1.7,19.0,450.5,478.49,375.5
2016,11,9,10,0,820.0,82.0,1.8,20.0,483.0,522.83,409.89
2016,11,9,10,15,830.5,83.5,1.7,20.0,507.0,559.39,438.21
2016,11,9,10,30,841.0,85.0,1.6,20.0,531.0,594.17,464.46
2016,11,9,10,45,849.5,85.5,1.55,20.5,548.0,624.64,486.32
2016,11,9,11,0,858.0,86.0,1.5,21.0,565.0,652.8,505.97
2016,11,9,11,15,861.0,86.5,1.4,21.5,574.0,674.81,520.36
2016,11,9,11,30,864.0,87.0,1.3,22.0,583.0,693.97,531.95
2016,11,9,11,45,864.5,87.5,1.25,22.5,584.5,708.43,540.25
2016,11,9,12,0,865.0,88.0,1.2,23.0,586.0,719.81,546.46
2016,11,9,12,15,862.5,87.5,1.15,23.0,579.5,724.78,549.38
2016,11,9,12,30,860.0,87.0,1.1,23.0,573.0,726.55,550.26
2016,11,9,12,45,859.5,84.0,1.05,23.5,560.0,723.73,547.09
2016,11,9,13,0,859.0,81.0,1.0,24.0,547.0,717.7,541.88
2016,11,9,13,15,849.5,80.0,0.9,24.0,525.5,704.38,532.26
2016,11,9,13,30,840.0,79.0,0.8,24.0,504.0,688.12,520.76
2016,11,9,13,45,824.5,77.5,0.75,24.5,475.5,664.38,503.77
2016,11,9,14,0,809.0,76.0,0.7,25.0,447.0,638.19,484.87
2016,11,9,14,15,789.5,73.5,0.65,24.5,413.5,606.05,462.89
2016,11,9,14,30,770.0,71.0,0.6,24.0,380.0,572.11,439.15
2016,11,9,14,45,740.5,68.0,0.6,24.0,341.0,530.12,408.61
2016,11,9,15,0,711.0,65.0,0.6,24.0,302.0,487.47,376.76
2016,11,9,15,15,671.0,61.0,0.55,23.5,260.0,440.43,340.83
2016,11,9,15,30,631.0,57.0,0.5,23.0,218.0,391.96,302.59
2016,11,9,15,45,569.0,50.5,0.5,22.5,174.5,331.89,254.5
2016,11,9,16,0,507.0,44.0,0.5,22.0,131.0,275.47,207.6
2016,11,9,16,15,408.0,35.0,0.6,21.5,91.0,206.87,150.25
2016,11,9,16,30,309.0,26.0,0.7,21.0,51.0,144.83,86.12
2016,11,9,16,45,154.5,13.0,0.8,20.5,25.5,55.36,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,12.5,11.5,7.86,0.0
2016,11,10,7,0,162.0,16.0,0.9,13.0,23.0,15.73,0.0
2016,11,10,7,15,284.5,28.0,1.15,13.5,58.5,23.3,12.57
2016,11,10,7,30,407.0,40.0,1.4,14.0,94.0,58.98,30.04
2016,11,10,7,45,482.0,47.5,1.65,15.0,136.0,97.89,55.64
2016,11,10,8,0,557.0,55.0,1.9,16.0,178.0,144.39,91.37
2016,11,10,8,15,606.0,61.0,1.9,16.5,220.5,191.0,130.93
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,241.75,174.92
2016,11,10,8,45,689.5,70.5,1.95,17.5,303.0,289.19,216.75
2016,11,10,9,0,724.0,74.0,2.0,18.0,343.0,339.04,259.91
2016,11,10,9,15,575.0,113.0,2.0,18.5,340.0,351.07,273.99
2016,11,10,9,30,426.0,152.0,2.0,19.0,337.0,347.77,273.84
2016,11,10,9,45,434.0,162.5,2.0,19.5,362.5,380.97,300.56
2016,11,10,10,0,442.0,173.0,2.0,20.0,388.0,413.74,326.13
2016,11,10,10,15,232.0,186.5,1.95,20.5,300.0,323.14,254.91
2016,11,10,10,30,22.0,200.0,1.9,21.0,212.0,209.68,163.42
2016,11,10,10,45,81.0,227.0,1.85,21.5,272.0,279.25,218.58
2016,11,10,11,0,140.0,254.0,1.8,22.0,332.0,353.7,275.67
2016,11,10,11,15,338.0,219.5,1.7,22.0,411.0,458.5,357.85
2016,11,10,11,30,536.0,185.0,1.6,22.0,490.0,570.98,442.96
2016,11,10,11,45,533.5,187.0,1.5,22.5,491.0,580.86,448.03
2016,11,10,12,0,531.0,189.0,1.4,23.0,492.0,588.73,452.35
2016,11,10,12,15,689.5,138.0,1.3,23.0,527.5,655.87,502.72
2016,11,10,12,30,848.0,87.0,1.2,23.0,563.0,715.1,544.34
2016,11,10,12,45,841.0,86.5,1.1,23.5,548.5,710.47,538.79
2016,11,10,13,0,834.0,86.0,1.0,24.0,534.0,702.76,531.89
2016,11,10,13,15,674.0,125.0,0.95,24.0,478.5,630.49,480.32
2016,11,10,13,30,514.0,164.0,0.9,24.0,423.0,552.13,422.72
2016,11,10,13,45,257.0,88.0,0.85,24.5,217.5,283.06,222.35
2016,11,10,14,0,0.0,12.0,0.8,25.0,12.0,11.58,3.78
2016,11,10,14,15,234.5,69.5,0.7,24.5,162.5,238.04,190.31
2016,11,10,14,30,469.0,127.0,0.6,24.0,313.0,446.4,348.31
2016,11,10,14,45,447.5,117.5,0.5,24.0,280.5,410.69,318.86
2016,11,10,15,0,426.0,108.0,0.4,24.0,248.0,374.81,291.07
2016,11,10,15,15,401.5,95.5,0.35,23.5,213.0,333.95,259.7
2016,11,10,15,30,377.0,83.0,0.3,23.0,178.0,293.66,227.78
2016,11,10,15,45,338.5,69.0,0.3,23.0,142.0,246.13,189.04
2016,11,10,16,0,300.0,55.0,0.3,23.0,106.0,200.91,151.12
2016,11,10,16,15,234.0,41.0,0.4,22.0,73.0,148.43,107.3
2016,11,10,16,30,168.0,27.0,0.5,21.0,40.0,99.03,55.97
2016,11,10,16,45,84.0,13.5,0.6,20.5,20.0,36.25,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.0,8.5,8.36,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,16.71,0.0
2016,11,11,7,15,115.5,30.5,1.35,13.5,46.0,25.5,13.74
2016,11,11,7,30,231.0,44.0,1.6,14.0,75.0,51.21,29.38
2016,11,11,7,45,275.5,59.0,1.85,15.0,109.5,84.27,53.12
2016,11,11,8,0,320.0,74.0,2.1,16.0,144.0,121.93,82.79
2016,11,11,8,15,349.0,88.0,2.05,16.5,179.0,159.72,114.71
2016,11,11,8,30,378.0,102.0,2.0,17.0,214.0,200.08,149.24
2016,11,11,8,45,404.5,111.5,2.0,18.0,247.0,237.63,181.2
2016,11,11,9,0,431.0,121.0,2.0,19.0,280.0,276.99,214.14
2016,11,11,9,15,489.5,123.0,2.05,19.5,320.5,323.32,252.16
2016,11,11,9,30,548.0,125.0,2.1,20.0,361.0,373.52,292.75
2016,11,11,9,45,553.0,133.5,2.2,21.0,386.0,407.84,320.01
2016,11,11,10,0,558.0,142.0,2.3,22.0,411.0,441.17,345.76
2016,11,11,10,15,497.0,167.0,2.35,22.5,415.5,453.72,355.1
2016,11,11,10,30,436.0,192.0,2.4,23.0,420.0,460.97,359.87
2016,11,11,10,45,407.5,206.0,2.5,23.5,424.5,472.08,367.74
2016,11,11,11,0,379.0,220.0,2.6,24.0,429.0,475.37,369.57
2016,11,11,11,15,257.0,240.0,2.65,24.0,383.0,425.85,330.78
2016,11,11,11,30,135.0,260.0,2.7,24.0,337.0,364.75,282.61
2016,11,11,11,45,177.5,259.0,2.75,24.5,360.5,396.52,307.38
2016,11,11,12,0,220.0,258.0,2.8,25.0,384.0,428.77,331.93
2016,11,11,12,15,148.5,252.5,2.75,25.0,337.0,374.94,290.01
2016,11,11,12,30,77.0,247.0,2.7,25.0,290.0,312.43,241.28
2016,11,11,12,45,111.5,245.0,2.7,25.0,305.5,336.25,260.74
2016,11,11,13,0,146.0,243.0,2.7,25.0,321.0,367.36,285.26
2016,11,11,13,15,215.5,227.0,2.6,24.5,337.0,398.82,311.41
2016,11,11,13,30,285.0,211.0,2.5,24.0,353.0,436.21,341.69
2016,11,11,13,45,379.0,180.5,2.45,24.0,358.5,462.72,363.77
2016,11,11,14,0,473.0,150.0,2.4,24.0,364.0,493.39,388.44
2016,11,11,14,15,478.0,136.5,2.3,23.5,338.5,472.28,373.23
2016,11,11,14,30,483.0,123.0,2.2,23.0,313.0,449.17,356.43
2016,11,11,14,45,450.0,117.0,2.15,22.5,280.0,410.41,326.78
2016,11,11,15,0,417.0,111.0,2.1,22.0,247.0,372.19,296.91
2016,11,11,15,15,389.0,98.5,1.9,21.0,211.5,329.95,263.52
2016,11,11,15,30,361.0,86.0,1.7,20.0,176.0,288.57,229.78
2016,11,11,15,45,318.0,71.5,1.55,19.5,139.5,239.28,188.42
2016,11,11,16,0,275.0,57.0,1.4,19.0,103.0,192.71,148.4
2016,11,11,16,15,204.5,42.0,1.3,18.5,70.0,138.76,101.84
2016,11,11,16,30,134.0,27.0,1.2,18.0,37.0,87.45,47.47
2016,11,11,16,45,67.0,13.5,1.15,17.5,18.5,31.47,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,13.76,0.0
2016,11,12,7,15,285.0,25.5,0.85,13.5,54.5,19.93,9.0
2016,11,12,7,30,417.0,37.0,0.9,14.0,89.0,54.42,26.58
2016,11,12,7,45,494.5,44.5,1.0,15.0,131.5,93.65,51.67
2016,11,12,8,0,572.0,52.0,1.1,16.0,174.0,140.68,87.24
2016,11,12,8,15,621.5,57.0,1.05,16.5,216.0,186.81,126.01
2016,11,12,8,30,671.0,62.0,1.0,17.0,258.0,237.06,169.25
2016,11,12,8,45,705.5,65.5,1.0,17.5,298.0,285.53,211.55
2016,11,12,9,0,740.0,69.0,1.0,18.0,338.0,335.19,254.11
2016,11,12,9,15,763.0,71.5,0.95,18.5,373.5,380.83,292.53
2016,11,12,9,30,786.0,74.0,0.9,19.0,409.0,426.7,329.88
2016,11,12,9,45,809.0,74.0,0.9,19.5,440.5,469.89,364.3
2016,11,12,10,0,832.0,74.0,0.9,20.0,472.0,512.65,397.38
2016,11,12,10,15,843.0,75.5,0.85,20.5,495.5,549.66,424.86
2016,11,12,10,30,854.0,77.0,0.8,21.0,519.0,584.89,450.2
2016,11,12,10,45,862.0,77.5,0.75,21.5,536.0,613.18,469.91
2016,11,12,11,0,870.0,78.0,0.7,22.0,553.0,640.85,488.62
2016,11,12,11,15,873.5,78.5,0.75,22.0,562.0,663.04,505.16
2016,11,12,11,30,877.0,79.0,0.8,22.0,571.0,682.41,519.19
2016,11,12,11,45,877.5,79.5,0.85,22.5,572.5,696.77,528.39
2016,11,12,12,0,878.0,80.0,0.9,23.0,574.0,708.03,535.57
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.0,712.92,540.12
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,714.6,542.61
2016,11,12,12,45,716.0,120.5,1.25,23.5,510.5,656.28,501.94
2016,11,12,13,0,559.0,162.0,1.4,24.0,459.0,585.54,450.08
2016,11,12,13,15,589.0,146.0,1.45,23.5,447.5,589.36,455.65
2016,11,12,13,30,619.0,130.0,1.5,23.0,436.0,587.4,456.45
2016,11,12,13,45,713.5,102.0,1.6,23.0,436.0,612.15,476.87
2016,11,12,14,0,808.0,74.0,1.7,23.0,436.0,628.03,490.48
2016,11,12,14,15,789.0,71.5,1.7,23.0,402.5,596.55,467.23
2016,11,12,14,30,770.0,69.0,1.7,23.0,369.0,563.26,442.52
2016,11,12,14,45,742.0,65.5,1.7,23.0,331.0,521.99,411.22
2016,11,12,15,0,714.0,62.0,1.7,23.0,293.0,479.98,378.52
2016,11,12,15,15,673.0,58.0,1.6,22.0,251.0,430.23,339.85
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,384.19,302.52
2016,11,12,15,45,567.5,48.0,1.45,20.5,166.5,324.22,252.65
2016,11,12,16,0,503.0,42.0,1.4,20.0,124.0,268.08,204.38
2016,11,12,16,15,397.5,33.0,1.4,19.0,84.5,198.21,144.39
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,133.29,69.36
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,51.19,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,9.0,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,18.0,12.78,0.0
2016,11,13,7,15,275.0,25.0,0.65,12.5,52.5,19.65,8.21
2016,11,13,7,30,408.0,37.0,0.7,13.0,87.0,52.86,26.0
2016,11,13,7,45,482.5,45.0,0.75,13.5,128.5,91.53,50.79
2016,11,13,8,0,557.0,53.0,0.8,14.0,170.0,137.7,85.88
2016,11,13,8,15,607.5,58.5,0.75,14.0,212.5,183.58,124.64
2016,11,13,8,30,658.0,64.0,0.7,14.0,255.0,233.71,168.16
2016,11,13,8,45,691.5,68.5,0.65,14.5,294.5,281.55,210.02
2016,11,13,9,0,725.0,73.0,0.6,15.0,334.0,331.68,252.9
2016,11,13,9,15,749.0,76.0,0.55,15.5,369.5,377.5,291.37
2016,11,13,9,30,773.0,79.0,0.5,16.0,405.0,423.67,328.85
2016,11,13,9,45,792.0,80.5,0.5,16.5,435.5,465.96,362.54
2016,11,13,10,0,811.0,82.0,0.5,17.0,466.0,507.59,394.71
2016,11,13,10,15,823.0,83.5,0.55,17.5,490.0,544.46,422.92
2016,11,13,10,30,835.0,85.0,0.6,18.0,514.0,579.67,449.27
2016,11,13,10,45,844.0,85.5,0.65,19.0,531.0,610.12,470.75
2016,11,13,11,0,853.0,86.0,0.7,20.0,548.0,638.32,490.14
2016,11,13,11,15,857.0,86.5,0.75,20.0,557.5,660.83,507.02
2016,11,13,11,30,861.0,87.0,0.8,20.0,567.0,680.57,521.83
2016,11,13,11,45,861.5,87.5,0.85,20.5,568.5,695.02,531.39
2016,11,13,12,0,862.0,88.0,0.9,21.0,570.0,706.42,538.74
2016,11,13,12,15,859.5,87.5,0.95,21.0,564.0,711.48,542.85
2016,11,13,12,30,857.0,87.0,1.0,21.0,558.0,713.36,544.95
2016,11,13,12,45,765.0,106.0,1.05,21.5,519.0,670.19,514.64
2016,11,13,13,0,673.0,125.0,1.1,22.0,480.0,627.32,483.27
2016,11,13,13,15,756.0,101.5,1.1,22.0,485.5,655.12,505.21
2016,11,13,13,30,839.0,78.0,1.1,22.0,491.0,676.06,520.76
2016,11,13,13,45,825.5,76.5,1.1,22.5,463.5,654.04,504.78
2016,11,13,14,0,812.0,75.0,1.1,23.0,436.0,629.52,486.62
2016,11,13,14,15,792.5,72.5,1.05,22.5,402.5,597.75,464.36
2016,11,13,14,30,773.0,70.0,1.0,22.0,369.0,564.17,440.27
2016,11,13,14,45,744.5,66.5,1.0,22.0,330.5,522.65,409.22
2016,11,13,15,0,716.0,63.0,1.0,22.0,292.0,480.4,376.75
2016,11,13,15,15,674.5,58.5,0.9,21.5,250.0,429.9,337.11
2016,11,13,15,30,633.0,54.0,0.8,21.0,208.0,383.22,299.01
2016,11,13,15,45,569.0,48.0,0.7,20.5,165.0,323.63,249.81
2016,11,13,16,0,505.0,42.0,0.6,20.0,122.0,267.82,202.18
2016,11,13,16,15,398.5,32.5,0.7,19.0,83.0,197.23,142.29
2016,11,13,16,30,292.0,23.0,0.8,18.0,44.0,131.07,63.32
2016,11,13,16,45,146.0,11.5,0.9,17.5,22.0,50.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,72.5,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,145.0,12.0,0.6,11.0,16.0,11.8,0.0
2016,11,14,7,15,282.0,23.5,0.55,11.5,50.5,18.37,6.6
2016,11,14,7,30,419.0,35.0,0.5,12.0,85.0,50.33,24.06
2016,11,14,7,45,497.5,42.5,0.5,12.5,127.0,89.27,48.56
2016,11,14,8,0,576.0,50.0,0.5,13.0,169.0,136.09,83.83
2016,11,14,8,15,626.5,55.5,0.45,13.5,211.5,182.74,122.93
2016,11,14,8,30,677.0,61.0,0.4,14.0,254.0,233.61,166.61
2016,11,14,8,45,709.5,65.5,0.4,15.0,294.0,282.46,208.87
2016,11,14,9,0,742.0,70.0,0.4,16.0,334.0,332.34,251.05
2016,11,14,9,15,765.5,73.0,0.4,16.5,370.0,378.58,289.86
2016,11,14,9,30,789.0,76.0,0.4,17.0,406.0,425.1,327.71
2016,11,14,9,45,806.5,78.0,0.45,17.5,436.5,467.72,361.88
2016,11,14,10,0,824.0,80.0,0.5,18.0,467.0,509.55,394.5
2016,11,14,10,15,835.0,81.5,0.5,18.5,490.5,546.23,422.04
2016,11,14,10,30,846.0,83.0,0.5,19.0,514.0,581.18,447.55
2016,11,14,10,45,853.0,84.0,0.55,19.5,531.0,611.21,469.49
2016,11,14,11,0,860.0,85.0,0.6,20.0,548.0,638.88,489.35
2016,11,14,11,15,864.0,85.5,0.55,20.0,557.5,661.53,505.05
2016,11,14,11,30,868.0,86.0,0.5,20.0,567.0,681.39,518.53
2016,11,14,11,45,869.5,86.0,0.45,20.5,568.5,696.08,526.88
2016,11,14,12,0,871.0,86.0,0.4,21.0,570.0,707.71,532.89
2016,11,14,12,15,868.5,85.5,0.4,21.5,564.0,712.86,535.34
2016,11,14,12,30,866.0,85.0,0.4,22.0,558.0,714.81,535.83
2016,11,14,12,45,863.0,83.0,0.45,22.5,545.0,711.51,533.68
2016,11,14,13,0,860.0,81.0,0.5,23.0,532.0,705.03,529.56
2016,11,14,13,15,851.0,80.0,0.55,23.0,511.0,692.4,522.35
2016,11,14,13,30,842.0,79.0,0.6,23.0,490.0,676.83,513.2
2016,11,14,13,45,829.0,76.5,0.7,23.0,462.5,654.05,499.51
2016,11,14,14,0,816.0,74.0,0.8,23.0,435.0,628.74,483.15
2016,11,14,14,15,796.0,71.5,0.85,23.0,401.5,596.67,460.9
2016,11,14,14,30,776.0,69.0,0.9,23.0,368.0,562.81,436.76
2016,11,14,14,45,747.5,66.0,0.95,23.0,329.5,521.92,406.69
2016,11,14,15,0,719.0,63.0,1.0,23.0,291.0,480.28,375.06
2016,11,14,15,15,677.0,58.5,0.95,22.0,249.0,429.57,336.26
2016,11,14,15,30,635.0,54.0,0.9,21.0,207.0,382.77,298.84
2016,11,14,15,45,569.0,48.0,0.85,20.5,163.5,322.42,249.09
2016,11,14,16,0,503.0,42.0,0.8,20.0,120.0,265.98,200.93
2016,11,14,16,15,395.0,32.5,0.85,19.0,81.0,195.22,140.35
2016,11,14,16,30,287.0,23.0,0.9,18.0,42.0,128.35,56.84
2016,11,14,16,45,143.5,11.5,0.95,17.0,21.0,49.53,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,97.0,5.5,0.9,9.0,8.0,0.0,0.0
2016,11,15,7,0,194.0,11.0,0.9,9.0,16.0,10.81,0.0
2016,11,15,7,15,336.0,20.5,1.1,10.0,50.5,17.06,4.86
2016,11,15,7,30,478.0,30.0,1.3,11.0,85.0,48.33,21.24
2016,11,15,7,45,552.0,36.5,1.55,12.0,127.0,88.5,45.9
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,136.06,81.81
2016,11,15,8,15,672.5,47.0,1.9,13.5,211.0,182.58,121.58
2016,11,15,8,30,719.0,51.0,2.0,14.0,253.0,232.83,166.09
2016,11,15,8,45,749.5,53.5,2.1,14.5,292.5,280.14,209.02
2016,11,15,9,0,780.0,56.0,2.2,15.0,332.0,328.91,252.66
2016,11,15,9,15,426.5,115.0,2.3,15.5,268.0,284.75,225.29
2016,11,15,9,30,73.0,174.0,2.4,16.0,204.0,203.51,162.84
2016,11,15,9,45,131.0,189.0,2.5,16.5,248.0,252.34,202.4
2016,11,15,10,0,189.0,204.0,2.6,17.0,292.0,303.08,242.92
2016,11,15,10,15,187.0,216.0,2.65,17.5,307.0,321.99,257.51
2016,11,15,10,30,185.0,228.0,2.7,18.0,322.0,340.37,271.55
2016,11,15,10,45,507.5,157.5,2.8,18.5,426.0,476.69,381.63
2016,11,15,11,0,830.0,87.0,2.9,19.0,530.0,619.52,493.26
2016,11,15,11,15,833.0,87.5,2.95,19.0,539.0,640.89,509.28
2016,11,15,11,30,836.0,88.0,3.0,19.0,548.0,659.54,523.88
2016,11,15,11,45,836.5,88.0,3.15,19.0,549.0,673.11,534.99
2016,11,15,12,0,837.0,88.0,3.3,19.0,550.0,683.72,543.36
2016,11,15,12,15,834.0,87.5,3.4,19.0,544.0,688.31,547.21
2016,11,15,12,30,831.0,87.0,3.5,19.0,538.0,689.82,548.94
2016,11,15,12,45,563.5,154.0,3.65,19.0,456.5,575.48,460.35
2016,11,15,13,0,296.0,221.0,3.8,19.0,375.0,454.1,363.15
2016,11,15,13,15,169.0,209.0,3.85,18.5,296.5,344.17,276.57
2016,11,15,13,30,42.0,197.0,3.9,18.0,218.0,235.96,188.53
2016,11,15,13,45,39.5,186.5,3.95,18.0,205.0,223.29,178.82
2016,11,15,14,0,37.0,176.0,4.0,18.0,192.0,210.63,168.85
2016,11,15,14,15,48.0,165.5,3.95,17.5,185.0,206.54,166.4
2016,11,15,14,30,59.0,155.0,3.9,17.0,178.0,201.95,163.4
2016,11,15,14,45,55.5,140.0,3.85,17.0,159.5,182.92,147.86
2016,11,15,15,0,52.0,125.0,3.8,17.0,141.0,163.99,132.21
2016,11,15,15,15,46.0,108.0,3.65,16.5,120.5,141.4,113.48
2016,11,15,15,30,40.0,91.0,3.5,16.0,100.0,119.08,94.64
2016,11,15,15,45,31.5,73.0,3.35,15.5,79.0,94.64,73.69
2016,11,15,16,0,23.0,55.0,3.2,15.0,58.0,70.56,52.81
2016,11,15,16,15,11.5,37.5,2.85,14.5,39.0,46.29,31.4
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,19.79,3.94
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,9.83,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,12.0,1.6,7.0,14.0,11.8,0.0
2016,11,16,7,15,282.5,23.0,1.95,8.0,48.5,18.29,4.45
2016,11,16,7,30,436.0,34.0,2.3,9.0,83.0,47.82,22.48
2016,11,16,7,45,525.5,41.0,2.65,10.0,126.5,87.7,46.83
2016,11,16,8,0,615.0,48.0,3.0,11.0,170.0,136.59,83.35
2016,11,16,8,15,666.5,53.0,3.25,11.5,213.5,185.41,125.12
2016,11,16,8,30,718.0,58.0,3.5,12.0,257.0,237.47,171.45
2016,11,16,8,45,755.5,60.5,3.75,12.5,298.5,286.75,216.47
2016,11,16,9,0,793.0,63.0,4.0,13.0,340.0,338.14,262.93
2016,11,16,9,15,815.5,65.5,4.05,13.0,376.0,385.47,306.0
2016,11,16,9,30,838.0,68.0,4.1,13.0,412.0,432.88,348.25
2016,11,16,9,45,854.0,70.0,4.15,13.5,443.0,476.5,385.86
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,519.1,421.65
2016,11,16,10,15,880.5,73.0,4.2,14.0,498.0,555.0,452.05
2016,11,16,10,30,891.0,74.0,4.2,14.0,522.0,590.07,481.12
2016,11,16,10,45,897.0,75.5,4.2,14.5,539.0,620.87,505.33
2016,11,16,11,0,903.0,77.0,4.2,15.0,556.0,649.15,527.07
2016,11,16,11,15,906.5,77.5,4.2,15.0,565.5,672.04,545.34
2016,11,16,11,30,910.0,78.0,4.2,15.0,575.0,692.01,561.16
2016,11,16,11,45,909.0,78.5,4.25,15.0,576.0,705.9,571.78
2016,11,16,12,0,908.0,79.0,4.3,15.0,577.0,716.57,580.03
2016,11,16,12,15,905.5,78.5,4.25,15.0,571.0,721.83,583.82
2016,11,16,12,30,903.0,78.0,4.2,15.0,565.0,723.79,585.28
2016,11,16,12,45,896.0,77.5,4.2,15.0,551.0,719.33,582.31
2016,11,16,13,0,889.0,77.0,4.2,15.0,537.0,711.64,577.07
2016,11,16,13,15,880.0,76.0,4.15,15.0,515.5,698.88,567.94
2016,11,16,13,30,871.0,75.0,4.1,15.0,494.0,687.22,559.75
2016,11,16,13,45,853.0,74.0,4.1,15.0,465.5,662.61,541.63
2016,11,16,14,0,835.0,73.0,4.1,15.0,437.0,635.56,520.84
2016,11,16,14,15,814.5,71.0,4.0,14.5,403.0,603.59,496.55
2016,11,16,14,30,794.0,69.0,3.9,14.0,369.0,569.79,470.25
2016,11,16,14,45,760.5,66.5,3.85,14.0,329.5,526.35,434.86
2016,11,16,15,0,727.0,64.0,3.8,14.0,290.0,482.38,398.2
2016,11,16,15,15,684.0,59.0,3.5,13.5,247.5,430.63,354.58
2016,11,16,15,30,641.0,54.0,3.2,13.0,205.0,382.97,312.92
2016,11,16,15,45,567.0,48.5,2.95,12.5,161.0,319.86,257.72
2016,11,16,16,0,493.0,43.0,2.7,12.0,117.0,261.18,204.96
2016,11,16,16,15,379.0,33.0,2.4,11.0,78.0,188.68,139.42
2016,11,16,16,30,265.0,23.0,2.1,10.0,39.0,119.45,43.14
2016,11,16,16,45,132.5,11.5,1.85,9.5,19.5,46.22,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,16.5,0.8,4.5,39.0,12.24,0.16
2016,11,17,7,30,418.0,33.0,0.9,5.0,78.0,44.98,21.37
2016,11,17,7,45,511.5,39.5,1.0,6.0,121.0,83.5,44.71
2016,11,17,8,0,605.0,46.0,1.1,7.0,164.0,132.46,81.24
2016,11,17,8,15,657.0,51.0,1.2,7.5,207.0,179.62,121.66
2016,11,17,8,30,709.0,56.0,1.3,8.0,250.0,231.14,167.52
2016,11,17,8,45,748.0,58.5,1.4,8.5,291.5,280.26,212.29
2016,11,17,9,0,787.0,61.0,1.5,9.0,333.0,331.65,258.54
2016,11,17,9,15,810.5,63.5,1.6,9.5,369.5,378.98,300.93
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,426.5,342.4
2016,11,17,9,45,854.0,66.5,1.85,11.0,437.0,470.15,379.27
2016,11,17,10,0,874.0,67.0,2.0,12.0,468.0,512.02,413.7
2016,11,17,10,15,885.0,68.5,2.05,12.5,492.5,549.85,444.43
2016,11,17,10,30,896.0,70.0,2.1,13.0,517.0,585.8,472.93
2016,11,17,10,45,904.5,70.5,2.2,13.5,534.0,617.11,497.52
2016,11,17,11,0,913.0,71.0,2.3,14.0,551.0,645.98,519.81
2016,11,17,11,15,916.5,71.0,2.25,14.0,561.0,668.5,537.15
2016,11,17,11,30,920.0,71.0,2.2,14.0,571.0,688.05,551.96
2016,11,17,11,45,922.0,71.0,2.2,14.5,573.0,703.54,562.09
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,715.83,569.95
2016,11,17,12,15,921.5,70.5,2.2,15.0,568.5,721.19,573.91
2016,11,17,12,30,919.0,70.0,2.2,15.0,562.0,723.21,575.62
2016,11,17,12,45,914.0,69.5,2.25,15.5,548.5,720.15,573.03
2016,11,17,13,0,909.0,69.0,2.3,16.0,535.0,713.82,568.19
2016,11,17,13,15,900.0,67.5,2.25,16.0,514.0,700.35,558.68
2016,11,17,13,30,891.0,66.0,2.2,16.0,493.0,683.83,547.03
2016,11,17,13,45,878.0,64.5,2.2,16.0,465.5,661.73,531.57
2016,11,17,14,0,865.0,63.0,2.2,16.0,438.0,637.01,513.49
2016,11,17,14,15,846.0,61.0,2.1,15.5,404.0,605.54,490.02
2016,11,17,14,30,827.0,59.0,2.0,15.0,370.0,576.02,467.38
2016,11,17,14,45,800.5,56.5,1.95,15.0,331.0,535.92,435.41
2016,11,17,15,0,774.0,54.0,1.9,15.0,292.0,494.85,401.84
2016,11,17,15,15,733.5,50.0,1.65,14.5,250.0,444.23,359.73
2016,11,17,15,30,693.0,46.0,1.4,14.0,208.0,394.32,316.88
2016,11,17,15,45,630.5,41.0,1.15,13.5,164.0,334.82,265.15
2016,11,17,16,0,568.0,36.0,0.9,13.0,120.0,278.59,214.66
2016,11,17,16,15,456.5,28.0,0.95,12.0,80.0,206.01,149.41
2016,11,17,16,30,345.0,20.0,1.0,11.0,40.0,137.02,41.66
2016,11,17,16,45,172.5,10.0,1.05,10.5,20.0,55.04,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,11.46,0.0
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,42.21,19.1
2016,11,18,7,45,518.0,38.0,2.25,7.5,119.0,81.2,42.39
2016,11,18,8,0,609.0,45.0,2.5,9.0,162.0,130.29,78.69
2016,11,18,8,15,663.0,50.5,2.45,9.5,206.0,178.36,119.59
2016,11,18,8,30,717.0,56.0,2.4,10.0,250.0,230.97,166.22
2016,11,18,8,45,754.5,59.5,2.4,11.0,291.5,280.9,211.33
2016,11,18,9,0,792.0,63.0,2.4,12.0,333.0,332.97,257.61
2016,11,18,9,15,816.0,65.5,2.65,13.0,370.0,380.64,299.89
2016,11,18,9,30,840.0,68.0,2.9,14.0,407.0,428.52,341.23
2016,11,18,9,45,858.0,70.0,3.15,15.0,438.5,473.02,378.81
2016,11,18,10,0,876.0,72.0,3.4,16.0,470.0,516.64,414.63
2016,11,18,10,15,886.5,73.0,3.5,16.5,494.0,552.68,444.18
2016,11,18,10,30,897.0,74.0,3.6,17.0,518.0,587.87,472.34
2016,11,18,10,45,902.5,75.5,3.75,17.5,535.0,618.52,496.52
2016,11,18,11,0,908.0,77.0,3.9,18.0,552.0,646.61,518.29
2016,11,18,11,15,910.0,77.5,3.95,18.0,561.0,668.67,535.88
2016,11,18,11,30,912.0,78.0,4.0,18.0,570.0,687.74,551.02
2016,11,18,11,45,909.0,79.0,4.1,18.5,570.5,700.94,560.35
2016,11,18,12,0,906.0,80.0,4.2,19.0,571.0,710.88,566.95
2016,11,18,12,15,901.5,79.5,4.25,19.0,564.0,714.85,570.14
