Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,1.1,11.0,13.0,12.78,0.0
2016,12,9,7,30,0.0,26.0,1.2,11.0,26.0,22.96,0.0
2016,12,9,7,45,229.5,30.5,1.3,11.5,60.0,34.53,15.4
2016,12,9,8,0,459.0,35.0,1.4,12.0,94.0,72.37,36.38
2016,12,9,8,15,530.5,41.5,1.6,12.5,133.0,112.94,66.03
2016,12,9,8,30,602.0,48.0,1.8,13.0,172.0,160.01,104.28
2016,12,9,8,45,655.0,51.0,2.05,13.5,211.5,205.8,144.21
2016,12,9,9,0,708.0,54.0,2.3,14.0,251.0,254.84,187.67
2016,12,9,9,15,467.0,95.5,2.4,14.5,232.5,249.82,193.27
2016,12,9,9,30,226.0,137.0,2.5,15.0,214.0,222.42,176.95
2016,12,9,9,45,386.5,125.0,2.6,15.5,271.0,288.26,230.17
2016,12,9,10,0,547.0,113.0,2.7,16.0,328.0,364.62,291.83
2016,12,9,10,15,407.5,147.0,2.75,16.0,313.0,351.81,283.16
2016,12,9,10,30,268.0,181.0,2.8,16.0,298.0,326.74,263.64
2016,12,9,10,45,215.5,194.0,2.9,16.5,290.5,316.91,255.6
2016,12,9,11,0,163.0,207.0,3.0,17.0,283.0,307.8,247.62
2016,12,9,11,15,138.0,211.5,2.9,17.0,277.0,302.77,243.36
2016,12,9,11,30,113.0,216.0,2.8,17.0,271.0,296.32,237.83
2016,12,9,11,45,183.5,214.5,2.75,17.0,304.5,341.46,274.89
2016,12,9,12,0,254.0,213.0,2.7,17.0,338.0,394.45,317.49
2016,12,9,12,15,225.5,214.0,2.6,17.0,324.5,374.41,301.28
2016,12,9,12,30,197.0,215.0,2.5,17.0,311.0,359.67,289.34
2016,12,9,12,45,118.0,202.0,2.45,17.0,259.5,295.31,237.38
2016,12,9,13,0,39.0,189.0,2.4,17.0,208.0,223.32,178.59
2016,12,9,13,15,97.0,189.5,2.25,17.0,233.0,262.5,211.63
2016,12,9,13,30,155.0,190.0,2.1,17.0,258.0,308.09,248.91
2016,12,9,13,45,116.0,177.5,2.0,17.0,226.5,269.06,217.1
2016,12,9,14,0,77.0,165.0,1.9,17.0,195.0,223.55,180.16
2016,12,9,14,15,73.5,152.0,1.7,16.5,179.0,206.75,167.02
2016,12,9,14,30,70.0,139.0,1.5,16.0,163.0,189.91,153.58
2016,12,9,14,45,66.0,124.5,1.35,16.0,145.0,170.98,137.96
2016,12,9,15,0,62.0,110.0,1.2,16.0,127.0,152.11,122.19
2016,12,9,15,15,54.5,93.5,1.1,15.5,107.0,129.06,102.93
2016,12,9,15,30,47.0,77.0,1.0,15.0,87.0,106.29,83.57
2016,12,9,15,45,35.0,60.5,0.9,15.0,67.0,81.9,62.47
2016,12,9,16,0,23.0,44.0,0.8,15.0,47.0,58.03,41.64
2016,12,9,16,15,11.5,28.0,0.75,14.5,29.5,35.23,20.15
2016,12,9,16,30,0.0,12.0,0.7,14.0,12.0,11.58,0.0
2016,12,9,16,45,0.0,6.0,0.7,14.0,6.0,5.9,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,14.0,5.0,4.91,0.0
2016,12,10,7,30,0.0,10.0,4.1,14.0,10.0,9.83,0.0
2016,12,10,7,45,0.0,25.0,4.1,14.0,25.0,23.94,11.65
2016,12,10,8,0,0.0,40.0,4.1,14.0,40.0,38.26,25.78
2016,12,10,8,15,4.0,56.5,4.05,14.0,57.5,54.73,40.1
2016,12,10,8,30,8.0,73.0,4.0,14.0,75.0,71.75,54.77
2016,12,10,8,45,14.5,88.0,3.95,14.0,92.0,88.4,68.96
2016,12,10,9,0,21.0,103.0,3.9,14.0,109.0,105.72,83.65
2016,12,10,9,15,24.5,117.0,3.95,14.0,124.5,122.98,98.28
2016,12,10,9,30,28.0,131.0,4.0,14.0,140.0,139.73,112.36
2016,12,10,9,45,14.0,113.0,4.1,14.5,117.5,115.7,92.23
2016,12,10,10,0,0.0,95.0,4.2,15.0,95.0,92.23,72.4
2016,12,10,10,15,5.0,126.0,4.15,15.0,128.0,125.46,100.08
2016,12,10,10,30,10.0,157.0,4.1,15.0,161.0,159.5,128.15
2016,12,10,10,45,5.0,150.5,4.05,15.0,152.5,150.59,120.56
2016,12,10,11,0,0.0,144.0,4.0,15.0,144.0,141.38,112.78
2016,12,10,11,15,0.0,76.0,3.85,15.0,76.0,73.49,56.3
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,7.72,0.89
2016,12,10,11,45,0.0,34.0,3.6,15.0,34.0,32.84,22.16
2016,12,10,12,0,0.0,60.0,3.5,15.0,60.0,57.99,43.33
2016,12,10,12,15,0.0,59.0,3.35,15.0,59.0,57.03,42.51
2016,12,10,12,30,0.0,58.0,3.2,15.0,58.0,56.06,41.71
2016,12,10,12,45,0.0,32.5,3.05,15.0,32.5,31.39,20.95
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,6.75,0.08
2016,12,10,13,15,11.0,86.5,2.8,15.0,91.0,90.97,71.45
2016,12,10,13,30,22.0,166.0,2.7,15.0,175.0,181.82,146.79
2016,12,10,13,45,11.0,140.0,2.6,15.0,144.5,147.29,118.11
2016,12,10,14,0,0.0,114.0,2.5,15.0,114.0,113.19,89.79
2016,12,10,14,15,0.0,104.5,2.35,15.0,104.5,103.7,82.03
2016,12,10,14,30,0.0,95.0,2.2,15.0,95.0,94.23,74.2
2016,12,10,14,45,0.0,84.5,2.05,15.0,84.5,83.71,65.42
2016,12,10,15,0,0.0,74.0,1.9,15.0,74.0,73.19,56.55
2016,12,10,15,15,0.0,62.5,1.8,14.5,62.5,61.59,46.75
2016,12,10,15,30,0.0,51.0,1.7,14.0,51.0,49.97,36.79
2016,12,10,15,45,0.0,39.0,1.6,14.0,39.0,37.75,26.14
2016,12,10,16,0,0.0,27.0,1.5,14.0,27.0,26.07,15.87
2016,12,10,16,15,0.0,17.0,1.45,13.5,17.0,16.4,6.54
2016,12,10,16,30,0.0,7.0,1.4,13.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,1.35,13.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,5.0,8.5,8.36,0.0
2016,12,11,7,30,0.0,17.0,0.8,5.0,17.0,16.71,0.0
2016,12,11,7,45,83.5,30.5,0.75,5.5,41.0,29.59,14.52
2016,12,11,8,0,167.0,44.0,0.7,6.0,65.0,54.83,34.14
2016,12,11,8,15,193.5,59.5,0.75,6.0,92.5,82.73,56.88
2016,12,11,8,30,220.0,75.0,0.8,6.0,120.0,113.21,82.93
2016,12,11,8,45,235.0,90.0,0.9,6.5,146.5,143.0,109.34
2016,12,11,9,0,250.0,105.0,1.0,7.0,173.0,173.96,136.83
2016,12,11,9,15,261.5,117.5,1.1,7.0,197.5,202.34,162.35
2016,12,11,9,30,273.0,130.0,1.2,7.0,222.0,231.29,188.07
2016,12,11,9,45,311.0,138.0,1.3,7.5,252.5,266.69,218.2
2016,12,11,10,0,349.0,146.0,1.4,8.0,283.0,304.33,249.87
2016,12,11,10,15,213.0,165.5,1.5,8.5,250.5,273.64,225.41
2016,12,11,10,30,77.0,185.0,1.6,9.0,218.0,225.74,185.6
2016,12,11,10,45,84.5,194.0,1.75,9.5,232.0,242.0,199.04
2016,12,11,11,0,92.0,203.0,1.9,10.0,246.0,258.57,212.4
2016,12,11,11,15,102.0,209.0,1.9,10.5,257.5,273.59,224.35
2016,12,11,11,30,112.0,215.0,1.9,11.0,269.0,288.85,236.42
2016,12,11,11,45,176.0,214.5,1.95,11.5,300.0,336.33,275.31
2016,12,11,12,0,240.0,214.0,2.0,12.0,331.0,379.67,310.37
2016,12,11,12,15,222.0,214.0,1.95,12.0,322.0,371.65,303.6
2016,12,11,12,30,204.0,214.0,1.9,12.0,313.0,362.67,296.3
2016,12,11,12,45,126.5,203.5,1.9,12.0,264.5,302.33,247.0
2016,12,11,13,0,49.0,193.0,1.9,12.0,216.0,234.34,190.83
2016,12,11,13,15,83.0,191.0,1.95,12.0,228.0,255.11,209.0
2016,12,11,13,30,117.0,189.0,2.0,12.0,240.0,282.57,232.12
2016,12,11,13,45,58.5,156.5,2.05,12.0,182.0,201.33,164.9
2016,12,11,14,0,0.0,124.0,2.1,12.0,124.0,123.94,99.7
2016,12,11,14,15,0.0,114.0,2.0,11.5,114.0,113.96,91.76
2016,12,11,14,30,0.0,104.0,1.9,11.0,104.0,104.01,83.63
2016,12,11,14,45,0.0,92.5,1.85,11.0,92.5,92.45,73.87
2016,12,11,15,0,0.0,81.0,1.8,11.0,81.0,80.9,64.02
2016,12,11,15,15,0.0,68.5,1.5,10.5,68.5,68.25,53.2
2016,12,11,15,30,0.0,56.0,1.2,10.0,56.0,55.57,42.2
2016,12,11,15,45,0.0,43.0,0.95,9.5,43.0,42.25,30.51
2016,12,11,16,0,0.0,30.0,0.7,9.0,30.0,28.97,18.73
2016,12,11,16,15,0.0,19.0,0.7,8.5,19.0,18.34,8.3
2016,12,11,16,30,0.0,8.0,0.7,8.0,8.0,7.71,0.0
2016,12,11,16,45,0.0,4.0,0.75,8.0,4.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,4.5,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.0,5.0,16.0,15.73,0.0
2016,12,12,7,45,88.5,29.5,1.1,5.5,40.0,28.57,13.3
2016,12,12,8,0,177.0,43.0,1.2,6.0,64.0,54.03,33.05
2016,12,12,8,15,206.0,58.5,1.25,6.5,92.5,82.93,56.36
2016,12,12,8,30,235.0,74.0,1.3,7.0,121.0,114.41,83.0
2016,12,12,8,45,255.0,88.0,1.4,7.5,149.0,145.03,109.99
2016,12,12,9,0,275.0,102.0,1.5,8.0,177.0,177.24,138.52
2016,12,12,9,15,291.5,113.5,1.4,8.0,203.0,207.26,165.35
2016,12,12,9,30,308.0,125.0,1.3,8.0,229.0,238.2,192.62
2016,12,12,9,45,436.0,116.0,1.25,8.5,277.5,296.41,240.5
2016,12,12,10,0,564.0,107.0,1.2,9.0,326.0,362.63,294.56
2016,12,12,10,15,589.0,109.0,1.1,9.5,351.0,397.69,323.24
2016,12,12,10,30,614.0,111.0,1.0,10.0,376.0,432.78,351.32
2016,12,12,10,45,577.0,127.0,0.95,10.5,384.5,449.07,363.9
2016,12,12,11,0,540.0,143.0,0.9,11.0,393.0,459.54,371.56
2016,12,12,11,15,506.5,155.0,0.95,11.0,393.5,466.72,377.65
2016,12,12,11,30,473.0,167.0,1.0,11.0,394.0,470.9,381.18
2016,12,12,11,45,407.0,182.0,1.05,11.0,379.0,455.44,369.04
2016,12,12,12,0,341.0,197.0,1.1,11.0,364.0,430.69,349.66
2016,12,12,12,15,328.0,198.0,1.1,11.0,357.5,428.14,347.98
2016,12,12,12,30,315.0,199.0,1.1,11.0,351.0,424.29,345.06
2016,12,12,12,45,230.0,202.5,1.15,11.0,312.5,368.24,300.37
2016,12,12,13,0,145.0,206.0,1.2,11.0,274.0,318.44,259.98
2016,12,12,13,15,156.5,197.5,1.15,11.0,268.0,317.02,259.55
2016,12,12,13,30,168.0,189.0,1.1,11.0,262.0,314.93,258.27
2016,12,12,13,45,157.0,178.5,1.1,11.0,243.5,295.68,242.92
2016,12,12,14,0,146.0,168.0,1.1,11.0,225.0,276.22,227.36
2016,12,12,14,15,139.0,156.0,1.0,10.5,207.0,257.25,212.31
2016,12,12,14,30,132.0,144.0,0.9,10.0,189.0,238.16,196.93
2016,12,12,14,45,126.5,128.5,0.85,10.0,168.0,215.53,178.15
2016,12,12,15,0,121.0,113.0,0.8,10.0,147.0,192.78,158.96
2016,12,12,15,15,110.0,96.5,0.75,9.5,124.0,166.01,136.26
2016,12,12,15,30,99.0,80.0,0.7,9.0,101.0,139.58,113.37
2016,12,12,15,45,83.5,63.0,0.65,9.0,77.5,110.96,88.03
2016,12,12,16,0,68.0,46.0,0.6,9.0,54.0,82.98,62.88
2016,12,12,16,15,34.0,30.0,0.6,8.5,34.0,50.7,32.34
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,13.52,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,6.88,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,1.0,8.5,7.0,6.88,0.0
2016,12,13,7,30,0.0,14.0,1.1,9.0,14.0,13.76,0.0
2016,12,13,7,45,75.5,28.0,1.2,9.5,37.0,26.64,11.49
2016,12,13,8,0,151.0,42.0,1.3,10.0,60.0,50.93,30.92
2016,12,13,8,15,186.5,57.5,1.35,10.0,88.5,79.03,53.13
2016,12,13,8,30,222.0,73.0,1.4,10.0,117.0,110.62,79.36
2016,12,13,8,45,244.0,87.5,1.5,10.5,145.5,141.52,106.15
2016,12,13,9,0,266.0,102.0,1.6,11.0,174.0,174.22,134.68
2016,12,13,9,15,285.0,113.5,1.55,11.5,200.5,204.61,161.19
2016,12,13,9,30,304.0,125.0,1.5,12.0,227.0,236.15,188.32
2016,12,13,9,45,152.0,117.5,1.45,12.5,168.5,178.88,143.97
2016,12,13,10,0,0.0,110.0,1.4,13.0,110.0,107.12,85.23
2016,12,13,10,15,82.0,148.5,1.4,13.0,184.0,186.9,151.68
2016,12,13,10,30,164.0,187.0,1.4,13.0,258.0,275.01,223.39
2016,12,13,10,45,86.0,175.0,1.4,13.0,212.0,222.42,180.24
2016,12,13,11,0,8.0,163.0,1.4,13.0,166.0,165.27,132.8
2016,12,13,11,15,82.5,189.0,1.4,13.0,228.0,240.45,195.31
2016,12,13,11,30,157.0,215.0,1.4,13.0,290.0,321.0,260.44
2016,12,13,11,45,105.5,210.0,1.4,13.5,261.0,281.71,227.67
2016,12,13,12,0,54.0,205.0,1.4,14.0,232.0,245.97,197.98
2016,12,13,12,15,162.5,205.0,1.3,14.0,284.0,323.13,261.63
2016,12,13,12,30,271.0,205.0,1.2,14.0,336.0,402.31,324.73
2016,12,13,12,45,202.5,205.5,1.15,14.0,302.0,353.65,285.31
2016,12,13,13,0,134.0,206.0,1.1,14.0,268.0,311.22,251.05
2016,12,13,13,15,123.5,197.5,1.05,14.0,253.0,295.71,239.0
2016,12,13,13,30,113.0,189.0,1.0,14.0,238.0,279.92,226.51
2016,12,13,13,45,56.5,158.5,0.95,14.0,183.0,202.35,163.54
2016,12,13,14,0,0.0,128.0,0.9,14.0,128.0,128.28,102.19
2016,12,13,14,15,0.0,117.5,0.8,13.5,117.5,117.77,93.99
2016,12,13,14,30,0.0,107.0,0.7,13.0,107.0,107.29,85.54
2016,12,13,14,45,0.0,95.0,0.65,13.0,95.0,95.2,75.47
2016,12,13,15,0,0.0,83.0,0.6,13.0,83.0,83.11,65.3
2016,12,13,15,15,0.0,70.0,0.55,12.5,70.0,69.91,54.16
2016,12,13,15,30,0.0,57.0,0.5,12.0,57.0,56.67,42.8
2016,12,13,15,45,0.0,43.5,0.45,12.0,43.5,42.79,30.68
2016,12,13,16,0,0.0,30.0,0.4,12.0,30.0,28.97,18.51
2016,12,13,16,15,0.0,19.0,0.4,11.5,19.0,18.34,8.27
2016,12,13,16,30,0.0,8.0,0.4,11.0,8.0,7.71,0.0
2016,12,13,16,45,0.0,4.0,0.45,11.0,4.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.9,9.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,2.1,10.0,15.0,14.74,0.0
2016,12,14,7,45,110.0,27.5,2.3,11.0,40.5,26.76,10.55
2016,12,14,8,0,220.0,40.0,2.5,12.0,66.0,53.57,30.26
2016,12,14,8,15,262.0,54.0,2.55,12.0,97.0,84.89,54.31
2016,12,14,8,30,304.0,68.0,2.6,12.0,128.0,120.21,83.34
2016,12,14,8,45,331.5,80.5,2.65,12.5,158.5,154.63,113.19
2016,12,14,9,0,359.0,93.0,2.7,13.0,189.0,191.2,145.23
2016,12,14,9,15,383.0,102.0,2.75,13.0,217.5,225.12,175.48
2016,12,14,9,30,407.0,111.0,2.8,13.0,246.0,260.41,206.67
2016,12,14,9,45,241.0,136.0,2.85,13.5,218.0,235.2,189.45
2016,12,14,10,0,75.0,161.0,2.9,14.0,190.0,193.46,156.46
2016,12,14,10,15,37.5,148.0,2.9,14.0,162.5,165.45,133.56
2016,12,14,10,30,0.0,135.0,2.9,14.0,135.0,132.2,105.75
2016,12,14,10,45,85.5,169.0,2.95,14.5,208.5,215.71,175.16
2016,12,14,11,0,171.0,203.0,3.0,15.0,282.0,306.7,249.06
2016,12,14,11,15,216.0,204.5,3.0,15.0,306.5,339.33,275.62
2016,12,14,11,30,261.0,206.0,3.0,15.0,331.0,378.87,307.68
2016,12,14,11,45,268.5,207.0,3.0,15.0,336.5,390.37,316.98
2016,12,14,12,0,276.0,208.0,3.0,15.0,342.0,401.2,325.83
2016,12,14,12,15,184.0,210.0,3.0,15.0,299.0,342.28,277.91
2016,12,14,12,30,92.0,212.0,3.0,15.0,256.0,281.04,227.53
2016,12,14,12,45,138.0,208.0,3.0,15.0,273.0,314.6,255.74
2016,12,14,13,0,184.0,204.0,3.0,15.0,290.0,341.18,277.99
2016,12,14,13,15,92.0,174.0,2.95,15.0,217.0,241.29,196.23
2016,12,14,13,30,0.0,144.0,2.9,15.0,144.0,143.99,114.91
2016,12,14,13,45,0.0,125.5,2.9,15.0,125.5,124.85,99.38
2016,12,14,14,0,0.0,107.0,2.9,15.0,107.0,105.76,83.65
2016,12,14,14,15,0.0,98.5,2.75,14.5,98.5,97.29,76.85
2016,12,14,14,30,0.0,90.0,2.6,14.0,90.0,88.85,69.99
2016,12,14,14,45,0.0,80.0,2.5,14.0,80.0,78.83,61.58
2016,12,14,15,0,0.0,70.0,2.4,14.0,70.0,68.82,53.09
2016,12,14,15,15,0.0,59.0,2.25,13.5,59.0,57.73,43.68
2016,12,14,15,30,0.0,48.0,2.1,13.0,48.0,46.63,34.12
2016,12,14,15,45,0.0,37.0,1.95,13.0,37.0,35.74,24.58
2016,12,14,16,0,0.0,26.0,1.8,13.0,26.0,25.1,15.18
2016,12,14,16,15,0.0,16.5,1.8,12.5,16.5,15.92,6.41
2016,12,14,16,30,0.0,7.0,1.8,12.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.8,12.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,12.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,6.5,4.25,12.5,6.5,6.26,0.0
2016,12,15,8,0,0.0,11.0,4.3,13.0,11.0,10.6,3.0
2016,12,15,8,15,0.0,16.5,4.2,13.0,16.5,15.91,7.74
2016,12,15,8,30,0.0,22.0,4.1,13.0,22.0,21.22,12.43
2016,12,15,8,45,0.0,27.5,4.05,13.0,27.5,26.54,17.1
2016,12,15,9,0,0.0,33.0,4.0,13.0,33.0,31.85,21.74
2016,12,15,9,15,0.0,38.0,4.05,13.0,38.0,36.69,25.91
2016,12,15,9,30,0.0,43.0,4.1,13.0,43.0,41.52,30.04
2016,12,15,9,45,0.0,47.5,4.15,13.0,47.5,45.88,33.73
2016,12,15,10,0,0.0,52.0,4.2,13.0,52.0,50.24,37.4
2016,12,15,10,15,0.0,77.0,4.2,13.0,77.0,74.47,57.94
2016,12,15,10,30,0.0,102.0,4.2,13.0,102.0,99.16,78.68
2016,12,15,10,45,0.0,95.5,4.2,13.5,95.5,92.69,72.98
2016,12,15,11,0,0.0,89.0,4.2,14.0,89.0,86.23,67.35
2016,12,15,11,15,0.0,92.5,4.15,14.0,92.5,89.69,70.19
2016,12,15,11,30,0.0,96.0,4.1,14.0,96.0,93.17,73.06
2016,12,15,11,45,0.0,97.0,4.1,14.5,97.0,94.18,73.72
2016,12,15,12,0,0.0,98.0,4.1,15.0,98.0,95.2,74.41
2016,12,15,12,15,0.0,110.5,4.1,15.0,110.5,107.82,84.92
2016,12,15,12,30,0.0,123.0,4.1,15.0,123.0,120.64,95.57
2016,12,15,12,45,0.0,115.0,4.2,15.0,115.0,112.61,88.95
2016,12,15,13,0,0.0,107.0,4.3,15.0,107.0,104.58,82.35
2016,12,15,13,15,0.0,98.0,4.45,15.0,98.0,95.54,74.91
2016,12,15,13,30,0.0,89.0,4.6,15.0,89.0,86.52,67.45
2016,12,15,13,45,0.0,64.0,4.75,15.0,64.0,61.86,46.81
2016,12,15,14,0,0.0,39.0,4.9,15.0,39.0,37.66,26.4
2016,12,15,14,15,0.0,35.5,4.9,15.0,35.5,34.27,23.57
2016,12,15,14,30,0.0,32.0,4.9,15.0,32.0,30.89,20.72
2016,12,15,14,45,0.0,28.5,4.95,15.0,28.5,27.5,17.85
2016,12,15,15,0,0.0,25.0,5.0,15.0,25.0,24.12,14.95
2016,12,15,15,15,0.0,21.0,4.9,14.5,21.0,20.26,11.65
2016,12,15,15,30,0.0,17.0,4.8,14.0,17.0,16.39,8.31
2016,12,15,15,45,0.0,13.0,4.7,14.0,13.0,12.53,4.92
2016,12,15,16,0,0.0,9.0,4.6,14.0,9.0,8.67,1.52
2016,12,15,16,15,0.0,5.5,4.5,14.0,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,4.4,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,81.5,7.0,3.7,6.0,9.0,0.0,0.0
2016,12,16,7,30,163.0,14.0,3.8,6.0,18.0,13.76,0.0
2016,12,16,7,45,314.5,24.0,3.9,6.5,52.5,26.52,7.49
2016,12,16,8,0,466.0,34.0,4.0,7.0,87.0,64.85,31.46
2016,12,16,8,15,546.5,40.5,4.15,7.0,127.5,105.83,60.61
2016,12,16,8,30,627.0,47.0,4.3,7.0,168.0,154.87,100.47
2016,12,16,8,45,678.5,51.0,4.5,7.5,208.5,201.29,141.86
2016,12,16,9,0,730.0,55.0,4.7,8.0,249.0,251.46,187.7
2016,12,16,9,15,761.5,58.5,4.75,8.0,285.5,298.27,231.88
2016,12,16,9,30,793.0,62.0,4.8,8.0,322.0,346.26,276.69
2016,12,16,9,45,816.5,64.0,4.85,8.5,354.5,390.39,317.2
2016,12,16,10,0,840.0,66.0,4.9,9.0,387.0,434.36,356.64
2016,12,16,10,15,854.5,67.5,4.9,9.0,413.0,473.15,391.62
2016,12,16,10,30,869.0,69.0,4.9,9.0,439.0,510.58,424.71
2016,12,16,10,45,879.0,70.0,4.9,9.5,458.0,543.49,452.65
2016,12,16,11,0,889.0,71.0,4.9,10.0,477.0,572.32,476.7
2016,12,16,11,15,894.5,71.5,4.85,10.0,489.0,597.44,498.0
2016,12,16,11,30,900.0,72.0,4.8,10.0,501.0,619.93,516.81
2016,12,16,11,45,900.5,73.0,4.8,10.0,505.5,637.14,531.29
2016,12,16,12,0,901.0,74.0,4.8,10.0,510.0,651.34,543.19
2016,12,16,12,15,900.0,73.5,4.7,10.0,507.0,659.83,550.11
2016,12,16,12,30,899.0,73.0,4.6,10.0,504.0,665.17,554.43
2016,12,16,12,45,894.0,72.5,4.6,10.0,493.5,664.76,554.54
2016,12,16,13,0,889.0,72.0,4.6,10.0,483.0,661.21,552.11
2016,12,16,13,15,880.5,71.0,4.55,10.0,465.0,655.48,547.54
2016,12,16,13,30,872.0,70.0,4.5,10.0,447.0,643.07,537.71
2016,12,16,13,45,857.0,69.0,4.5,10.0,422.5,623.71,522.38
2016,12,16,14,0,842.0,68.0,4.5,10.0,398.0,601.76,504.73
2016,12,16,14,15,822.0,65.5,4.4,10.0,367.0,572.73,480.74
2016,12,16,14,30,802.0,63.0,4.3,10.0,336.0,541.72,454.7
2016,12,16,14,45,772.0,60.0,4.2,10.0,300.0,502.96,421.75
2016,12,16,15,0,742.0,57.0,4.1,10.0,264.0,463.28,387.26
2016,12,16,15,15,697.5,53.0,3.75,9.0,224.0,414.81,345.57
2016,12,16,15,30,653.0,49.0,3.4,8.0,184.0,367.0,303.16
2016,12,16,15,45,583.0,42.5,3.05,7.5,143.5,306.97,249.04
2016,12,16,16,0,513.0,36.0,2.7,7.0,103.0,254.64,199.86
2016,12,16,16,15,256.5,32.5,2.55,6.5,66.0,142.08,100.02
2016,12,16,16,30,0.0,29.0,2.4,6.0,29.0,34.77,0.0
2016,12,16,16,45,0.0,14.5,2.25,5.5,14.5,14.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.5,1.2,-0.5,9.5,0.0,0.0
2016,12,17,7,30,238.0,13.0,1.2,0.0,19.0,12.78,0.0
2016,12,17,7,45,385.5,22.0,1.3,0.5,54.5,26.47,6.8
2016,12,17,8,0,533.0,31.0,1.4,1.0,90.0,66.59,31.45
2016,12,17,8,15,609.5,37.0,1.55,1.5,132.0,109.6,62.24
2016,12,17,8,30,686.0,43.0,1.7,2.0,174.0,159.65,103.37
2016,12,17,8,45,733.5,47.0,1.9,2.5,215.5,207.93,147.08
2016,12,17,9,0,781.0,51.0,2.1,3.0,257.0,259.5,194.82
2016,12,17,9,15,811.0,54.0,2.2,3.5,294.5,307.55,240.12
2016,12,17,9,30,841.0,57.0,2.3,4.0,332.0,356.55,285.57
2016,12,17,9,45,861.5,59.0,2.4,5.0,364.5,401.4,326.21
2016,12,17,10,0,882.0,61.0,2.5,6.0,397.0,444.92,364.6
2016,12,17,10,15,895.5,62.5,2.5,6.5,423.5,484.45,399.12
2016,12,17,10,30,909.0,64.0,2.5,7.0,450.0,522.43,431.39
2016,12,17,10,45,917.5,65.0,2.55,7.5,469.5,555.47,459.07
2016,12,17,11,0,926.0,66.0,2.6,8.0,489.0,586.24,484.28
2016,12,17,11,15,931.0,67.0,2.6,8.0,501.0,612.54,506.13
2016,12,17,11,30,936.0,68.0,2.6,8.0,513.0,636.08,525.45
2016,12,17,11,45,936.5,68.5,2.6,8.0,517.5,653.41,539.68
2016,12,17,12,0,937.0,69.0,2.6,8.0,522.0,667.6,551.3
2016,12,17,12,15,935.5,69.0,2.55,8.0,519.0,676.76,558.66
2016,12,17,12,30,934.0,69.0,2.5,8.0,516.0,682.66,563.4
2016,12,17,12,45,923.5,70.0,2.5,8.5,504.5,680.61,561.17
2016,12,17,13,0,913.0,71.0,2.5,9.0,493.0,675.32,556.41
2016,12,17,13,15,904.5,70.0,2.4,9.0,475.0,665.85,548.93
2016,12,17,13,30,896.0,69.0,2.3,9.0,457.0,653.33,538.99
2016,12,17,13,45,882.0,67.5,2.25,9.0,431.5,637.63,526.59
2016,12,17,14,0,868.0,66.0,2.2,9.0,406.0,615.45,509.06
2016,12,17,14,15,848.5,63.5,2.05,8.5,375.0,586.35,486.21
2016,12,17,14,30,829.0,61.0,1.9,8.0,344.0,555.17,461.2
2016,12,17,14,45,799.5,58.5,1.75,8.0,307.0,516.7,428.91
2016,12,17,15,0,770.0,56.0,1.6,8.0,270.0,477.19,395.01
2016,12,17,15,15,726.5,51.5,1.4,7.0,230.0,427.88,353.42
2016,12,17,15,30,683.0,47.0,1.2,6.0,190.0,379.15,310.87
2016,12,17,15,45,612.5,41.5,1.05,5.5,148.0,318.96,257.43
2016,12,17,16,0,542.0,36.0,0.9,5.0,106.0,262.13,205.18
2016,12,17,16,15,271.0,33.5,0.95,4.5,68.5,148.23,105.32
2016,12,17,16,30,0.0,31.0,1.0,4.0,31.0,38.02,0.0
2016,12,17,16,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,-1.5,8.5,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,-1.0,17.0,11.8,0.0
2016,12,18,7,45,371.5,21.0,1.5,-0.5,52.0,24.46,5.55
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,63.77,29.79
2016,12,18,8,15,599.5,36.0,1.7,0.5,129.0,106.29,60.09
2016,12,18,8,30,678.0,42.0,1.7,1.0,171.0,156.06,100.89
2016,12,18,8,45,728.0,46.0,1.7,1.5,212.5,204.44,144.55
2016,12,18,9,0,778.0,50.0,1.7,2.0,254.0,256.36,192.41
2016,12,18,9,15,809.5,53.0,1.7,2.5,292.0,304.72,237.82
2016,12,18,9,30,841.0,56.0,1.7,3.0,330.0,354.18,283.4
2016,12,18,9,45,860.5,58.5,1.75,4.0,363.0,399.18,324.0
2016,12,18,10,0,880.0,61.0,1.8,5.0,396.0,442.82,362.25
2016,12,18,10,15,895.0,62.5,1.8,5.5,423.0,483.02,397.08
2016,12,18,10,30,910.0,64.0,1.8,6.0,450.0,521.79,429.75
2016,12,18,10,45,920.0,65.0,1.85,6.5,470.0,555.72,457.96
2016,12,18,11,0,930.0,66.0,1.9,7.0,490.0,587.46,483.77
2016,12,18,11,15,935.5,67.0,1.9,7.0,502.5,614.23,505.78
2016,12,18,11,30,941.0,68.0,1.9,7.0,515.0,638.25,525.27
2016,12,18,11,45,943.5,68.0,1.95,7.5,520.0,656.43,539.37
2016,12,18,12,0,946.0,68.0,2.0,8.0,525.0,671.51,550.88
2016,12,18,12,15,944.5,68.0,2.05,8.0,522.0,680.87,558.87
2016,12,18,12,30,943.0,68.0,2.1,8.0,519.0,686.92,564.29
2016,12,18,12,45,938.5,67.5,2.2,8.0,508.5,687.16,565.54
2016,12,18,13,0,934.0,67.0,2.3,8.0,498.0,684.09,564.18
2016,12,18,13,15,925.0,66.0,2.35,8.0,479.5,674.3,557.28
2016,12,18,13,30,916.0,65.0,2.4,8.0,461.0,661.38,547.84
2016,12,18,13,45,902.5,63.5,2.5,8.5,436.0,642.07,532.53
2016,12,18,14,0,889.0,62.0,2.6,9.0,411.0,620.02,514.81
2016,12,18,14,15,869.5,60.0,2.5,8.5,379.5,591.29,492.41
2016,12,18,14,30,850.0,58.0,2.4,8.0,348.0,564.08,470.54
2016,12,18,14,45,821.0,55.5,2.3,8.0,311.0,525.48,438.2
2016,12,18,15,0,792.0,53.0,2.2,8.0,274.0,485.77,404.15
2016,12,18,15,15,749.5,49.0,1.9,7.0,233.5,436.94,362.47
2016,12,18,15,30,707.0,45.0,1.6,6.0,193.0,388.59,319.76
2016,12,18,15,45,638.5,39.5,1.35,5.0,151.0,328.5,266.33
2016,12,18,16,0,570.0,34.0,1.1,4.0,109.0,271.7,213.91
2016,12,18,16,15,446.5,26.0,1.1,3.5,71.0,197.56,141.53
2016,12,18,16,30,323.0,18.0,1.1,3.0,33.0,125.47,0.0
2016,12,18,16,45,161.5,9.0,1.15,2.5,16.5,51.15,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,90.5,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,19,7,30,181.0,12.0,1.3,0.0,16.0,11.8,0.0
2016,12,19,7,45,326.0,22.0,1.45,0.5,49.0,22.86,4.67
2016,12,19,8,0,471.0,32.0,1.6,1.0,82.0,60.55,28.88
2016,12,19,8,15,551.5,38.5,1.65,1.5,122.5,102.16,58.46
2016,12,19,8,30,632.0,45.0,1.7,2.0,163.0,150.28,97.47
2016,12,19,8,45,683.0,49.0,1.75,2.5,203.5,196.62,138.97
2016,12,19,9,0,734.0,53.0,1.8,3.0,244.0,246.71,184.87
2016,12,19,9,15,766.0,56.0,1.85,3.5,281.0,293.29,228.53
2016,12,19,9,30,798.0,59.0,1.9,4.0,318.0,341.11,272.62
2016,12,19,9,45,816.5,62.0,2.0,4.5,350.0,384.58,312.53
2016,12,19,10,0,835.0,65.0,2.1,5.0,382.0,427.56,351.01
2016,12,19,10,15,850.0,67.0,2.2,5.5,408.0,467.08,385.75
2016,12,19,10,30,865.0,69.0,2.3,6.0,434.0,505.32,418.55
2016,12,19,10,45,873.5,70.5,2.4,7.0,453.5,538.08,445.44
2016,12,19,11,0,882.0,72.0,2.5,8.0,473.0,568.71,469.92
2016,12,19,11,15,888.0,72.5,2.45,8.0,485.5,592.25,489.5
2016,12,19,11,30,894.0,73.0,2.4,8.0,498.0,615.18,508.16
2016,12,19,11,45,895.0,73.5,2.4,8.5,502.5,632.33,521.31
