Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,896.0,74.0,2.4,9.0,507.0,646.51,531.93
2016,12,19,12,15,805.5,87.0,2.4,9.0,475.0,616.66,508.54
2016,12,19,12,30,715.0,100.0,2.4,9.0,443.0,581.36,480.89
2016,12,19,12,45,760.5,87.0,2.45,9.0,444.5,597.67,495.24
2016,12,19,13,0,806.0,74.0,2.5,9.0,446.0,613.13,508.4
2016,12,19,13,15,836.5,72.5,2.45,9.0,446.0,628.82,520.66
2016,12,19,13,30,867.0,71.0,2.4,9.0,446.0,641.22,530.17
2016,12,19,13,45,852.5,69.5,2.35,9.0,421.5,621.94,514.9
2016,12,19,14,0,838.0,68.0,2.3,9.0,397.0,600.07,497.58
2016,12,19,14,15,817.5,65.5,2.1,8.5,366.5,571.07,474.53
2016,12,19,14,30,797.0,63.0,1.9,8.0,336.0,540.12,449.44
2016,12,19,14,45,767.5,60.0,1.75,8.0,300.0,501.96,417.42
2016,12,19,15,0,738.0,57.0,1.6,8.0,264.0,462.85,383.88
2016,12,19,15,15,693.0,53.0,1.4,7.0,224.5,414.38,342.98
2016,12,19,15,30,648.0,49.0,1.2,6.0,185.0,366.6,301.29
2016,12,19,15,45,576.0,43.0,1.05,5.5,144.5,306.4,248.0
2016,12,19,16,0,504.0,37.0,0.9,5.0,104.0,254.0,199.66
2016,12,19,16,15,252.0,34.0,0.9,4.5,67.5,143.92,103.62
2016,12,19,16,30,0.0,31.0,0.9,4.0,31.0,37.61,0.0
2016,12,19,16,45,0.0,15.5,0.95,4.0,15.5,15.24,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,68.0,5.5,1.2,0.5,7.0,0.0,0.0
2016,12,20,7,30,136.0,11.0,1.3,1.0,14.0,10.81,0.0
2016,12,20,7,45,280.5,21.5,1.4,2.0,45.5,21.18,3.67
2016,12,20,8,0,425.0,32.0,1.5,3.0,77.0,56.77,27.22
2016,12,20,8,15,506.5,38.5,1.5,3.5,116.0,95.26,54.12
2016,12,20,8,30,588.0,45.0,1.5,4.0,155.0,141.37,90.97
2016,12,20,8,45,639.0,49.5,1.55,4.5,194.0,186.69,131.03
2016,12,20,9,0,690.0,54.0,1.6,5.0,233.0,235.2,174.99
2016,12,20,9,15,723.0,57.5,1.55,5.5,269.0,280.65,216.97
2016,12,20,9,30,756.0,61.0,1.5,6.0,305.0,327.52,259.5
2016,12,20,9,45,783.5,62.0,1.5,7.0,337.5,370.74,297.78
2016,12,20,10,0,811.0,63.0,1.5,8.0,370.0,414.2,335.13
2016,12,20,10,15,826.0,64.5,1.55,8.5,395.5,452.38,368.05
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,489.33,399.12
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,521.67,425.81
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,550.07,448.88
2016,12,20,11,15,867.0,69.0,1.7,10.0,472.0,575.69,469.83
2016,12,20,11,30,873.0,70.0,1.7,10.0,484.0,598.8,488.47
2016,12,20,11,45,874.5,70.5,1.75,10.5,489.0,615.98,501.71
2016,12,20,12,0,876.0,71.0,1.8,11.0,494.0,630.26,512.55
2016,12,20,12,15,875.0,71.0,1.85,11.0,491.5,639.44,520.33
2016,12,20,12,30,874.0,71.0,1.9,11.0,489.0,645.57,525.74
2016,12,20,12,45,864.0,72.0,1.95,11.5,478.0,643.98,524.2
2016,12,20,13,0,854.0,73.0,2.0,12.0,467.0,642.98,522.95
2016,12,20,13,15,845.0,72.0,2.05,12.0,450.5,633.81,516.56
2016,12,20,13,30,836.0,71.0,2.1,12.0,434.0,621.75,507.87
2016,12,20,13,45,822.5,69.5,2.15,12.0,410.0,603.52,494.27
2016,12,20,14,0,809.0,68.0,2.2,12.0,386.0,582.77,478.45
2016,12,20,14,15,789.0,65.5,2.05,11.5,356.5,554.65,456.52
2016,12,20,14,30,769.0,63.0,1.9,11.0,327.0,524.64,432.62
2016,12,20,14,45,742.0,59.5,1.75,11.0,292.5,488.01,402.14
2016,12,20,15,0,715.0,56.0,1.6,11.0,258.0,450.39,370.14
2016,12,20,15,15,671.5,52.0,1.45,10.0,219.5,403.39,331.0
2016,12,20,15,30,628.0,48.0,1.3,9.0,181.0,357.07,291.09
2016,12,20,15,45,563.5,42.0,1.15,8.5,142.0,300.79,241.46
2016,12,20,16,0,499.0,36.0,1.0,8.0,103.0,251.53,196.11
2016,12,20,16,15,380.0,27.0,1.0,7.5,67.0,180.81,129.51
2016,12,20,16,30,261.0,18.0,1.0,7.0,31.0,110.73,1.79
2016,12,20,16,45,130.5,9.0,1.05,6.5,15.5,43.35,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,5.0,12.0,11.8,0.0
2016,12,21,7,45,182.5,22.5,1.15,5.5,41.5,20.24,3.15
2016,12,21,8,0,365.0,33.0,1.3,6.0,71.0,53.28,26.13
2016,12,21,8,15,448.0,41.0,1.4,6.5,109.0,90.28,51.84
2016,12,21,8,30,531.0,49.0,1.5,7.0,147.0,135.13,87.08
2016,12,21,8,45,583.5,54.0,1.6,7.5,185.0,178.04,124.36
2016,12,21,9,0,636.0,59.0,1.7,8.0,223.0,224.99,166.24
2016,12,21,9,15,671.0,63.0,1.75,8.5,258.5,269.32,206.66
2016,12,21,9,30,706.0,67.0,1.8,9.0,294.0,315.44,248.13
2016,12,21,9,45,740.0,67.0,1.9,9.5,326.5,358.21,286.3
2016,12,21,10,0,774.0,67.0,2.0,10.0,359.0,401.81,324.38
2016,12,21,10,15,790.0,69.0,2.0,10.5,385.0,439.77,356.95
2016,12,21,10,30,806.0,71.0,2.0,11.0,411.0,476.67,387.8
2016,12,21,10,45,817.0,72.5,2.05,11.5,430.0,509.14,414.57
2016,12,21,11,0,828.0,74.0,2.1,12.0,449.0,539.8,439.3
2016,12,21,11,15,834.5,74.5,2.1,12.0,461.5,564.79,459.78
2016,12,21,11,30,841.0,75.0,2.1,12.0,474.0,587.37,478.07
2016,12,21,11,45,844.0,75.5,2.1,12.5,479.5,605.29,491.61
2016,12,21,12,0,847.0,76.0,2.1,13.0,485.0,620.45,502.82
2016,12,21,12,15,846.5,75.5,2.1,13.0,483.0,629.42,510.13
2016,12,21,12,30,846.0,75.0,2.1,13.0,481.0,635.41,515.13
2016,12,21,12,45,843.0,74.5,2.15,13.0,471.5,636.8,516.84
2016,12,21,13,0,840.0,74.0,2.2,13.0,462.0,635.19,516.23
2016,12,21,13,15,832.0,73.0,2.15,13.0,445.5,626.82,509.89
2016,12,21,13,30,824.0,72.0,2.1,13.0,429.0,615.58,501.29
2016,12,21,13,45,813.5,69.5,2.1,13.0,406.5,598.29,488.23
2016,12,21,14,0,803.0,67.0,2.1,13.0,384.0,578.41,472.96
2016,12,21,14,15,784.0,65.0,2.0,13.0,354.5,551.65,451.54
2016,12,21,14,30,765.0,63.0,1.9,13.0,325.0,522.97,428.23
2016,12,21,14,45,739.0,59.5,1.85,13.0,291.0,487.04,398.91
2016,12,21,15,0,713.0,56.0,1.8,13.0,257.0,450.07,367.99
2016,12,21,15,15,671.0,52.0,1.6,12.0,219.0,403.89,329.6
2016,12,21,15,30,629.0,48.0,1.4,11.0,181.0,358.3,290.4
2016,12,21,15,45,563.0,42.0,1.2,10.5,142.0,301.33,240.46
2016,12,21,16,0,497.0,36.0,1.0,10.0,103.0,251.41,194.9
2016,12,21,16,15,381.0,27.0,1.05,9.5,67.5,181.65,130.03
2016,12,21,16,30,265.0,18.0,1.1,9.0,32.0,112.66,10.05
2016,12,21,16,45,132.5,9.0,1.15,8.5,16.0,44.06,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,64.5,5.5,1.55,4.0,6.5,0.0,0.0
2016,12,22,7,30,129.0,11.0,1.5,4.0,13.0,10.81,0.0
2016,12,22,7,45,280.0,21.5,1.5,4.5,45.0,20.18,2.28
2016,12,22,8,0,431.0,32.0,1.5,5.0,77.0,55.67,26.13
2016,12,22,8,15,516.0,39.0,1.45,5.5,117.0,95.12,53.21
2016,12,22,8,30,601.0,46.0,1.4,6.0,157.0,142.56,90.54
2016,12,22,8,45,655.0,50.5,1.35,6.5,197.5,189.07,131.06
2016,12,22,9,0,709.0,55.0,1.3,7.0,238.0,239.03,175.68
2016,12,22,9,15,742.5,58.5,1.25,7.5,274.5,285.5,218.11
2016,12,22,9,30,776.0,62.0,1.2,8.0,311.0,333.41,261.05
2016,12,22,9,45,799.0,64.5,1.15,9.0,343.5,377.35,299.37
2016,12,22,10,0,822.0,67.0,1.1,10.0,376.0,421.19,336.31
2016,12,22,10,15,836.5,68.5,1.15,10.5,402.0,459.7,369.02
2016,12,22,10,30,851.0,70.0,1.2,11.0,428.0,496.92,399.84
2016,12,22,10,45,861.0,71.0,1.25,11.5,448.0,529.75,426.5
2016,12,22,11,0,871.0,72.0,1.3,12.0,468.0,560.58,450.99
2016,12,22,11,15,877.0,73.0,1.35,12.5,480.5,586.93,471.54
2016,12,22,11,30,883.0,74.0,1.4,13.0,493.0,610.73,489.78
2016,12,22,11,45,885.0,74.5,1.5,13.5,498.0,626.12,501.89
2016,12,22,12,0,887.0,75.0,1.6,14.0,503.0,641.09,513.44
2016,12,22,12,15,886.5,74.5,1.65,14.0,501.0,650.38,521.23
2016,12,22,12,30,886.0,74.0,1.7,14.0,499.0,656.58,526.66
2016,12,22,12,45,883.0,73.0,1.75,14.0,489.5,657.49,528.11
2016,12,22,13,0,880.0,72.0,1.8,14.0,480.0,655.28,527.19
2016,12,22,13,15,872.0,71.0,1.7,14.0,463.0,650.5,523.11
2016,12,22,13,30,864.0,70.0,1.6,14.0,446.0,639.08,514.09
2016,12,22,13,45,851.5,68.5,1.55,14.0,422.0,621.36,500.61
2016,12,22,14,0,839.0,67.0,1.5,14.0,398.0,600.99,484.93
2016,12,22,14,15,819.0,64.5,1.3,14.0,368.0,572.51,461.83
2016,12,22,14,30,799.0,62.0,1.1,14.0,338.0,542.04,436.81
2016,12,22,14,45,770.5,59.0,0.95,14.0,302.5,504.57,406.26
2016,12,22,15,0,742.0,56.0,0.8,14.0,267.0,466.07,374.23
2016,12,22,15,15,698.5,52.0,0.75,13.0,228.0,418.31,336.05
2016,12,22,15,30,655.0,48.0,0.7,12.0,189.0,371.15,296.88
2016,12,22,15,45,584.5,42.5,0.7,11.5,148.0,311.84,246.47
2016,12,22,16,0,514.0,37.0,0.7,11.0,107.0,259.9,200.3
2016,12,22,16,15,396.5,28.0,0.7,10.5,70.5,188.77,135.12
2016,12,22,16,30,279.0,19.0,0.7,10.0,34.0,118.81,19.0
2016,12,22,16,45,139.5,9.5,0.75,10.0,17.0,46.61,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,6.5,13.0,12.54,0.0
2016,12,23,8,0,0.0,26.0,4.9,7.0,26.0,25.11,14.83
2016,12,23,8,15,0.0,40.0,4.95,7.0,40.0,38.5,27.21
2016,12,23,8,30,0.0,54.0,5.0,7.0,54.0,52.03,39.38
2016,12,23,8,45,0.0,68.0,5.05,7.5,68.0,65.66,51.45
2016,12,23,9,0,0.0,82.0,5.1,8.0,82.0,79.38,63.44
2016,12,23,9,15,0.0,95.0,5.0,8.0,95.0,92.19,74.61
2016,12,23,9,30,0.0,108.0,4.9,8.0,108.0,105.08,85.72
2016,12,23,9,45,0.5,119.0,4.85,8.5,119.0,116.25,95.05
2016,12,23,10,0,1.0,130.0,4.8,9.0,130.0,127.52,104.36
2016,12,23,10,15,0.5,104.5,4.6,9.0,104.5,101.89,82.34
2016,12,23,10,30,0.0,79.0,4.4,9.0,79.0,76.42,60.43
2016,12,23,10,45,0.0,61.0,4.2,9.5,61.0,58.95,45.28
2016,12,23,11,0,0.0,43.0,4.0,10.0,43.0,41.54,30.2
2016,12,23,11,15,101.0,126.5,4.0,10.0,175.0,188.56,156.58
2016,12,23,11,30,202.0,210.0,4.0,10.0,307.0,340.68,283.04
2016,12,23,11,45,101.0,110.0,4.0,10.5,158.5,175.95,145.61
2016,12,23,12,0,0.0,10.0,4.0,11.0,10.0,9.65,2.64
2016,12,23,12,15,0.0,57.0,4.25,11.0,57.0,55.09,41.59
2016,12,23,12,30,0.0,104.0,4.5,11.0,104.0,101.31,80.81
2016,12,23,12,45,0.0,70.0,4.75,11.0,70.0,67.68,52.3
2016,12,23,13,0,0.0,36.0,5.0,11.0,36.0,34.77,24.23
2016,12,23,13,15,40.0,111.5,5.0,10.5,129.0,138.75,114.0
2016,12,23,13,30,80.0,187.0,5.0,10.0,222.0,249.13,207.55
2016,12,23,13,45,40.0,133.5,5.0,10.0,151.0,163.36,134.93
2016,12,23,14,0,0.0,80.0,5.0,10.0,80.0,77.61,61.29
2016,12,23,14,15,0.0,74.0,4.85,10.0,74.0,71.66,56.31
2016,12,23,14,30,0.0,68.0,4.7,10.0,68.0,65.73,51.28
2016,12,23,14,45,0.0,60.5,4.55,10.0,60.5,58.47,45.06
2016,12,23,15,0,0.0,53.0,4.4,10.0,53.0,51.21,38.79
2016,12,23,15,15,0.0,45.5,4.05,9.5,45.5,43.95,32.53
2016,12,23,15,30,0.0,38.0,3.7,9.0,38.0,36.69,26.18
2016,12,23,15,45,0.0,29.5,3.35,8.5,29.5,28.47,18.91
2016,12,23,16,0,0.0,21.0,3.0,8.0,21.0,20.26,11.59
2016,12,23,16,15,0.0,13.5,2.75,7.5,13.5,13.02,4.89
2016,12,23,16,30,0.0,6.0,2.5,7.0,6.0,5.78,0.0
2016,12,23,16,45,0.0,3.0,2.3,7.0,3.0,2.95,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,15.0,1.6,3.5,37.0,12.73,0.0
2016,12,24,8,0,436.0,30.0,1.7,4.0,74.0,52.63,23.83
2016,12,24,8,15,521.0,37.0,1.9,4.0,114.0,92.13,50.83
2016,12,24,8,30,606.0,44.0,2.1,4.0,154.0,140.27,89.01
2016,12,24,8,45,661.5,48.0,2.35,4.5,194.5,186.09,129.36
2016,12,24,9,0,717.0,52.0,2.6,5.0,235.0,236.17,174.87
2016,12,24,9,15,750.5,55.0,2.65,5.5,272.0,282.48,218.19
2016,12,24,9,30,784.0,58.0,2.7,6.0,309.0,330.23,262.27
2016,12,24,9,45,812.0,59.0,2.8,6.5,342.5,374.87,303.15
2016,12,24,10,0,840.0,60.0,2.9,7.0,376.0,419.77,343.32
2016,12,24,10,15,855.0,62.0,2.95,7.0,402.5,458.69,378.38
2016,12,24,10,30,870.0,64.0,3.0,7.0,429.0,497.11,412.21
2016,12,24,10,45,882.5,64.5,3.1,7.5,449.5,531.09,441.13
2016,12,24,11,0,895.0,65.0,3.2,8.0,470.0,563.15,467.87
2016,12,24,11,15,901.0,65.5,3.2,8.0,483.0,589.38,490.02
2016,12,24,11,30,907.0,66.0,3.2,8.0,496.0,613.0,509.74
2016,12,24,11,45,911.0,65.5,3.25,8.5,502.0,631.55,524.42
2016,12,24,12,0,915.0,65.0,3.3,9.0,508.0,647.15,536.57
2016,12,24,12,15,914.5,65.0,3.3,9.0,506.0,657.44,545.17
2016,12,24,12,30,914.0,65.0,3.3,9.0,504.0,664.55,551.21
2016,12,24,12,45,902.5,67.0,3.3,9.0,493.5,663.67,550.84
2016,12,24,13,0,891.0,69.0,3.3,9.0,483.0,659.6,547.94
2016,12,24,13,15,883.0,68.0,3.25,9.0,466.0,651.23,541.56
2016,12,24,13,30,875.0,67.0,3.2,9.0,449.0,639.86,532.73
2016,12,24,13,45,864.5,65.0,3.15,9.0,425.5,622.84,519.35
2016,12,24,14,0,854.0,63.0,3.1,9.0,402.0,606.92,506.48
2016,12,24,14,15,835.5,61.0,2.95,8.5,372.5,579.81,485.1
2016,12,24,14,30,817.0,59.0,2.8,8.0,343.0,550.59,461.57
2016,12,24,14,45,791.0,56.0,2.65,8.0,308.0,514.19,430.85
2016,12,24,15,0,765.0,53.0,2.5,8.0,273.0,476.59,398.4
2016,12,24,15,15,724.5,49.5,2.15,7.5,233.5,430.3,358.14
2016,12,24,15,30,684.0,46.0,1.8,7.0,194.0,384.35,317.0
2016,12,24,15,45,620.0,40.5,1.45,6.5,153.5,326.83,265.38
2016,12,24,16,0,556.0,35.0,1.1,6.0,113.0,272.26,214.95
2016,12,24,16,15,440.5,27.5,1.1,5.0,75.5,201.09,148.91
2016,12,24,16,30,325.0,20.0,1.1,4.0,38.0,132.79,39.6
2016,12,24,16,45,162.5,10.0,1.1,3.5,19.0,53.8,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,16.5,1.25,1.5,32.5,13.45,0.0
2016,12,25,8,0,325.0,33.0,1.3,2.0,65.0,48.72,24.43
2016,12,25,8,15,387.5,44.0,1.5,2.5,100.5,84.03,50.02
2016,12,25,8,30,450.0,55.0,1.7,3.0,136.0,125.28,83.3
2016,12,25,8,45,503.5,60.5,1.9,3.5,172.0,164.86,117.77
2016,12,25,9,0,557.0,66.0,2.1,4.0,208.0,208.79,157.24
2016,12,25,9,15,583.0,72.5,2.15,4.5,241.0,249.52,195.13
2016,12,25,9,30,609.0,79.0,2.2,5.0,274.0,291.43,233.61
2016,12,25,9,45,639.5,80.0,2.25,6.0,303.0,330.32,268.43
2016,12,25,10,0,670.0,81.0,2.3,7.0,332.0,370.05,303.16
2016,12,25,10,15,761.0,75.0,2.3,7.5,379.0,430.12,353.76
2016,12,25,10,30,852.0,69.0,2.3,8.0,426.0,494.49,406.82
2016,12,25,10,45,863.5,70.0,2.3,8.5,446.5,528.37,434.81
2016,12,25,11,0,875.0,71.0,2.3,9.0,467.0,560.34,460.75
2016,12,25,11,15,880.5,71.5,2.3,9.0,480.0,584.03,480.58
2016,12,25,11,30,886.0,72.0,2.3,9.0,493.0,607.07,499.51
2016,12,25,11,45,888.5,72.5,2.35,9.5,498.5,625.6,513.95
2016,12,25,12,0,891.0,73.0,2.4,10.0,504.0,641.23,525.93
2016,12,25,12,15,889.5,72.5,2.4,10.0,501.5,650.22,533.38
2016,12,25,12,30,888.0,72.0,2.4,10.0,499.0,656.1,538.39
2016,12,25,12,45,882.5,72.0,2.4,10.0,489.5,656.83,539.36
2016,12,25,13,0,877.0,72.0,2.4,10.0,480.0,654.46,537.89
2016,12,25,13,15,868.0,71.0,2.35,10.0,463.0,649.33,533.88
2016,12,25,13,30,859.0,70.0,2.3,10.0,446.0,637.59,524.82
2016,12,25,13,45,845.5,68.5,2.25,10.0,422.0,619.56,510.82
2016,12,25,14,0,832.0,67.0,2.2,10.0,398.0,598.91,494.57
2016,12,25,14,15,812.5,64.5,2.05,9.5,368.0,571.06,472.82
2016,12,25,14,30,793.0,62.0,1.9,9.0,338.0,541.2,449.01
2016,12,25,14,45,766.0,59.0,1.8,9.0,303.5,504.84,418.88
2016,12,25,15,0,739.0,56.0,1.7,9.0,269.0,467.38,387.13
2016,12,25,15,15,697.5,52.0,1.55,8.0,230.5,420.75,348.23
2016,12,25,15,30,656.0,48.0,1.4,7.0,192.0,374.58,308.36
2016,12,25,15,45,593.0,42.5,1.25,6.5,152.0,318.34,258.54
2016,12,25,16,0,530.0,37.0,1.1,6.0,112.0,264.96,209.74
2016,12,25,16,15,418.0,28.5,1.2,5.0,75.0,198.86,148.42
2016,12,25,16,30,306.0,20.0,1.3,4.0,38.0,131.07,46.48
2016,12,25,16,45,153.0,10.0,1.4,3.5,19.0,51.49,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,235.5,14.0,1.35,1.5,37.5,11.99,0.0
2016,12,26,8,0,471.0,28.0,1.5,2.0,75.0,52.34,22.98
2016,12,26,8,15,553.5,34.0,1.55,2.5,115.0,91.95,49.64
2016,12,26,8,30,636.0,40.0,1.6,3.0,155.0,139.36,87.05
2016,12,26,8,45,684.5,44.5,1.65,3.5,195.0,185.64,128.08
2016,12,26,9,0,733.0,49.0,1.7,4.0,235.0,235.49,173.62
2016,12,26,9,15,766.0,52.0,1.7,4.5,272.5,282.39,217.38
2016,12,26,9,30,799.0,55.0,1.7,5.0,310.0,330.67,261.75
2016,12,26,9,45,815.5,59.0,1.75,6.0,342.0,374.77,301.55
2016,12,26,10,0,832.0,63.0,1.8,7.0,374.0,418.28,339.65
2016,12,26,10,15,847.5,64.5,1.8,7.5,401.0,457.83,373.92
2016,12,26,10,30,863.0,66.0,1.8,8.0,428.0,496.17,406.24
2016,12,26,10,45,871.5,67.5,1.85,8.5,448.0,527.82,432.68
2016,12,26,11,0,880.0,69.0,1.9,9.0,468.0,558.7,457.84
2016,12,26,11,15,886.0,70.0,1.8,9.0,481.0,585.34,479.22
2016,12,26,11,30,892.0,71.0,1.7,9.0,494.0,609.44,498.13
2016,12,26,11,45,893.5,71.5,1.65,9.5,500.0,627.56,511.48
2016,12,26,12,0,895.0,72.0,1.6,10.0,506.0,642.74,522.31
2016,12,26,12,15,894.0,72.0,1.55,10.0,504.0,652.75,530.0
2016,12,26,12,30,893.0,72.0,1.5,10.0,502.0,659.65,535.25
2016,12,26,12,45,889.0,71.0,1.45,10.5,492.5,660.34,534.81
2016,12,26,13,0,885.0,70.0,1.4,11.0,483.0,657.88,531.98
2016,12,26,13,15,876.5,69.0,1.35,11.0,466.0,649.41,525.55
2016,12,26,13,30,868.0,68.0,1.3,11.0,449.0,637.95,516.82
2016,12,26,13,45,855.5,66.5,1.3,11.0,425.5,624.33,506.62
2016,12,26,14,0,843.0,65.0,1.3,11.0,402.0,604.24,491.45
2016,12,26,14,15,823.5,63.0,1.2,10.5,372.0,576.85,470.54
2016,12,26,14,30,804.0,61.0,1.1,10.0,342.0,547.42,447.6
2016,12,26,14,45,776.0,58.0,1.05,10.0,307.0,510.29,417.68
2016,12,26,15,0,748.0,55.0,1.0,10.0,272.0,472.08,386.15
2016,12,26,15,15,707.0,51.5,1.0,9.0,233.0,426.03,349.0
2016,12,26,15,30,666.0,48.0,1.0,8.0,194.0,380.35,310.62
2016,12,26,15,45,600.5,42.5,1.0,7.0,154.0,322.64,261.06
2016,12,26,16,0,535.0,37.0,1.0,6.0,114.0,267.95,212.25
2016,12,26,16,15,424.5,28.5,1.05,5.5,76.5,201.89,151.07
2016,12,26,16,30,314.0,20.0,1.1,5.0,39.0,134.62,54.36
2016,12,26,16,45,157.0,10.0,1.15,4.5,19.5,52.85,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,196.0,15.5,0.65,2.5,34.5,12.13,0.0
2016,12,27,8,0,392.0,31.0,0.6,3.0,69.0,49.42,23.07
2016,12,27,8,15,478.0,38.5,0.65,3.5,108.0,87.03,48.53
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,132.83,84.12
2016,12,27,8,45,623.0,50.0,0.75,4.5,187.0,177.43,122.56
2016,12,27,9,0,682.0,54.0,0.8,5.0,227.0,227.09,166.68
2016,12,27,9,15,716.5,57.5,0.8,5.5,264.0,272.72,208.4
2016,12,27,9,30,751.0,61.0,0.8,6.0,301.0,319.98,250.9
2016,12,27,9,45,777.0,63.0,0.85,7.0,333.5,363.74,289.47
2016,12,27,10,0,803.0,65.0,0.9,8.0,366.0,407.73,327.12
2016,12,27,10,15,819.0,67.0,1.0,8.5,393.0,447.09,360.98
2016,12,27,10,30,835.0,69.0,1.1,9.0,420.0,485.37,393.14
2016,12,27,10,45,844.5,70.5,1.2,9.5,440.0,518.41,420.5
2016,12,27,11,0,854.0,72.0,1.3,10.0,460.0,549.49,445.75
2016,12,27,11,15,860.5,73.0,1.4,10.0,473.0,576.19,467.98
2016,12,27,11,30,867.0,74.0,1.5,10.0,486.0,600.43,488.04
2016,12,27,11,45,868.5,74.5,1.65,10.5,492.0,618.48,502.57
2016,12,27,12,0,870.0,75.0,1.8,11.0,498.0,633.66,514.72
2016,12,27,12,15,869.5,75.0,1.85,11.0,496.0,644.04,523.41
2016,12,27,12,30,869.0,75.0,1.9,11.0,494.0,651.39,529.73
2016,12,27,12,45,859.0,76.5,1.95,11.0,484.0,651.21,530.21
2016,12,27,13,0,849.0,78.0,2.0,11.0,474.0,647.94,528.32
2016,12,27,13,15,840.5,76.5,1.95,11.0,458.0,639.24,521.74
2016,12,27,13,30,832.0,75.0,1.9,11.0,442.0,627.61,512.88
2016,12,27,13,45,820.5,73.0,1.9,11.0,419.0,610.71,500.15
2016,12,27,14,0,809.0,71.0,1.9,11.0,396.0,591.2,485.21
2016,12,27,14,15,789.5,69.0,1.8,11.0,366.5,564.43,463.8
2016,12,27,14,30,770.0,67.0,1.7,11.0,337.0,535.7,440.49
2016,12,27,14,45,740.5,64.0,1.6,11.0,302.5,498.52,410.06
2016,12,27,15,0,711.0,61.0,1.5,11.0,268.0,460.39,378.19
2016,12,27,15,15,669.0,56.5,1.35,10.0,229.5,413.69,339.72
2016,12,27,15,30,627.0,52.0,1.2,9.0,191.0,370.67,302.85
2016,12,27,15,45,560.5,46.0,1.05,8.0,151.5,313.48,253.41
2016,12,27,16,0,494.0,40.0,0.9,7.0,112.0,259.68,205.4
2016,12,27,16,15,382.5,31.0,0.95,6.5,75.5,190.46,142.79
2016,12,27,16,30,271.0,22.0,1.0,6.0,39.0,124.18,55.41
2016,12,27,16,45,135.5,11.0,1.05,6.0,19.5,48.19,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.5,14.0,1.7,1.5,36.5,11.35,0.0
2016,12,28,8,0,457.0,28.0,1.9,2.0,73.0,50.43,22.1
2016,12,28,8,15,541.0,34.5,1.95,2.5,113.0,89.84,48.47
2016,12,28,8,30,625.0,41.0,2.0,3.0,153.0,137.25,85.7
2016,12,28,8,45,679.0,45.0,2.05,4.0,194.0,183.6,126.28
2016,12,28,9,0,733.0,49.0,2.1,5.0,235.0,234.06,171.83
2016,12,28,9,15,766.0,52.0,2.1,5.5,272.5,281.03,215.67
2016,12,28,9,30,799.0,55.0,2.1,6.0,310.0,329.4,260.17
2016,12,28,9,45,826.5,56.0,2.15,6.5,343.5,374.63,301.42
2016,12,28,10,0,854.0,57.0,2.2,7.0,377.0,419.36,341.27
2016,12,28,10,15,868.5,58.5,2.25,7.5,404.0,459.07,376.15
2016,12,28,10,30,883.0,60.0,2.3,8.0,431.0,497.46,409.0
2016,12,28,10,45,893.5,60.5,2.35,9.0,451.5,531.12,436.5
2016,12,28,11,0,904.0,61.0,2.4,10.0,472.0,562.73,461.6
2016,12,28,11,15,910.0,61.5,2.4,10.0,485.0,589.55,483.83
2016,12,28,11,30,916.0,62.0,2.4,10.0,498.0,613.75,503.63
2016,12,28,11,45,918.5,62.5,2.4,10.5,504.0,633.06,518.4
2016,12,28,12,0,921.0,63.0,2.4,11.0,510.0,649.38,530.61
2016,12,28,12,15,920.0,63.0,2.4,11.0,508.5,659.83,539.15
2016,12,28,12,30,919.0,63.0,2.4,11.0,507.0,667.08,545.16
2016,12,28,12,45,912.0,63.5,2.45,11.5,497.5,667.79,545.36
2016,12,28,13,0,905.0,64.0,2.5,12.0,488.0,665.28,543.06
2016,12,28,13,15,897.0,63.0,2.5,12.0,471.5,657.21,537.26
2016,12,28,13,30,889.0,62.0,2.5,12.0,455.0,646.07,529.02
2016,12,28,13,45,877.5,60.5,2.5,12.0,431.5,629.17,516.22
2016,12,28,14,0,866.0,59.0,2.5,12.0,408.0,609.52,501.09
2016,12,28,14,15,848.5,57.5,2.35,11.5,378.5,583.69,481.08
2016,12,28,14,30,831.0,56.0,2.2,11.0,349.0,555.73,458.92
2016,12,28,14,45,805.5,53.5,2.1,11.0,314.5,523.8,432.36
2016,12,28,15,0,780.0,51.0,2.0,11.0,280.0,486.82,401.21
2016,12,28,15,15,742.0,47.5,1.75,10.0,241.0,441.39,363.28
2016,12,28,15,30,704.0,44.0,1.5,9.0,202.0,396.11,324.17
2016,12,28,15,45,644.0,39.5,1.25,8.5,161.0,340.6,275.01
2016,12,28,16,0,584.0,35.0,1.0,8.0,120.0,287.65,226.65
2016,12,28,16,15,479.5,27.5,1.05,7.5,82.0,218.68,163.82
2016,12,28,16,30,375.0,20.0,1.1,7.0,44.0,153.3,74.78
2016,12,28,16,45,187.5,10.0,1.15,6.5,22.0,61.91,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,207.5,15.0,2.2,4.5,35.5,11.15,0.0
2016,12,29,8,0,415.0,30.0,2.3,5.0,71.0,48.65,21.72
2016,12,29,8,15,504.0,37.5,2.25,5.0,111.0,87.6,47.72
2016,12,29,8,30,593.0,45.0,2.2,5.0,151.0,135.04,84.58
2016,12,29,8,45,646.5,50.0,2.2,5.5,191.5,181.46,125.04
2016,12,29,9,0,700.0,55.0,2.2,6.0,232.0,231.34,169.98
2016,12,29,9,15,735.5,59.0,2.2,6.5,270.0,278.66,213.69
2016,12,29,9,30,771.0,63.0,2.2,7.0,308.0,327.69,258.38
2016,12,29,9,45,775.5,70.0,2.25,8.0,338.5,369.45,296.23
2016,12,29,10,0,780.0,77.0,2.3,9.0,369.0,409.79,331.68
2016,12,29,10,15,797.5,79.0,2.3,9.5,396.5,449.27,365.77
2016,12,29,10,30,815.0,81.0,2.3,10.0,424.0,487.83,398.19
2016,12,29,10,45,830.0,82.0,2.3,10.5,445.0,522.86,427.0
2016,12,29,11,0,845.0,83.0,2.3,11.0,466.0,556.29,453.86
2016,12,29,11,15,852.0,83.5,2.25,11.5,480.0,582.81,474.54
2016,12,29,11,30,859.0,84.0,2.2,12.0,494.0,606.9,492.9
2016,12,29,11,45,863.5,84.0,2.15,12.5,500.5,626.38,507.34
2016,12,29,12,0,868.0,84.0,2.1,13.0,507.0,643.07,519.39
2016,12,29,12,15,867.0,84.0,2.05,13.0,505.0,653.38,527.37
2016,12,29,12,30,866.0,84.0,2.0,13.0,503.0,660.64,532.97
2016,12,29,12,45,873.5,79.5,1.95,13.5,496.0,665.3,535.75
2016,12,29,13,0,881.0,75.0,1.9,14.0,489.0,666.8,536.11
2016,12,29,13,15,872.5,74.0,1.85,14.0,472.5,658.75,530.07
2016,12,29,13,30,864.0,73.0,1.8,14.0,456.0,647.66,521.73
2016,12,29,13,45,850.0,71.5,1.75,14.0,432.0,629.6,508.04
2016,12,29,14,0,836.0,70.0,1.7,14.0,408.0,608.88,492.17
2016,12,29,14,15,817.0,68.0,1.55,14.0,378.5,582.09,470.81
2016,12,29,14,30,798.0,66.0,1.4,14.0,349.0,553.21,447.5
2016,12,29,14,45,769.0,63.0,1.25,14.0,313.5,515.74,417.13
2016,12,29,15,0,740.0,60.0,1.1,14.0,278.0,477.2,385.28
2016,12,29,15,15,698.5,56.0,1.05,13.0,239.5,430.46,348.06
2016,12,29,15,30,657.0,52.0,1.0,12.0,201.0,384.09,309.71
2016,12,29,15,45,589.5,46.5,1.0,11.0,160.0,328.9,263.08
2016,12,29,16,0,522.0,41.0,1.0,10.0,119.0,274.0,215.13
2016,12,29,16,15,412.0,32.0,1.05,9.5,81.0,203.76,152.64
2016,12,29,16,30,302.0,23.0,1.1,9.0,43.0,137.41,71.44
2016,12,29,16,45,151.0,11.5,1.15,8.5,21.5,53.54,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,167.5,16.0,1.05,6.5,32.5,12.03,0.0
2016,12,30,8,0,335.0,32.0,1.0,7.0,65.0,46.12,21.93
2016,12,30,8,15,424.0,41.0,1.25,7.5,103.0,82.41,46.29
2016,12,30,8,30,513.0,50.0,1.5,8.0,141.0,127.31,80.52
2016,12,30,8,45,566.5,56.0,1.75,9.0,180.0,170.33,117.11
2016,12,30,9,0,620.0,62.0,2.0,10.0,219.0,217.65,158.64
2016,12,30,9,15,657.5,66.5,2.0,10.5,255.5,262.67,199.29
2016,12,30,9,30,695.0,71.0,2.0,11.0,292.0,309.76,241.27
2016,12,30,9,45,737.0,70.5,2.05,11.5,327.0,355.06,281.16
2016,12,30,10,0,779.0,70.0,2.1,12.0,362.0,401.84,321.5
2016,12,30,10,15,796.0,72.0,2.15,12.5,389.0,441.06,355.12
2016,12,30,10,30,813.0,74.0,2.2,13.0,416.0,479.35,387.13
2016,12,30,10,45,824.5,75.5,2.3,13.5,436.5,513.06,414.97
2016,12,30,11,0,836.0,77.0,2.4,14.0,457.0,545.01,440.81
2016,12,30,11,15,843.0,77.5,2.4,14.0,470.5,571.34,462.31
2016,12,30,11,30,850.0,78.0,2.4,14.0,484.0,595.29,481.62
2016,12,30,11,45,425.0,91.0,2.45,14.5,294.0,367.83,301.83
2016,12,30,12,0,0.0,104.0,2.5,15.0,104.0,101.17,78.93
2016,12,30,12,15,0.0,103.5,2.5,15.0,103.5,100.71,78.89
2016,12,30,12,30,0.0,103.0,2.5,15.0,103.0,100.25,78.53
2016,12,30,12,45,0.0,101.5,2.5,15.5,101.5,98.8,77.21
2016,12,30,13,0,0.0,100.0,2.5,16.0,100.0,97.37,75.93
2016,12,30,13,15,413.5,88.5,2.5,15.5,272.0,380.14,314.66
2016,12,30,13,30,827.0,77.0,2.5,15.0,444.0,629.5,511.8
2016,12,30,13,45,813.0,75.5,2.5,15.0,421.0,611.86,496.6
2016,12,30,14,0,799.0,74.0,2.5,15.0,398.0,591.68,481.21
2016,12,30,14,15,780.0,71.5,2.45,14.5,369.0,564.97,461.18
2016,12,30,14,30,761.0,69.0,2.4,14.0,340.0,536.28,439.14
2016,12,30,14,45,731.0,66.0,2.4,14.0,306.0,499.09,409.2
2016,12,30,15,0,701.0,63.0,2.4,14.0,272.0,460.96,377.77
2016,12,30,15,15,660.0,59.0,2.1,13.0,234.0,418.48,342.48
2016,12,30,15,30,619.0,55.0,1.8,12.0,196.0,373.89,304.4
2016,12,30,15,45,551.5,49.0,1.55,11.5,156.0,316.23,254.37
2016,12,30,16,0,484.0,43.0,1.3,11.0,116.0,261.95,206.07
2016,12,30,16,15,380.0,33.5,1.35,10.0,79.5,194.59,146.54
2016,12,30,16,30,276.0,24.0,1.4,9.0,43.0,131.27,72.51
2016,12,30,16,45,138.0,12.0,1.45,8.5,21.5,50.69,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
